Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,768.591525131,101.729458929,392.309179602,0.0,34.9616554283,113.312780494,655.599967867,641.216934123,5.66466996096,8.71836378258
 01/01  02:00:00,770.521887455,101.729458929,408.095473785,0.0,34.9616554283,113.312780494,667.060454483,643.979281308,5.66466996096,17.4165032144
 01/01  03:00:00,776.247235893,101.729458929,414.112349228,0.0,34.9616554283,113.312780494,674.288875027,651.209222599,5.66466996096,17.4149824674
 01/01  04:00:00,777.143994557,101.729458929,415.725731207,0.0,34.9616554283,113.312780494,672.689904323,658.306504242,5.66466996096,8.71873011954
 01/01  05:00:00,784.051001724,101.729458929,415.693929118,0.0,44.4937663224,113.312780494,676.109729409,653.027988739,5.66466996096,17.4170707087
 01/01  06:00:00,785.433659258,101.729458929,414.111286011,0.0,44.4937663224,113.312780494,689.595533624,658.018405797,14.1616749024,17.4154529249
 01/01  07:00:00,856.003316387,101.729458929,410.69072368,0.0,54.0258772165,176.889270242,631.482413184,594.44007691,28.3233498048,8.7189864688
 01/01  08:00:00,846.554961051,101.729458929,409.276487563,0.0,54.0258772165,184.38654557,618.724893148,558.825260291,42.4850247072,17.4146081504
 01/01  09:00:00,924.077498608,101.729458929,411.019729562,0.0,65.1572554096,220.04316451,571.111392506,496.969000181,56.6466996096,17.495692716
 01/01  10:00:00,921.54547051,101.729458929,412.980483223,0.0,65.1572554096,212.545889182,541.759265105,472.924191466,42.4850247072,26.3500489313
 01/01  11:00:00,933.385818123,101.729458929,413.179374445,0.0,65.1572554096,220.04316451,557.094469374,459.815309039,70.808374512,26.4707858235
 01/01  12:00:00,935.415266016,101.729458929,412.638972025,0.0,65.1572554096,220.04316451,548.716402898,451.437448182,70.808374512,26.4705802033
 01/01  13:00:00,933.844608725,101.729458929,410.840245023,0.0,65.1572554096,220.04316451,546.592475042,440.491308229,70.808374512,35.2927923018
 01/01  14:00:00,922.468864183,101.729458929,409.775471569,0.0,65.1572554096,212.545889182,501.374588753,418.254989717,56.6466996096,26.4728994264
 01/01  15:00:00,931.979807954,101.729458929,409.129001676,0.0,65.1572554096,212.545889182,473.594661118,404.636453504,42.4850247072,26.473182907
 01/01  16:00:00,933.628018554,101.729458929,404.270451362,0.0,65.1572554096,212.545889182,496.46725684,404.532560496,56.6466996096,35.2879967343
 01/01  17:00:00,906.758838597,101.729458929,401.291540716,0.0,65.1572554096,220.04316451,552.030472934,440.582444213,84.9700494144,26.4779793064
 01/01  18:00:00,868.845611728,101.729458929,397.894202972,0.0,54.0258772165,184.38654557,613.040147629,501.719111074,84.9700494144,26.350987141
 01/01  19:00:00,836.327392614,101.729458929,391.918201962,0.0,44.4937663224,163.454314868,646.372711593,552.683678386,84.9700494144,8.71898379305
 01/01  20:00:00,823.870829711,101.729458929,384.567798503,0.0,44.4937663224,155.95703954,639.653022503,565.591717323,56.6466996096,17.4146055707
 01/01  21:00:00,792.256560862,101.729458929,382.082658896,0.0,44.4937663224,124.558693486,680.470995752,606.408376974,56.6466996096,17.4159191686
 01/01  22:00:00,792.827294828,101.729458929,380.71887365,0.0,44.4937663224,124.558693486,666.84051426,615.63624617,42.4850247072,8.71924338281
 01/01  23:00:00,788.14522299,101.729458929,381.292264577,0.0,34.9616554283,124.558693486,681.679812586,635.94140026,28.3233498048,17.4150625217
 01/01  24:00:00,792.419836005,101.729458929,379.61315454,0.0,34.9616554283,124.558693486,675.898053674,644.319971456,14.1616749024,17.4164073155
 01/02  01:00:00,802.700222921,101.729458929,382.949082801,0.0,46.0930336215,113.312780494,663.927412835,649.543181932,5.66466996096,8.71956094146
 01/02  02:00:00,807.408468292,101.729458929,383.462476096,0.0,46.0930336215,113.312780494,677.91422082,654.833888327,5.66466996096,17.4156625322
 01/02  03:00:00,808.318154422,101.729458929,383.680323814,0.0,46.0930336215,113.312780494,680.937541611,657.855806445,5.66466996096,17.4170652047
 01/02  04:00:00,804.558961765,101.729458929,384.119208494,0.0,46.0930336215,113.312780494,677.904483815,663.522922139,5.66466996096,8.71689171543
 01/02  05:00:00,869.509755382,101.729458929,364.007450024,0.0,100.150657288,148.969399434,657.513145563,634.4321556,5.66466996096,17.4163200021
 01/02  06:00:00,888.835716781,101.729458929,370.069751868,0.0,100.150657288,149.894399434,1226.77089485,1195.19148039,14.1616749024,17.4177395565
 01/02  07:00:00,1143.91785429,101.729458929,380.744472697,0.0,176.471037341,302.612436532,805.937696169,768.897204219,28.3233498048,8.71714214508
 01/02  08:00:00,1257.12757139,101.729458929,388.852982486,0.0,243.2593065,310.10971186,731.751119334,662.898481105,42.4850247072,26.367613522
 01/02  09:00:00,1276.62375144,101.729458929,369.759433731,0.0,243.2593065,310.10971186,654.704792484,562.724965687,56.6466996096,35.3331271876
 01/02  10:00:00,1291.45377345,101.735772605,334.583177714,0.0,243.2593065,302.612436532,563.432344313,486.68649277,42.4850247072,34.2608268355
 01/02  11:00:00,1292.21529631,101.848475493,333.852983149,0.0,243.2593065,310.10971186,534.731062414,427.026939181,70.808374512,36.8957487206
 01/02  12:00:00,1249.11436282,101.996398952,351.659396724,0.0,243.2593065,310.10971186,532.830665473,417.313278061,70.808374512,44.7090129005
 01/02  13:00:00,1233.81054245,102.359755678,386.036498183,0.0,243.2593065,310.10971186,526.171224409,419.800687924,70.808374512,35.5621619729
 01/02  14:00:00,1269.9177794,102.834153923,388.593885693,0.0,243.2593065,302.612436532,494.22864625,392.87532891,56.6466996096,44.7066177304
 01/02  15:00:00,1267.45292169,103.243076683,375.738644179,0.0,243.2593065,302.612436532,441.855570614,363.67966091,42.4850247072,35.6908849968
 01/02  16:00:00,1281.74626115,103.554423097,371.937082934,0.0,243.2593065,302.612436532,456.371341997,355.194457103,56.6466996096,44.5301852846
 01/02  17:00:00,1304.07460706,103.642638887,413.406087949,0.0,243.2593065,310.10971186,506.553476661,395.004614157,84.9700494144,26.5788130904
 01/02  18:00:00,1345.7731571,103.755581361,446.087065766,0.0,243.2593065,310.10971186,553.143725617,441.890556401,84.9700494144,26.2831198015
 01/02  19:00:00,1074.72615283,101.729458929,442.91063709,0.0,166.938926447,199.110933808,524.495363912,422.057820236,84.9700494144,17.4674942615
 01/02  20:00:00,1069.48382407,101.729458929,443.957641438,0.0,166.938926447,191.61365848,504.281813267,430.167265112,56.6466996096,17.4678485457
 01/02  21:00:00,932.540046948,101.729458929,442.428657143,0.0,100.150657288,124.558693486,555.06885198,480.953917934,56.6466996096,17.4682344362
 01/02  22:00:00,884.362136316,101.729458929,435.140793353,0.0,100.150657288,124.558693486,552.823120467,492.916878114,42.4850247072,17.4212176451
 01/02  23:00:00,820.664634166,101.729458929,423.86658941,0.0,46.0930336215,124.558693486,553.936944867,516.894583811,28.3233498048,8.71901125106
 01/02  24:00:00,806.940892794,101.729458929,413.17346669,0.0,46.0930336215,124.558693486,553.536505189,521.960797782,14.1616749024,17.4140325045
 01/03  01:00:00,803.765816871,101.729458929,415.139645029,0.0,46.0930336215,113.312780494,545.658798335,522.578025343,5.66466996096,17.4161030312
 01/03  02:00:00,832.800453473,101.729458929,415.29038539,0.0,46.0930336215,113.312780494,534.053623025,519.669594341,5.66466996096,8.71935872333
 01/03  03:00:00,853.958834833,101.729458929,414.486271157,0.0,46.0930336215,113.312780494,538.959940235,515.879946984,5.66466996096,17.4153232908
 01/03  04:00:00,854.761089353,101.729458929,399.815031376,0.0,46.0930336215,113.312780494,535.98989932,512.908525947,5.66466996096,17.416703412
 01/03  05:00:00,939.676334587,101.729458929,370.740413828,0.0,100.150657288,148.969399434,498.669240854,484.284904781,5.66466996096,8.7196661111
 01/03  06:00:00,936.052036522,101.729458929,352.87525692,0.0,100.150657288,149.894399434,798.747765665,767.170637128,14.1616749024,17.4154536346
 01/03  07:00:00,1162.09222808,101.969802048,358.79899037,0.0,176.471037341,302.612436532,579.185052069,533.444420706,28.3233498048,17.4172815579
 01/03  08:00:00,1264.05898578,102.332527028,357.177931106,0.0,243.2593065,310.10971186,537.863268714,470.536889068,42.4850247072,24.8413549388
 01/03  09:00:00,1292.44467284,102.698451237,343.437021857,0.0,243.2593065,310.10971186,496.254320967,411.562921916,56.6466996096,28.0446994418
 01/03  10:00:00,1320.1239163,103.544150657,339.660112673,0.0,243.2593065,302.612436532,457.517811192,379.559064358,42.4850247072,35.4737221267
 01/03  11:00:00,1317.36674385,104.770551804,336.001223762,0.0,243.2593065,310.10971186,461.606216407,355.103292339,70.808374512,35.6945495558
 01/03  12:00:00,1312.99524423,106.00952089,332.759300994,0.0,243.2593065,310.10971186,454.095107591,338.583821396,70.808374512,44.7029116836
 01/03  13:00:00,1260.75308827,107.316760773,338.568234618,0.0,243.2593065,310.10971186,440.192865625,333.811460366,70.808374512,35.573030747
 01/03  14:00:00,1295.40148403,108.790856651,340.610211824,0.0,243.2593065,302.612436532,417.722559341,316.366916616,56.6466996096,44.708943115
 01/03  15:00:00,1313.48708185,109.74955198,333.699397732,0.0,243.2593065,302.612436532,385.466113443,298.356350436,42.4850247072,44.6247382997
 01/03  16:00:00,1323.87850669,110.567756877,329.313550719,0.0,243.2593065,302.612436532,388.80807695,296.549358159,56.6466996096,35.6120191815
 01/03  17:00:00,1335.26726807,110.43640478,344.432112286,0.0,243.2593065,310.10971186,453.529427659,333.140954456,84.9700494144,35.4184237891
 01/03  18:00:00,1360.45002754,110.300621956,366.020918264,0.0,243.2593065,310.10971186,475.144709803,372.642301625,84.9700494144,17.5323587633
 01/03  19:00:00,1100.19534323,101.729458929,382.503151828,0.0,166.938926447,199.110933808,483.206286387,380.76843615,84.9700494144,17.4678008223
 01/03  20:00:00,1090.08371702,101.729458929,379.854224821,0.0,166.938926447,191.61365848,465.15561635,391.04366238,56.6466996096,17.4652543599
 01/03  21:00:00,968.572732019,101.729458929,374.246303313,0.0,100.150657288,124.558693486,507.350262163,433.235964258,56.6466996096,17.4675982954
 01/03  22:00:00,945.593718015,101.729458929,377.751314887,0.0,100.150657288,124.558693486,503.350021025,443.442202382,42.4850247072,17.422793936
 01/03  23:00:00,883.351655556,101.729458929,378.777497286,0.0,46.0930336215,124.558693486,509.742101545,464.003138069,28.3233498048,17.4156136706
 01/03  24:00:00,877.866584374,101.729458929,369.780298375,0.0,46.0930336215,124.558693486,491.246595192,468.365845691,14.1616749024,8.71907459852
 01/04  01:00:00,865.908383668,101.729458929,366.335414611,0.0,46.0930336215,113.312780494,494.156144292,471.07555372,5.66466996096,17.4159206115
 01/04  02:00:00,871.109156398,101.729458929,369.256124082,0.0,46.0930336215,113.312780494,499.005466647,475.924510629,5.66466996096,17.4162860571
 01/04  03:00:00,873.316846527,101.729458929,374.563083947,0.0,46.0930336215,113.312780494,496.277402364,481.893275521,5.66466996096,8.71945688174
 01/04  04:00:00,877.282385463,101.729458929,383.356033703,0.0,46.0930336215,113.312780494,512.154576451,489.0743848,5.66466996096,17.4155216898
 01/04  05:00:00,968.350763895,101.729458929,385.74127592,0.0,100.150657288,148.969399434,496.656757369,473.575165122,5.66466996096,17.4169222862
 01/04  06:00:00,976.524710929,101.912512441,391.58959378,0.0,100.150657288,149.894399434,691.541427744,668.659957743,14.1616749024,8.71979509933
 01/04  07:00:00,1196.33057559,102.814899567,380.837204536,0.0,176.471037341,302.612436532,547.974439984,502.233814584,28.3233498048,17.4172755946
 01/04  08:00:00,1292.72235375,105.128866392,370.157652618,0.0,243.2593065,310.10971186,507.964727342,439.109671052,42.4850247072,26.3700315828
 01/04  09:00:00,1311.89153301,106.881981593,352.835209522,0.0,243.2593065,310.10971186,464.847485257,381.691769567,56.6466996096,26.5090160801
 01/04  10:00:00,1323.03621167,108.561785645,333.252136013,0.0,243.2593065,302.612436532,420.974563324,343.005838872,42.4850247072,35.4836997445
 01/04  11:00:00,1314.2187206,109.953915391,326.035625707,0.0,243.2593065,310.10971186,438.770069489,323.341378634,70.808374512,44.6203163434
 01/04  12:00:00,1307.51688476,111.576254518,325.466070887,0.0,243.2593065,310.10971186,410.258939123,303.684075038,70.808374512,35.7664895735
 01/04  13:00:00,1224.0069497,112.923107583,330.527664644,0.0,243.2593065,310.10971186,416.501840639,301.240367982,70.808374512,44.4530981453
 01/04  14:00:00,1259.01530985,114.384557601,343.870097407,0.0,243.2593065,302.612436532,388.167181803,295.756237232,56.6466996096,35.7642449611
 01/04  15:00:00,1277.75106524,115.345057586,343.492630281,0.0,243.2593065,302.612436532,368.6887557,281.591637148,42.4850247072,44.612093845
 01/04  16:00:00,1286.36242166,115.746902002,345.805169345,0.0,243.2593065,302.612436532,376.040604677,283.769568035,56.6466996096,35.624337032
 01/04  17:00:00,1315.06547811,115.105300875,367.786035518,0.0,243.2593065,310.10971186,440.705960256,320.306853315,84.9700494144,35.4290575268
 01/04  18:00:00,1344.94549597,114.422740905,393.68677734,0.0,243.2593065,310.10971186,464.854572962,362.355450068,84.9700494144,17.52907348
 01/04  19:00:00,1083.40589202,101.729458929,428.456965585,0.0,166.938926447,199.110933808,487.634447169,385.193761183,84.9700494144,17.4706365714
 01/04  20:00:00,1080.33327895,101.729458929,426.405304067,0.0,166.938926447,191.61365848,476.846812387,398.988370712,56.6466996096,21.2117420655
 01/04  21:00:00,972.417538803,101.729458929,421.789997088,0.0,100.150657288,124.558693486,520.260719318,441.168938879,56.6466996096,22.4450808296
 01/04  22:00:00,939.904033861,101.729458929,414.694119431,0.0,100.150657288,124.558693486,505.765287494,454.558301719,42.4850247072,8.72196106855
 01/04  23:00:00,865.736325132,101.729458929,408.313982952,0.0,46.0930336215,124.558693486,524.99744222,479.259147763,28.3233498048,17.4149446519
 01/04  24:00:00,861.746082038,101.729458929,403.762514242,0.0,46.0930336215,124.558693486,523.244970772,491.666945389,14.1616749024,17.4163504798
 01/05  01:00:00,852.378213591,101.729458929,399.868649493,0.0,46.0930336215,113.312780494,512.018670776,497.634462466,5.66466996096,8.71953834862
 01/05  02:00:00,856.299754535,101.729458929,398.264218181,0.0,46.0930336215,113.312780494,523.804083658,500.723712803,5.66466996096,17.4157008946
 01/05  03:00:00,856.655228596,101.729458929,398.29317183,0.0,46.0930336215,113.312780494,527.919378341,504.837580513,5.66466996096,17.4171278665
 01/05  04:00:00,854.484519876,101.729458929,398.874616748,0.0,46.0930336215,113.312780494,524.793470676,510.409753688,5.66466996096,8.719047027
 01/05  05:00:00,941.140840733,101.729458929,398.207154124,0.0,100.150657288,148.969399434,520.680911432,497.599920058,5.66466996096,17.4163214125
 01/05  06:00:00,935.248216711,102.218288309,395.856718569,0.0,100.150657288,149.894399434,719.833544715,688.254067743,14.1616749024,17.4178020695
 01/05  07:00:00,1166.13822434,103.835719722,393.094502919,0.0,176.471037341,302.612436532,567.957528531,530.91691368,28.3233498048,8.71726504605
 01/05  08:00:00,1277.32115299,106.840398788,391.441261246,0.0,243.2593065,310.10971186,541.518209059,472.662995378,42.4850247072,26.370188973
 01/05  09:00:00,1318.50218177,108.358139812,396.86754726,0.0,243.2593065,310.10971186,509.157028509,417.175549879,56.6466996096,35.3347790203
 01/05  10:00:00,1325.03499059,109.636141404,369.179907689,0.0,243.2593065,302.612436532,449.295307751,371.376556352,42.4850247072,35.433726691
 01/05  11:00:00,1309.49010155,110.848144994,347.893569881,0.0,243.2593065,310.10971186,453.417583849,346.889898435,70.808374512,35.7193109029
 01/05  12:00:00,1297.0950332,112.096194464,353.148196153,0.0,243.2593065,310.10971186,453.38784815,337.86664499,70.808374512,44.7128286487
 01/05  13:00:00,1240.6401562,113.225453079,367.737296754,0.0,243.2593065,310.10971186,439.36882638,332.995308551,70.808374512,35.5651433175
 01/05  14:00:00,1288.37252137,114.287520736,380.066753284,0.0,243.2593065,302.612436532,420.999352902,319.641755621,56.6466996096,44.7108976717
 01/05  15:00:00,1279.9730997,114.760753565,383.441397299,0.0,243.2593065,302.612436532,393.765414851,315.585642918,42.4850247072,35.694747226
 01/05  16:00:00,1286.6873606,114.73448352,395.079591396,0.0,243.2593065,302.612436532,429.684069378,328.509583771,56.6466996096,44.5277859978
 01/05  17:00:00,1317.93683039,114.470108473,417.395206488,0.0,243.2593065,310.10971186,470.297884317,358.756400374,84.9700494144,26.5714345283
 01/05  18:00:00,1347.31748096,114.353104428,434.206468639,0.0,243.2593065,310.10971186,499.210249601,387.954992928,84.9700494144,26.2852072594
 01/05  19:00:00,1076.75774276,101.729458929,432.814401406,0.0,166.938926447,199.110933808,500.200647891,397.761642561,84.9700494144,17.4689559147
 01/05  20:00:00,1061.31255368,101.729458929,427.688131014,0.0,166.938926447,191.61365848,488.439769517,414.323721743,56.6466996096,17.4693481645
 01/05  21:00:00,925.051381722,101.729458929,423.530674287,0.0,100.150657288,124.558693486,534.015806025,459.89932625,56.6466996096,17.4697801652
 01/05  22:00:00,894.320150226,101.729458929,421.546907165,0.0,100.150657288,124.558693486,526.17007895,466.26240823,42.4850247072,17.4226460123
 01/05  23:00:00,818.482012469,101.729458929,420.430110207,0.0,46.0930336215,124.558693486,523.456135682,486.412981184,28.3233498048,8.71980469326
 01/05  24:00:00,822.407219919,101.729458929,418.645623837,0.0,46.0930336215,124.558693486,530.439364168,498.861536445,14.1616749024,17.4161528205
 01/06  01:00:00,818.840035658,101.729458929,413.551302214,0.0,46.0930336215,113.312780494,529.094625825,506.012251167,5.66466996096,17.4177046972
 01/06  02:00:00,818.674526254,101.729458929,410.012512952,0.0,46.0930336215,113.312780494,526.067233536,511.685331515,5.66466996096,8.71723205999
 01/06  03:00:00,815.589799325,101.729458929,407.734595004,0.0,46.0930336215,113.312780494,540.392646658,517.311035892,5.66466996096,17.4169408051
 01/06  04:00:00,807.393763643,101.729458929,405.945494797,0.0,46.0930336215,113.312780494,546.007451404,522.924353196,5.66466996096,17.4184282465
 01/06  05:00:00,903.365658758,101.729458929,401.67848886,0.0,100.150657288,148.969399434,526.360169567,511.977948635,5.66466996096,8.71755097152
 01/06  06:00:00,900.852637333,102.313123555,395.929486384,0.0,100.150657288,149.894399434,743.56783671,711.98784442,14.1616749024,17.4183173877
 01/06  07:00:00,1122.08747096,104.162600349,394.48015553,0.0,176.471037341,302.612436532,594.849710937,549.108039253,28.3233498048,17.4183218786
 01/06  08:00:00,1235.5150569,107.299041357,392.186952667,0.0,243.2593065,310.10971186,554.190015883,485.336116454,42.4850247072,26.3688747217
 01/06  09:00:00,1290.95117724,108.856648458,396.429031922,0.0,243.2593065,310.10971186,508.937219787,425.776651796,56.6466996096,26.5138683816
 01/06  10:00:00,1323.23724044,110.121038706,403.841449167,0.0,243.2593065,302.612436532,461.732925414,383.769078959,42.4850247072,35.4788217475
 01/06  11:00:00,1295.73816584,111.197779026,383.325075498,0.0,243.2593065,310.10971186,464.359101445,357.103309464,70.808374512,36.447417469
 01/06  12:00:00,1279.84145611,112.199417511,372.161944334,0.0,243.2593065,310.10971186,461.514116383,346.744661468,70.808374512,43.9610804033
 01/06  13:00:00,1244.51010475,113.52860083,378.066352164,0.0,243.2593065,310.10971186,443.51493451,337.126808694,70.808374512,35.579751304
 01/06  14:00:00,1278.40648955,114.844081086,385.976776618,0.0,243.2593065,302.612436532,420.44985938,319.095490781,56.6466996096,44.7076689891
 01/06  15:00:00,1274.46395988,115.360995177,380.720279014,0.0,243.2593065,302.612436532,393.7520307,306.64257171,42.4850247072,44.6244342828
 01/06  16:00:00,1276.3531579,115.543266786,381.506613567,0.0,243.2593065,302.612436532,401.540959259,309.275102596,56.6466996096,35.6191570533
 01/06  17:00:00,1316.72791233,114.496436205,414.407528792,0.0,243.2593065,310.10971186,483.52825936,363.133281443,84.9700494144,35.4249285025
 01/06  18:00:00,1338.65320872,114.506869885,425.647363145,0.0,243.2593065,310.10971186,491.108754148,388.607565221,84.9700494144,17.5311395134
 01/06  19:00:00,1069.80136847,101.729458929,435.514235615,0.0,166.938926447,199.110933808,498.643033982,396.203244025,84.9700494144,17.4697405425
 01/06  20:00:00,1070.77014623,101.729458929,447.186026059,0.0,166.938926447,191.61365848,487.191455592,413.076482403,56.6466996096,17.4682735796
 01/06  21:00:00,926.691897164,101.729458929,438.96006849,0.0,100.150657288,124.558693486,538.993615231,464.878019752,56.6466996096,17.4688958695
 01/06  22:00:00,879.985229171,101.729458929,431.965910912,0.0,100.150657288,124.558693486,535.892769196,475.985003838,42.4850247072,17.4227406513
 01/06  23:00:00,809.539345964,101.729458929,428.612748609,0.0,46.0930336215,124.558693486,540.067717966,494.3256955,28.3233498048,17.4186726609
 01/06  24:00:00,808.570528187,101.729458929,426.906733163,0.0,46.0930336215,124.558693486,526.41501122,503.535676775,14.1616749024,8.71765954259
 01/07  01:00:00,793.208279916,101.729458929,418.662844201,0.0,46.0930336215,113.312780494,535.245558528,512.162836953,5.66466996096,17.4180516136
 01/07  02:00:00,798.572237601,101.729458929,409.876635451,0.0,46.0930336215,113.312780494,543.245325214,520.164131205,5.66466996096,17.4165240486
 01/07  03:00:00,802.057766761,101.729458929,401.82797848,0.0,46.0930336215,113.312780494,542.524979729,528.142249473,5.66466996096,8.71806029511
 01/07  04:00:00,790.56564199,101.729458929,383.733014527,0.0,46.0930336215,113.312780494,560.626886776,537.543480915,5.66466996096,17.4187359002
 01/07  05:00:00,771.369095499,101.729458929,355.464750145,0.0,55.6251445156,113.312780494,557.414564242,534.332641106,5.66466996096,17.4172531754
 01/07  06:00:00,786.83621726,101.729458929,371.021373958,0.0,55.6251445156,113.312780494,569.107553837,537.530117394,14.1616749024,17.4157615409
 01/07  07:00:00,865.814195167,101.729458929,379.858181643,0.0,65.1572554096,176.889270242,514.173735456,477.13123357,28.3233498048,8.71915208107
 01/07  08:00:00,975.62858627,102.090330474,383.117192559,0.0,109.682768182,220.96816451,743.690530108,683.785546767,42.4850247072,17.4199586338
 01/07  09:00:00,978.030321551,102.089509381,393.474922913,0.0,109.682768182,220.96816451,626.531507102,552.37516246,56.6466996096,17.5096450326
 01/07  10:00:00,1093.99829133,102.985152027,415.2990347,0.0,131.945524568,266.955817592,551.359149417,482.491962547,42.4850247072,26.3821621624
 01/07  11:00:00,1125.36505167,103.402278333,436.691994278,0.0,131.945524568,274.45309292,554.808765322,452.036612127,70.808374512,31.9637786837
 01/07  12:00:00,1125.94658125,103.452944619,435.398221296,0.0,131.945524568,274.45309292,545.878159421,445.198196467,70.808374512,29.8715884426
 01/07  13:00:00,1089.70663066,103.91507501,430.229143441,0.0,131.945524568,274.45309292,517.510824991,420.203904878,70.808374512,26.4985456014
 01/07  14:00:00,1078.07168905,104.150593965,425.155211933,0.0,131.945524568,266.955817592,488.367214079,396.395918817,56.6466996096,35.3245956529
 01/07  15:00:00,1085.33163412,104.074094907,432.926020897,0.0,131.945524568,266.955817592,453.513652441,384.530226851,42.4850247072,26.4984008824
 01/07  16:00:00,1002.50905045,101.729458929,429.060301314,0.0,109.682768182,212.545889182,395.973053769,312.828660835,56.6466996096,26.4976933244
 01/07  17:00:00,1025.15992885,101.729458929,441.097427269,0.0,109.682768182,220.04316451,484.028988395,363.730775413,84.9700494144,35.328163568
 01/07  18:00:00,997.344334719,101.729458929,445.992373061,0.0,109.682768182,220.04316451,502.393172354,391.062613041,84.9700494144,26.3605098987
 01/07  19:00:00,953.566359577,101.729458929,441.913109021,0.0,100.150657288,199.110933808,527.821200246,434.131226247,84.9700494144,8.71992458447
 01/07  20:00:00,942.811527696,101.729458929,439.179652709,0.0,100.150657288,191.61365848,519.118211391,445.05510352,56.6466996096,17.416408262
 01/07  21:00:00,824.335759422,101.729458929,433.276382157,0.0,55.6251445156,124.558693486,569.576136467,495.511538465,56.6466996096,17.4178983929
 01/07  22:00:00,819.752089716,101.729458929,428.985688043,0.0,55.6251445156,124.558693486,552.02500178,500.822659223,42.4850247072,8.71731785026
 01/07  23:00:00,809.86710466,101.729458929,429.130851884,0.0,46.0930336215,124.558693486,563.650105983,517.90963937,28.3233498048,17.4171168082
 01/07  24:00:00,809.001166727,101.729458929,427.321562901,0.0,46.0930336215,124.558693486,559.323765731,527.743473151,14.1616749024,17.418617677
 01/08  01:00:00,782.863002269,101.729458929,424.815599067,0.0,34.9616554283,113.312780494,548.601461651,534.21909982,5.66466996096,8.71769186946
 01/08  02:00:00,780.704546968,101.729458929,422.609508753,0.0,34.9616554283,113.312780494,561.510071912,538.427432039,5.66466996096,17.4179699119
 01/08  03:00:00,779.472342108,101.729458929,421.410263188,0.0,34.9616554283,113.312780494,565.67787238,542.596668033,5.66466996096,17.4165343855
 01/08  04:00:00,778.971682532,101.729458929,420.983441355,0.0,34.9616554283,113.312780494,561.870195856,547.487458995,5.66466996096,8.71806689982
 01/08  05:00:00,790.76244559,101.729458929,422.509795769,0.0,44.4937663224,113.312780494,562.376830999,539.293409023,5.66466996096,17.4187520154
 01/08  06:00:00,793.995607482,101.729458929,425.754605035,0.0,44.4937663224,113.312780494,573.238152298,541.659191085,14.1616749024,17.4172863101
 01/08  07:00:00,868.476859621,101.729458929,427.165108314,0.0,54.0258772165,176.889270242,528.893343022,483.154181586,28.3233498048,17.4158116304
 01/08  08:00:00,860.954642075,101.729458929,427.752122281,0.0,54.0258772165,184.38654557,513.492045171,462.287841597,42.4850247072,8.71917886684
 01/08  09:00:00,941.101449871,101.729458929,428.346472253,0.0,65.1572554096,220.04316451,489.233977944,415.090190296,56.6466996096,17.497088038
 01/08  10:00:00,939.051043758,101.729458929,432.240879387,0.0,65.1572554096,212.545889182,452.661262206,383.822137415,42.4850247072,26.3541000837
 01/08  11:00:00,952.678078886,101.729458929,436.464600622,0.0,65.1572554096,220.04316451,466.226677,368.944255455,70.808374512,26.4740470331
 01/08  12:00:00,937.762286664,101.729458929,418.841139261,0.0,65.1572554096,220.04316451,465.022403314,358.91608347,70.808374512,35.2979453327
 01/08  13:00:00,929.336064815,101.729458929,410.718916464,0.0,65.1572554096,220.04316451,447.779784609,350.494302665,70.808374512,26.4771074319
 01/08  14:00:00,917.126023732,101.729458929,404.887646207,0.0,65.1572554096,212.545889182,410.571459394,327.449966082,56.6466996096,26.4747937024
 01/08  15:00:00,917.920315262,101.729458929,405.263995793,0.0,65.1572554096,212.545889182,388.860667706,311.081618338,42.4850247072,35.2940246611
 01/08  16:00:00,921.927251983,101.729458929,409.296071947,0.0,65.1572554096,212.545889182,401.421455575,318.294457592,56.6466996096,26.4802983734
 01/08  17:00:00,922.365667169,101.729458929,432.723137932,0.0,65.1572554096,220.04316451,483.070100568,371.619357523,84.9700494144,26.4806936308
 01/08  18:00:00,901.377759797,101.729458929,448.464182575,0.0,54.0258772165,184.38654557,520.568797294,409.244527827,84.9700494144,26.354220053
 01/08  19:00:00,865.998082575,101.729458929,445.699963113,0.0,44.4937663224,163.454314868,560.245995927,457.85831383,84.9700494144,17.4176326819
 01/08  20:00:00,868.197473489,101.729458929,420.127160705,0.0,44.4937663224,155.95703954,524.926614279,459.563273584,56.6466996096,8.71664108581
 01/08  21:00:00,857.330246263,101.729458929,366.152007126,0.0,44.4937663224,124.558693486,551.835602608,477.772023975,56.6466996096,17.4168790236
 01/08  22:00:00,862.344100256,101.729458929,360.587035731,0.0,44.4937663224,124.558693486,543.029908017,483.126490986,42.4850247072,17.4183923243
 01/08  23:00:00,857.103871765,101.729458929,362.120320929,0.0,34.9616554283,124.558693486,538.941525361,501.900619354,28.3233498048,8.71755620266
 01/08  24:00:00,856.758886884,101.729458929,361.003072376,0.0,34.9616554283,124.558693486,539.467259318,507.887938572,14.1616749024,17.4176458428
 01/09  01:00:00,856.548610497,101.729458929,359.781958103,0.0,46.0930336215,113.312780494,533.699355077,510.618672325,5.66466996096,17.4160127911
 01/09  02:00:00,857.841551122,101.729458929,359.514998412,0.0,46.0930336215,113.312780494,528.359672174,513.977034769,5.66466996096,8.71796744351
 01/09  03:00:00,858.1143946,101.729458929,361.693419129,0.0,46.0930336215,113.312780494,541.582433415,518.499207368,5.66466996096,17.418556086
 01/09  04:00:00,859.445651788,101.729458929,367.616674599,0.0,46.0930336215,113.312780494,547.601843473,524.520056147,5.66466996096,17.4171173649
 01/09  05:00:00,952.359483201,101.729458929,377.109405783,0.0,100.150657288,148.969399434,526.285764289,503.205424079,5.66466996096,17.4156702491
 01/09  06:00:00,958.777897509,101.729458929,379.027021004,0.0,100.150657288,149.894399434,906.004827927,883.124044838,14.1616749024,8.71910818664
 01/09  07:00:00,1179.57418379,102.042234763,369.967818966,0.0,176.471037341,302.612436532,630.601757034,584.858873068,28.3233498048,17.4195341612
 01/09  08:00:00,1277.89702775,102.394161789,359.749560099,0.0,243.2593065,310.10971186,578.876404087,510.022303786,42.4850247072,26.3690755932
 01/09  09:00:00,1304.39340793,102.652319889,346.12313813,0.0,243.2593065,310.10971186,528.434335929,445.276171967,56.6466996096,26.5114643525
 01/09  10:00:00,1313.25118367,103.418646539,335.719615861,0.0,243.2593065,302.612436532,479.30702603,401.338236289,42.4850247072,35.4837650346
 01/09  11:00:00,1307.68789326,104.123671862,334.354621865,0.0,243.2593065,310.10971186,485.242283733,369.803562065,70.808374512,44.6303471567
 01/09  12:00:00,1305.68934683,104.878495901,339.300900312,0.0,243.2593065,310.10971186,468.854641466,362.278598651,70.808374512,35.7676683031
 01/09  13:00:00,1229.60416868,105.772451584,365.543484025,0.0,243.2593065,310.10971186,480.060755429,364.782472173,70.808374512,44.4699087448
 01/09  14:00:00,1273.34140925,106.795881342,377.531697202,0.0,243.2593065,302.612436532,440.186313486,347.773581909,56.6466996096,35.7660319669
 01/09  15:00:00,1296.86628981,107.836950504,360.727615483,0.0,243.2593065,302.612436532,411.044739579,323.939730129,42.4850247072,44.619984743
 01/09  16:00:00,1302.48238288,108.784241034,364.91138501,0.0,243.2593065,302.612436532,416.724587518,324.451233772,56.6466996096,35.626654136
 01/09  17:00:00,1315.1421405,108.368846684,375.674514017,0.0,243.2593065,310.10971186,495.779925447,375.378430972,84.9700494144,35.4314450612
 01/09  18:00:00,1333.78097251,108.875941936,379.181359786,0.0,243.2593065,310.10971186,498.107152088,395.607311074,84.9700494144,17.5297915998
 01/09  19:00:00,1069.35177936,101.729458929,386.437996729,0.0,166.938926447,199.110933808,487.510721508,385.070867451,84.9700494144,17.4698046425
 01/09  20:00:00,1065.60745686,101.729458929,389.203910099,0.0,166.938926447,191.61365848,471.372772391,395.31264135,56.6466996096,19.4134314315
 01/09  21:00:00,935.22460877,101.729458929,392.497607061,0.0,100.150657288,124.558693486,521.967725766,441.074510293,56.6466996096,24.2465158631
 01/09  22:00:00,900.279658712,101.729458929,395.468771043,0.0,100.150657288,124.558693486,501.336824499,450.129475775,42.4850247072,8.72232401714
 01/09  23:00:00,848.36328197,101.729458929,411.336724096,0.0,46.0930336215,124.558693486,519.555596587,473.816527865,28.3233498048,17.4157189167
 01/09  24:00:00,863.778851467,101.729458929,424.113996335,0.0,46.0930336215,124.558693486,519.350388325,487.771532334,14.1616749024,17.4171810883
 01/10  01:00:00,852.568360317,101.729458929,417.986168379,0.0,46.0930336215,113.312780494,508.002756477,493.618099144,5.66466996096,8.71998737223
 01/10  02:00:00,854.367923201,101.729458929,415.443581312,0.0,46.0930336215,113.312780494,519.481196727,496.399920335,5.66466996096,17.4166064313
 01/10  03:00:00,854.427009479,101.729458929,414.602215014,0.0,46.0930336215,113.312780494,524.246122547,501.16332619,5.66466996096,17.4181263963
 01/10  04:00:00,848.641985078,101.729458929,414.446336167,0.0,46.0930336215,113.312780494,521.194776402,506.812650552,5.66466996096,8.71745588917
 01/10  05:00:00,933.918179139,101.729458929,415.026827363,0.0,100.150657288,148.969399434,513.291169091,490.209074561,5.66466996096,17.417424569
 01/10  06:00:00,931.957679638,101.942820454,415.578229449,0.0,100.150657288,149.894399434,751.818717461,720.238049628,14.1616749024,17.4189929306
 01/10  07:00:00,1157.92233058,102.887723023,416.069648418,0.0,176.471037341,302.612436532,569.09842607,532.057223056,28.3233498048,8.7178532092
 01/10  08:00:00,1265.9771309,104.325351867,417.265078752,0.0,243.2593065,310.10971186,545.235198727,476.379004918,42.4850247072,26.3711691016
 01/10  09:00:00,1277.37983253,105.822349829,400.351432591,0.0,243.2593065,310.10971186,515.017375978,423.031629113,56.6466996096,35.3390472559
 01/10  10:00:00,1286.91349876,106.943850244,385.340227205,0.0,243.2593065,302.612436532,468.332597652,390.375723896,42.4850247072,35.4718490488
 01/10  11:00:00,1286.49488173,107.65368498,378.224074179,0.0,243.2593065,310.10971186,484.391370566,377.890934594,70.808374512,35.6920614602
 01/10  12:00:00,1285.89814412,108.440190053,376.264917768,0.0,243.2593065,310.10971186,487.321952185,371.801562565,70.808374512,44.7120151084
 01/10  13:00:00,1245.7347292,109.875293315,383.984396574,0.0,243.2593065,310.10971186,465.503514998,359.123486218,70.808374512,35.5716542682
 01/10  14:00:00,1284.93956251,111.205772807,396.524551999,0.0,243.2593065,302.612436532,445.219433552,343.860627443,56.6466996096,44.7121064997
 01/10  15:00:00,1289.78923403,111.609695131,401.666693604,0.0,243.2593065,302.612436532,423.44208142,345.2542733,42.4850247072,35.7027834132
 01/10  16:00:00,1290.19905054,112.256640143,401.43457193,0.0,243.2593065,302.612436532,443.298747431,342.125416071,56.6466996096,44.5266317497
 01/10  17:00:00,1318.27428306,111.991930445,420.275966059,0.0,243.2593065,310.10971186,500.943404953,380.554076657,84.9700494144,35.4192788819
 01/10  18:00:00,1346.45945078,112.186553172,437.439496203,0.0,243.2593065,310.10971186,502.623121879,400.12117479,84.9700494144,17.5318976744
 01/10  19:00:00,1078.33064612,101.729458929,445.882311945,0.0,166.938926447,199.110933808,506.218651457,403.780629482,84.9700494144,17.4679725604
 01/10  20:00:00,1066.36917013,101.729458929,442.194739534,0.0,166.938926447,191.61365848,491.368239365,417.256481352,56.6466996096,17.4650584039
 01/10  21:00:00,928.89003773,101.729458929,439.034742179,0.0,100.150657288,124.558693486,535.684287615,461.570118217,56.6466996096,17.4674697882
 01/10  22:00:00,890.076144682,101.729458929,439.466089767,0.0,100.150657288,124.558693486,527.83388925,467.926294866,42.4850247072,17.422569677
 01/10  23:00:00,820.418993648,101.729458929,438.20708211,0.0,46.0930336215,124.558693486,529.726468803,491.305020391,28.3233498048,10.0980986073
 01/10  24:00:00,813.575109275,101.729458929,431.266553028,0.0,46.0930336215,124.558693486,535.746383216,505.546698461,14.1616749024,16.0380098524
 01/11  01:00:00,796.052130195,101.729458929,421.943749835,0.0,46.0930336215,113.312780494,534.259223427,511.175056756,5.66466996096,17.4194967099
 01/11  02:00:00,795.298050229,101.729458929,418.341586575,0.0,46.0930336215,113.312780494,538.129471642,515.048346698,5.66466996096,17.4164549831
 01/11  03:00:00,792.565013092,101.729458929,418.14074661,0.0,46.0930336215,113.312780494,533.524163103,519.139950021,5.66466996096,8.71954312171
 01/11  04:00:00,789.214026255,101.729458929,419.335478894,0.0,46.0930336215,113.312780494,547.538456,524.457983146,5.66466996096,17.4158028929
 01/11  05:00:00,879.519565645,101.729458929,419.668942102,0.0,100.150657288,148.969399434,531.961873044,508.879906165,5.66466996096,17.4172969179
 01/11  06:00:00,885.651163784,102.21160431,419.2693861,0.0,100.150657288,149.894399434,749.925446986,727.04375822,14.1616749024,8.72001386365
 01/11  07:00:00,1121.27394536,103.564245964,418.311211479,0.0,176.471037341,302.612436532,593.309940368,547.568756111,28.3233498048,17.4178344517
 01/11  08:00:00,1230.34526865,106.275696206,414.179857432,0.0,243.2593065,310.10971186,557.477500906,488.620490272,42.4850247072,26.3719859261
 01/11  09:00:00,1254.31061663,107.870783677,405.497467376,0.0,243.2593065,310.10971186,506.759128522,423.603833833,56.6466996096,26.5085950792
 01/11  10:00:00,1265.77444499,109.010646208,377.74446309,0.0,243.2593065,302.612436532,456.207526267,378.234244262,42.4850247072,35.4882572983
 01/11  11:00:00,1292.46390946,110.185944419,396.750976138,0.0,243.2593065,310.10971186,471.285134295,355.849284641,70.808374512,44.6274751423
 01/11  12:00:00,1279.32696106,111.163883002,380.71850817,0.0,243.2593065,310.10971186,462.104589526,348.566282259,70.808374512,42.7299327547
 01/11  13:00:00,1230.29233863,112.409152088,371.015262193,0.0,243.2593065,310.10971186,439.620943251,331.278955268,70.808374512,37.5336134711
 01/11  14:00:00,1270.70133406,113.070908863,377.865916781,0.0,243.2593065,302.612436532,415.160555532,322.741546989,56.6466996096,35.7723089333
 01/11  15:00:00,1264.91998156,113.533141091,370.686985783,0.0,243.2593065,302.612436532,403.421998301,316.315930316,42.4850247072,44.6210432781
 01/11  16:00:00,1266.50509725,113.978022473,371.656024929,0.0,243.2593065,302.612436532,404.400142987,312.120738724,56.6466996096,35.6327046535
 01/11  17:00:00,1291.41122377,113.398798454,392.040066919,0.0,243.2593065,310.10971186,480.165645106,359.759179292,84.9700494144,35.4364163998
 01/11  18:00:00,1321.85734601,113.510800797,408.276992191,0.0,243.2593065,310.10971186,497.0420745,385.785809538,84.9700494144,26.2862155478
 01/11  19:00:00,1078.86057826,101.729458929,445.682025551,0.0,166.938926447,199.110933808,502.497574536,400.061335656,84.9700494144,17.4661894656
 01/11  20:00:00,1068.32773849,101.729458929,444.601964865,0.0,166.938926447,191.61365848,491.44639554,417.333083634,56.6466996096,17.4666122969
 01/11  21:00:00,928.29827433,101.729458929,439.335526379,0.0,100.150657288,124.558693486,537.72873016,463.614900851,56.6466996096,17.4671296987
 01/11  22:00:00,883.436816431,101.729458929,434.763248642,0.0,100.150657288,124.558693486,530.412261374,479.20670059,42.4850247072,8.7205360775
 01/11  23:00:00,814.494870363,101.729458929,431.93015775,0.0,46.0930336215,124.558693486,537.211084352,491.469702279,28.3233498048,17.4180322681
 01/11  24:00:00,820.434878878,101.729458929,437.644245399,0.0,46.0930336215,124.558693486,530.893298291,499.31498516,14.1616749024,17.4166382281
 01/12  01:00:00,799.160081555,101.729458929,429.226645198,0.0,46.0930336215,113.312780494,524.419538743,510.036692386,5.66466996096,8.71817639598
 01/12  02:00:00,798.432109065,101.729458929,421.64821979,0.0,46.0930336215,113.312780494,539.724173359,516.64048126,5.66466996096,17.4190221382
 01/12  03:00:00,799.072085261,101.729458929,415.482385475,0.0,46.0930336215,113.312780494,546.866182703,523.783893118,5.66466996096,17.4176196241
 01/12  04:00:00,797.042996591,101.729458929,409.979152095,0.0,46.0930336215,113.312780494,554.728034571,531.64716593,5.66466996096,17.4161986793
 01/12  05:00:00,881.503512642,101.729458929,405.92924234,0.0,100.150657288,148.969399434,530.418219685,516.034158224,5.66466996096,8.71939150022
 01/12  06:00:00,887.74837355,102.30747352,403.625005794,0.0,100.150657288,149.894399434,761.063887608,729.481713568,14.1616749024,17.420499138
 01/12  07:00:00,1111.93910394,104.017742337,401.856527947,0.0,176.471037341,302.612436532,602.18406892,556.443668432,28.3233498048,17.4170506828
 01/12  08:00:00,1219.74851741,106.992426345,403.057127809,0.0,243.2593065,310.10971186,555.052497588,494.979515416,42.4850247072,17.5879574647
 01/12  09:00:00,1258.08234044,108.485670524,409.84724793,0.0,243.2593065,310.10971186,531.235772046,439.243935178,56.6466996096,35.3451372585
 01/12  10:00:00,1303.407096,109.10862013,422.518789709,0.0,243.2593065,302.612436532,498.529330776,420.566602516,42.4850247072,35.4777035533
 01/12  11:00:00,1320.98949748,109.69160975,429.691000442,0.0,243.2593065,310.10971186,510.566447829,404.058401103,70.808374512,35.6996722144
 01/12  12:00:00,1321.5702506,111.030701329,427.049106333,0.0,243.2593065,310.10971186,490.187966024,374.668415071,70.808374512,44.7111764407
 01/12  13:00:00,1274.44442847,112.475306762,419.81107151,0.0,243.2593065,310.10971186,462.016910257,355.629405499,70.808374512,35.5791302465
 01/12  14:00:00,1312.33791906,113.39052906,423.654482196,0.0,243.2593065,302.612436532,438.991400358,337.631999349,56.6466996096,44.7127013998
 01/12  15:00:00,1317.62559714,114.174449909,428.439117369,0.0,243.2593065,302.612436532,411.596188269,324.484774044,42.4850247072,44.6263895172
 01/12  16:00:00,1317.24700473,114.52387257,427.720213933,0.0,243.2593065,302.612436532,417.611435046,325.344539733,56.6466996096,35.6201957037
 01/12  17:00:00,1335.65263693,113.620370463,441.419530254,0.0,243.2593065,310.10971186,498.722397222,378.326319832,84.9700494144,35.4260279759
 01/12  18:00:00,1348.91531604,113.684376777,440.494928901,0.0,243.2593065,310.10971186,507.950802827,405.449568241,84.9700494144,17.5311851711
 01/12  19:00:00,1065.00738728,101.729458929,435.76661342,0.0,166.938926447,199.110933808,521.709768324,419.269534906,84.9700494144,17.4701840042
 01/12  20:00:00,1052.41907086,101.729458929,430.573124809,0.0,166.938926447,191.61365848,504.382126781,430.267134927,56.6466996096,17.4682922448
 01/12  21:00:00,916.313973755,101.729458929,428.386917531,0.0,100.150657288,124.558693486,547.594949538,473.479225599,56.6466996096,17.4690243297
 01/12  22:00:00,874.454458916,101.729458929,426.095928262,0.0,100.150657288,124.558693486,544.117949806,484.210107639,42.4850247072,17.4228174595
 01/12  23:00:00,803.423077674,101.729458929,422.657375921,0.0,46.0930336215,124.558693486,549.762561478,504.020420396,28.3233498048,17.4187912768
 01/12  24:00:00,803.106346928,101.729458929,421.388844318,0.0,46.0930336215,124.558693486,534.481515144,511.60206686,14.1616749024,8.71777338228
 01/13  01:00:00,791.529592037,101.729458929,419.780960773,0.0,46.0930336215,113.312780494,541.536754657,518.453788169,5.66466996096,17.4182965272
 01/13  02:00:00,794.448249564,101.729458929,416.42213987,0.0,46.0930336215,113.312780494,547.131646031,524.050138054,5.66466996096,17.416838016
 01/13  03:00:00,793.662742466,101.729458929,413.15754683,0.0,46.0930336215,113.312780494,544.171231439,529.788311363,5.66466996096,8.71825011442
 01/13  04:00:00,790.12248867,101.729458929,410.184692869,0.0,46.0930336215,113.312780494,559.261122992,536.177286368,5.66466996096,17.419166663
 01/13  05:00:00,878.195055692,101.729458929,408.056719445,0.0,100.150657288,148.969399434,543.719414947,520.636974191,5.66466996096,17.4177707951
 01/13  06:00:00,878.687841012,102.338523111,407.259157314,0.0,100.150657288,149.894399434,771.633204508,740.055151396,14.1616749024,17.4163782091
 01/13  07:00:00,1105.39335613,104.087114281,406.687128883,0.0,176.471037341,302.612436532,600.634325507,563.59148536,28.3233498048,8.7194903423
 01/13  08:00:00,1215.0879752,107.012103052,406.27164483,0.0,243.2593065,310.10971186,573.709457088,504.851863754,42.4850247072,26.3725686265
 01/13  09:00:00,1257.0222009,108.481945714,410.890432282,0.0,243.2593065,310.10971186,536.213482304,449.907390595,56.6466996096,29.6593920988
 01/13  10:00:00,1304.1615678,109.539560698,422.841941248,0.0,243.2593065,302.612436532,487.250468652,412.436482132,42.4850247072,32.3289618126
 01/13  11:00:00,1321.65291858,110.557734816,429.551955513,0.0,243.2593065,310.10971186,497.325472167,381.898210637,70.808374512,44.6188870182
 01/13  12:00:00,1321.37790417,111.53173474,426.45047067,0.0,243.2593065,310.10971186,486.021196973,370.496161535,70.808374512,44.716660926
 01/13  13:00:00,1278.48856521,112.560675174,424.054945096,0.0,243.2593065,310.10971186,466.202675402,359.826814643,70.808374512,35.567486247
 01/13  14:00:00,1312.56919113,113.764842889,423.373570387,0.0,243.2593065,302.612436532,437.976446382,336.613743856,56.6466996096,44.7160029163
 01/13  15:00:00,1306.9080889,114.488527515,416.183257471,0.0,243.2593065,302.612436532,397.695531191,319.51195582,42.4850247072,35.6985506638
 01/13  16:00:00,1313.63840079,114.737133263,422.929958129,0.0,243.2593065,302.612436532,422.1586014,320.971772733,56.6466996096,44.5401290576
 01/13  17:00:00,1338.48450607,113.801453968,443.940762874,0.0,243.2593065,310.10971186,488.730109724,377.185267729,84.9700494144,26.5747925803
 01/13  18:00:00,1352.54078865,113.935087925,443.091851118,0.0,243.2593065,310.10971186,512.261325144,401.00408302,84.9700494144,26.2871927101
 01/13  19:00:00,1070.09707659,101.729458929,440.286664911,0.0,166.938926447,199.110933808,517.941595794,415.50139134,84.9700494144,17.4701550397
 01/13  20:00:00,1056.81279027,101.729458929,435.261627583,0.0,166.938926447,191.61365848,502.853082665,428.735719754,56.6466996096,17.4706633009
 01/13  21:00:00,922.016406448,101.729458929,434.178276199,0.0,100.150657288,124.558693486,544.657382372,470.539472108,56.6466996096,17.4712106542
 01/13  22:00:00,878.729949401,101.729458929,430.735611115,0.0,100.150657288,124.558693486,541.949800215,482.040810016,42.4850247072,17.4239654925
 01/13  23:00:00,805.067432119,101.729458929,424.295484571,0.0,46.0930336215,124.558693486,538.85815334,501.817257585,28.3233498048,8.71754595104
 01/13  24:00:00,804.403777606,101.729458929,422.681433738,0.0,46.0930336215,124.558693486,541.396954861,509.817663865,14.1616749024,17.4176160927
 01/14  01:00:00,791.928390115,101.729458929,422.663959556,0.0,46.0930336215,113.312780494,539.717828416,516.633870163,5.66466996096,17.4192882922
 01/14  02:00:00,790.384246172,101.729458929,420.884230451,0.0,46.0930336215,113.312780494,535.540924963,521.158234782,5.66466996096,8.71802021966
 01/14  03:00:00,789.399329724,101.729458929,419.271599537,0.0,46.0930336215,113.312780494,549.17087053,526.087532086,5.66466996096,17.4186684829
 01/14  04:00:00,787.285845118,101.729458929,418.250107756,0.0,46.0930336215,113.312780494,554.436254743,531.354283732,5.66466996096,17.4173010503
 01/14  05:00:00,798.719964677,101.729458929,419.46532919,0.0,55.6251445156,113.312780494,538.259740734,523.876595762,5.66466996096,8.71847501155
 01/14  06:00:00,802.108590042,101.729458929,422.708498553,0.0,55.6251445156,113.312780494,558.697870303,527.116551519,14.1616749024,17.4196438816
 01/14  07:00:00,876.141862433,101.729458929,421.670731209,0.0,65.1572554096,176.889270242,517.000968406,471.259372915,28.3233498048,17.4182456856
 01/14  08:00:00,982.245782789,102.093320518,418.345025855,0.0,109.682768182,220.96816451,730.313770184,670.411901563,42.4850247072,17.4168439134
 01/14  09:00:00,993.147770868,102.092276983,421.25300787,0.0,109.682768182,220.96816451,597.590784813,523.434106108,56.6466996096,17.5099790953
 01/14  10:00:00,1073.66953899,103.226884728,389.592103176,0.0,131.945524568,266.955817592,519.25972536,450.389608519,42.4850247072,26.3850921335
 01/14  11:00:00,1068.02283563,103.765002,349.656601439,0.0,131.945524568,274.45309292,500.583841762,403.265207687,70.808374512,26.5102595624
 01/14  12:00:00,1092.22943253,104.133418416,336.307365269,0.0,131.945524568,274.45309292,470.544112032,364.402136924,70.808374512,35.3336005962
 01/14  13:00:00,1052.00059391,104.463908706,329.989617491,0.0,131.945524568,274.45309292,431.822708918,334.508059608,70.808374512,26.5062747971
 01/14  14:00:00,1045.69435178,104.658135807,326.563086181,0.0,131.945524568,266.955817592,394.145919761,311.002227705,56.6466996096,26.4969924469
 01/14  15:00:00,1019.70543535,104.842686102,333.86977533,0.0,131.945524568,266.955817592,388.601946531,310.787113512,42.4850247072,35.329808312
 01/14  16:00:00,959.936827013,101.729458929,376.170057099,0.0,109.682768182,212.545889182,356.905756553,273.756009592,56.6466996096,26.5030473507
