Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,989.121409026,101.729458929,397.011330371,0.0,109.682768182,220.04316451,454.942822044,334.645432272,84.9700494144,35.3273403573
 01/14  18:00:00,961.270055495,101.729458929,397.472409043,0.0,109.682768182,220.04316451,461.665802472,359.112349032,84.9700494144,17.5834040257
 01/14  19:00:00,931.251195626,101.729458929,412.585576168,0.0,100.150657288,199.110933808,505.855602305,403.467167846,84.9700494144,17.4183850445
 01/14  20:00:00,945.14712422,101.729458929,438.476267994,0.0,100.150657288,191.61365848,493.398965679,419.335224738,56.6466996096,17.4170413317
 01/14  21:00:00,835.547497818,101.729458929,440.118486651,0.0,55.6251445156,124.558693486,530.934139761,465.569078959,56.6466996096,8.71836119235
 01/14  22:00:00,836.486123028,101.729458929,443.43750441,0.0,55.6251445156,124.558693486,540.812703997,480.908293526,42.4850247072,17.4193857631
 01/14  23:00:00,816.014794552,101.729458929,433.846207102,0.0,46.0930336215,124.558693486,548.341592502,502.600250374,28.3233498048,17.4179923229
 01/14  24:00:00,817.231627832,101.729458929,427.461315351,0.0,46.0930336215,124.558693486,542.980484948,511.402228431,14.1616749024,17.4165816148
 01/15  01:00:00,801.601885276,101.729458929,421.689979317,0.0,34.9616554283,113.312780494,531.566145609,517.18182946,5.66466996096,8.71964618853
 01/15  02:00:00,808.926938577,101.729458929,414.384658699,0.0,34.9616554283,113.312780494,548.498713056,525.417253872,5.66466996096,17.4167892236
 01/15  03:00:00,806.282992935,101.729458929,406.514167314,0.0,34.9616554283,113.312780494,553.151610828,530.069339459,5.66466996096,17.4176014072
 01/15  04:00:00,803.341221457,101.729458929,404.702363798,0.0,34.9616554283,113.312780494,548.385561683,534.00071755,5.66466996096,8.72017417162
 01/15  05:00:00,810.342041787,101.729458929,404.944668185,0.0,44.4937663224,113.312780494,552.239452741,529.157757324,5.66466996096,17.4170254559
 01/15  06:00:00,810.34139178,101.729458929,404.111505162,0.0,44.4937663224,113.312780494,566.895120714,535.314850105,14.1616749024,17.4185957067
 01/15  07:00:00,890.133202367,101.729458929,401.818682612,0.0,54.0258772165,176.889270242,513.414456215,476.373395587,28.3233498048,8.71771082363
 01/15  08:00:00,876.546353634,101.729458929,400.654483765,0.0,54.0258772165,184.38654557,511.910570956,452.007563023,42.4850247072,17.4179832251
 01/15  09:00:00,953.802297144,101.729458929,405.424861682,0.0,65.1572554096,220.04316451,472.067523639,397.922725518,56.6466996096,17.4980985109
 01/15  10:00:00,933.031934249,101.729458929,401.690646779,0.0,65.1572554096,212.545889182,426.519186956,357.676259753,42.4850247072,26.3579024956
 01/15  11:00:00,920.598769542,101.729458929,375.263711999,0.0,65.1572554096,220.04316451,428.85193876,331.56326088,70.808374512,26.4803033679
 01/15  12:00:00,910.107555574,101.729458929,378.071799866,0.0,65.1572554096,220.04316451,432.011358845,325.905590613,70.808374512,35.2973937209
 01/15  13:00:00,916.389343731,101.729458929,370.722544731,0.0,65.1572554096,220.04316451,415.670587456,318.379501454,70.808374512,26.4827114899
 01/15  14:00:00,904.486425954,101.729458929,365.319240351,0.0,65.1572554096,212.545889182,393.457220948,310.332795571,56.6466996096,26.4777257676
 01/15  15:00:00,897.036459447,101.729458929,382.293974747,0.0,65.1572554096,212.545889182,418.147025947,340.365301222,42.4850247072,35.2967000175
 01/15  16:00:00,907.543975416,101.729458929,394.85042465,0.0,65.1572554096,212.545889182,413.529409506,330.402428775,56.6466996096,26.4802811208
 01/15  17:00:00,887.990995181,101.729458929,400.203886383,0.0,65.1572554096,220.04316451,473.958398032,362.506969166,84.9700494144,26.4813794515
 01/15  18:00:00,893.047921024,101.729458929,439.597997543,0.0,54.0258772165,184.38654557,512.676790615,401.351990009,84.9700494144,26.3547511908
 01/15  19:00:00,868.085238596,101.729458929,446.552451942,0.0,44.4937663224,163.454314868,550.116309861,447.728630884,84.9700494144,17.4176295624
 01/15  20:00:00,857.334082308,101.729458929,443.188469508,0.0,44.4937663224,155.95703954,525.544474856,460.177605969,56.6466996096,8.72016927698
 01/15  21:00:00,821.775817883,101.729458929,440.017836019,0.0,44.4937663224,124.558693486,576.446567906,502.382857119,56.6466996096,17.4170111771
 01/15  22:00:00,814.421980305,101.729458929,434.60188454,0.0,44.4937663224,124.558693486,579.141143742,519.237542412,42.4850247072,17.4185766235
 01/15  23:00:00,797.592393394,101.729458929,426.8761994,0.0,34.9616554283,124.558693486,576.205327182,539.164275408,28.3233498048,8.71770196835
 01/15  24:00:00,795.782460228,101.729458929,421.987470977,0.0,34.9616554283,124.558693486,578.388993628,546.809355205,14.1616749024,17.4179635199
 01/16  01:00:00,779.408346568,101.729458929,421.150619132,0.0,34.9616554283,113.312780494,574.804083118,551.719754552,5.66466996096,17.4196586053
 01/16  02:00:00,786.00728601,101.729458929,427.102822203,0.0,34.9616554283,113.312780494,568.498245318,554.115372932,5.66466996096,8.71820242568
 01/16  03:00:00,790.930457558,101.729458929,429.099657724,0.0,34.9616554283,113.312780494,573.119957758,550.036220154,5.66466996096,17.4190676438
 01/16  04:00:00,803.85323214,101.729458929,441.445937682,0.0,34.9616554283,113.312780494,577.458852026,554.376466013,5.66466996096,17.4177160524
 01/16  05:00:00,812.795528086,101.729458929,443.032433715,0.0,44.4937663224,113.312780494,580.791444276,557.710424988,5.66466996096,17.4163493271
 01/16  06:00:00,805.618077953,101.729458929,437.00043291,0.0,44.4937663224,113.312780494,592.529850903,569.648704137,14.1616749024,8.7194718637
 01/16  07:00:00,871.297391512,101.729458929,430.041367409,0.0,54.0258772165,176.889270242,557.750240495,512.008164597,28.3233498048,17.4187260928
 01/16  08:00:00,861.451587545,101.729458929,426.133577935,0.0,54.0258772165,184.38654557,536.390959858,476.488630216,42.4850247072,17.4173049349
 01/16  09:00:00,929.916417461,101.729458929,410.697567998,0.0,65.1572554096,220.04316451,486.604580126,412.460695551,56.6466996096,17.4971849652
 01/16  10:00:00,922.96968204,101.729458929,410.385578178,0.0,65.1572554096,212.545889182,456.09148628,387.253681893,42.4850247072,26.3527796806
 01/16  11:00:00,920.792030613,101.729458929,399.785723417,0.0,65.1572554096,220.04316451,469.37093445,372.081156478,70.808374512,26.4814034606
 01/16  12:00:00,916.468929978,101.729458929,393.87102231,0.0,65.1572554096,220.04316451,461.86672551,364.581707085,70.808374512,26.4766439126
 01/16  13:00:00,908.33353638,101.729458929,385.984409037,0.0,65.1572554096,220.04316451,452.396550291,354.18648917,70.808374512,27.4016866088
 01/16  14:00:00,892.700510627,101.729458929,376.782416353,0.0,65.1572554096,212.545889182,418.04625067,327.024104982,56.6466996096,34.3754460786
 01/16  15:00:00,900.069689841,101.729458929,384.730838717,0.0,65.1572554096,212.545889182,382.744188252,313.778884774,42.4850247072,26.480278771
 01/16  16:00:00,901.329071061,101.729458929,386.164458189,0.0,65.1572554096,212.545889182,400.37090355,317.249344093,56.6466996096,26.4748598477
 01/16  17:00:00,891.971103703,101.729458929,403.585004011,0.0,65.1572554096,220.04316451,493.873785548,373.604687352,84.9700494144,35.2990487814
 01/16  18:00:00,877.395739608,101.729458929,421.909773656,0.0,54.0258772165,184.38654557,520.533101798,417.98415947,84.9700494144,17.5788929132
 01/16  19:00:00,849.519004015,101.729458929,424.800643337,0.0,44.4937663224,163.454314868,565.652231349,463.262774454,84.9700494144,17.4194074802
 01/16  20:00:00,861.78825791,101.729458929,446.184050884,0.0,44.4937663224,155.95703954,555.917524619,481.85276677,56.6466996096,17.4180582394
 01/16  21:00:00,830.212474694,101.729458929,446.753762712,0.0,44.4937663224,124.558693486,598.660657921,524.597281085,56.6466996096,17.416677227
 01/16  22:00:00,824.208384041,101.729458929,443.1941581,0.0,44.4937663224,124.558693486,590.702197932,539.497516979,42.4850247072,8.71965624642
 01/16  23:00:00,809.27185181,101.729458929,438.584079182,0.0,34.9616554283,124.558693486,604.766718237,559.024287485,28.3233498048,17.4190809472
 01/16  24:00:00,808.568358595,101.729458929,437.405001735,0.0,34.9616554283,124.558693486,601.615152412,570.035843591,14.1616749024,17.4176339189
 01/17  01:00:00,803.020221828,101.729458929,433.386025046,0.0,46.0930336215,113.312780494,589.252967139,574.868066232,5.66466996096,8.72023094703
 01/17  02:00:00,802.849720305,101.729458929,432.791409641,0.0,46.0930336215,113.312780494,599.758703525,576.676868027,5.66466996096,17.417165537
 01/17  03:00:00,805.311506579,101.729458929,434.548075699,0.0,46.0930336215,113.312780494,601.097155799,578.013726964,5.66466996096,17.418758874
 01/17  04:00:00,808.522607552,101.729458929,437.344348625,0.0,46.0930336215,113.312780494,593.355069024,578.972599201,5.66466996096,8.71779986179
 01/17  05:00:00,905.509613126,101.729458929,440.60904055,0.0,100.150657288,148.969399434,571.788626154,548.705648115,5.66466996096,17.4183080775
 01/17  06:00:00,910.786460704,101.729458929,443.761120363,0.0,100.150657288,149.894399434,1017.7654434,986.183936259,14.1616749024,17.4198322355
 01/17  07:00:00,1140.86528546,101.738272447,445.729236145,0.0,176.471037341,302.612436532,689.811379606,652.769736278,28.3233498048,8.7182935233
 01/17  08:00:00,1248.52117396,101.996955699,446.316235424,0.0,243.2593065,310.10971186,649.786962703,580.92852322,42.4850247072,26.3734147761
 01/17  09:00:00,1278.83620465,102.156444615,434.226388299,0.0,243.2593065,310.10971186,602.160797123,510.171151436,56.6466996096,35.3429460773
 01/17  10:00:00,1297.06195425,102.293122694,417.887721015,0.0,243.2593065,302.612436532,531.067575878,453.098815789,42.4850247072,35.4837353825
 01/17  11:00:00,1295.30881953,102.71346409,407.409584465,0.0,243.2593065,310.10971186,522.546341743,416.039881796,70.808374512,35.698085435
 01/17  12:00:00,1286.73304996,103.550079367,396.072984323,0.0,243.2593065,310.10971186,515.163924784,399.635902396,70.808374512,44.7196478762
 01/17  13:00:00,1242.15381749,104.354972244,392.081347866,0.0,243.2593065,310.10971186,494.651900249,388.265509341,70.808374512,35.5780163954
 01/17  14:00:00,1275.39683421,104.621573682,391.442360491,0.0,243.2593065,302.612436532,470.612616286,369.246769708,56.6466996096,44.7191469683
 01/17  15:00:00,1275.33069804,104.440344411,391.394521158,0.0,243.2593065,302.612436532,472.731190883,385.611253246,42.4850247072,44.6349129302
 01/17  16:00:00,1286.45812801,105.590671504,402.252083445,0.0,243.2593065,302.612436532,465.294387832,373.027133418,56.6466996096,35.6205548049
 01/17  17:00:00,1306.88566023,105.668521291,416.988329609,0.0,243.2593065,310.10971186,533.781961648,413.38576538,84.9700494144,35.426146853
 01/17  18:00:00,1339.26744481,106.147140814,434.858877658,0.0,243.2593065,310.10971186,535.175493652,432.674767761,84.9700494144,17.5306764763
 01/17  19:00:00,1082.06011546,101.729458929,449.007289728,0.0,166.938926447,199.110933808,517.481109302,415.04074075,84.9700494144,17.4703191375
 01/17  20:00:00,1069.52472356,101.729458929,445.765921791,0.0,166.938926447,191.61365848,502.342694911,428.228012906,56.6466996096,17.4679823961
 01/17  21:00:00,934.138224408,101.729458929,443.712798282,0.0,100.150657288,124.558693486,545.450714938,471.333471086,56.6466996096,17.4705442433
 01/17  22:00:00,891.856224462,101.729458929,442.295178468,0.0,100.150657288,124.558693486,543.397122558,483.489532262,42.4850247072,17.4225655886
 01/17  23:00:00,823.182969415,101.729458929,439.955693765,0.0,46.0930336215,124.558693486,544.214066405,498.472172372,28.3233498048,17.4185442278
 01/17  24:00:00,828.699809051,101.729458929,443.656996123,0.0,46.0930336215,124.558693486,522.422515642,499.543137549,14.1616749024,8.71770319012
 01/18  01:00:00,814.942715582,101.729458929,443.275144763,0.0,46.0930336215,113.312780494,529.276098848,506.193287254,5.66466996096,17.4181416332
 01/18  02:00:00,814.272099463,101.729458929,442.609164269,0.0,46.0930336215,113.312780494,533.229987734,510.145633504,5.66466996096,17.419684269
 01/18  03:00:00,809.163701483,101.729458929,435.015707761,0.0,46.0930336215,113.312780494,522.169341032,507.786441183,5.66466996096,8.71822988798
 01/18  04:00:00,817.364245855,101.729458929,445.802230633,0.0,46.0930336215,113.312780494,540.123624943,517.039826162,5.66466996096,17.4191288203
 01/18  05:00:00,898.56696055,101.729458929,438.491899917,0.0,100.150657288,148.969399434,529.090797122,506.008327071,5.66466996096,17.4178000901
 01/18  06:00:00,895.711013303,101.731580796,434.479746283,0.0,100.150657288,149.894399434,790.174325735,760.601956838,14.1616749024,15.4106939947
 01/18  07:00:00,1124.7345637,102.556703504,433.648583423,0.0,176.471037341,302.612436532,594.766878424,555.718774652,28.3233498048,10.7247539672
 01/18  08:00:00,1239.09376531,102.980639746,437.945812152,0.0,243.2593065,310.10971186,577.72866857,508.870296818,42.4850247072,26.3733470456
 01/18  09:00:00,1284.12800017,103.640330326,441.34997563,0.0,243.2593065,310.10971186,572.144328318,488.988650108,56.6466996096,26.5089786004
 01/18  10:00:00,1316.58255704,104.323077189,440.41408612,0.0,243.2593065,302.612436532,559.582573043,481.598296442,42.4850247072,35.4992518937
 01/18  11:00:00,1317.94026033,105.067463861,430.18780161,0.0,243.2593065,310.10971186,579.337569436,463.906813445,70.808374512,44.6223814791
 01/18  12:00:00,1288.21822816,105.825676956,395.040549779,0.0,243.2593065,310.10971186,555.786300058,440.257333328,70.808374512,44.7205922184
 01/18  13:00:00,1241.23200082,106.576316159,388.360554613,0.0,243.2593065,310.10971186,525.441372477,419.06248487,70.808374512,35.5705130949
 01/18  14:00:00,1274.73919702,107.20362241,387.760422814,0.0,243.2593065,302.612436532,515.201324501,413.834132085,56.6466996096,44.7204928069
 01/18  15:00:00,1270.42243596,107.902314544,382.283568315,0.0,243.2593065,302.612436532,488.159473418,409.97190528,42.4850247072,35.7025434312
 01/18  16:00:00,1277.94138659,108.553270445,389.78638677,0.0,243.2593065,302.612436532,511.205361417,410.021689038,56.6466996096,44.5369727697
 01/18  17:00:00,1287.97967604,109.061664334,392.95075441,0.0,243.2593065,310.10971186,532.053138188,420.508422648,84.9700494144,26.5746661259
 01/18  18:00:00,1317.58518373,109.638881853,407.705831868,0.0,243.2593065,310.10971186,538.785509766,427.526049682,84.9700494144,26.28941067
 01/18  19:00:00,1067.6037779,101.729458929,432.9891248,0.0,166.938926447,199.110933808,526.429357564,423.987659726,84.9700494144,17.4716484239
 01/18  20:00:00,1059.44254852,101.729458929,431.73661142,0.0,166.938926447,191.61365848,503.916154931,429.797255815,56.6466996096,17.4721995063
 01/18  21:00:00,937.800738041,101.729458929,445.17356347,0.0,100.150657288,124.558693486,547.675618148,473.560038769,56.6466996096,17.468879769
 01/18  22:00:00,899.791286998,101.729458929,447.39902421,0.0,100.150657288,124.558693486,542.931362628,483.020896513,42.4850247072,17.4254414078
 01/18  23:00:00,821.355307697,101.729458929,435.074571415,0.0,46.0930336215,124.558693486,533.932162938,496.890544582,28.3233498048,8.71826855136
 01/18  24:00:00,826.477532632,101.729458929,439.350088429,0.0,46.0930336215,124.558693486,533.197187064,501.616293381,14.1616749024,17.4192187807
 01/19  01:00:00,806.069173959,101.729458929,430.817917228,0.0,46.0930336215,113.312780494,527.294427206,504.210199574,5.66466996096,17.4195576707
 01/19  02:00:00,798.202810609,101.729458929,422.177212573,0.0,46.0930336215,113.312780494,527.478307452,504.397014733,5.66466996096,17.4166227585
 01/19  03:00:00,811.015615122,101.729458929,435.972380318,0.0,46.0930336215,113.312780494,523.637766462,509.253470504,5.66466996096,8.71962599676
 01/19  04:00:00,816.575619428,101.729458929,442.214029526,0.0,46.0930336215,113.312780494,537.512935507,514.429208646,5.66466996096,17.4190568999
 01/19  05:00:00,911.879518649,101.729458929,447.781849741,0.0,100.150657288,148.969399434,521.140635156,498.05830731,5.66466996096,17.4176578845
 01/19  06:00:00,898.214283037,102.128659427,431.219322412,0.0,100.150657288,149.894399434,746.815930918,723.934042919,14.1616749024,8.72021309691
 01/19  07:00:00,1124.74827927,103.216912144,427.254399056,0.0,176.471037341,302.612436532,580.89238097,535.150695605,28.3233498048,17.4183355603
 01/19  08:00:00,1238.32154254,104.900030174,431.604333345,0.0,243.2593065,310.10971186,565.336935734,496.478188677,42.4850247072,26.3737223491
 01/19  09:00:00,1265.2311761,105.983053907,415.163833483,0.0,243.2593065,310.10971186,557.851431053,474.693705068,56.6466996096,26.5110263756
 01/19  10:00:00,1291.98387801,106.894491081,407.069697621,0.0,243.2593065,302.612436532,531.002267891,453.024898681,42.4850247072,35.4923445027
 01/19  11:00:00,1311.04665604,107.922176704,418.56110357,0.0,243.2593065,310.10971186,533.368790488,417.926590988,70.808374512,44.6338249883
 01/19  12:00:00,1278.67312634,108.268980406,382.042274032,0.0,243.2593065,310.10971186,528.390035007,412.85974531,70.808374512,44.7219151844
 01/19  13:00:00,1239.76752727,108.837234671,384.32977719,0.0,243.2593065,310.10971186,512.918945317,406.545537338,70.808374512,35.5650334668
 01/19  14:00:00,1285.36319937,109.524230118,396.968186621,0.0,243.2593065,302.612436532,505.898358957,404.529804655,56.6466996096,44.7218546925
 01/19  15:00:00,1280.4441099,110.107876976,391.003671776,0.0,243.2593065,302.612436532,476.028899925,397.847481539,42.4850247072,35.6963936783
 01/19  16:00:00,1278.97970205,110.663692356,388.816518115,0.0,243.2593065,302.612436532,485.073896729,391.990836169,56.6466996096,36.4363609502
 01/19  17:00:00,1285.70196311,110.986020235,388.510781069,0.0,243.2593065,310.10971186,526.221134347,406.600563659,84.9700494144,34.6505212728
 01/19  18:00:00,1310.46700533,111.423564353,398.161350646,0.0,243.2593065,310.10971186,525.981552019,414.721425862,84.9700494144,26.2900767434
 01/19  19:00:00,1049.98531336,101.729458929,413.84210091,0.0,166.938926447,199.110933808,518.018504518,415.579671112,84.9700494144,17.4687839922
 01/19  20:00:00,1041.15756013,101.729458929,411.613055054,0.0,166.938926447,191.61365848,494.722932651,420.606879474,56.6466996096,17.4693535674
 01/19  21:00:00,906.348939061,101.729458929,410.61237335,0.0,100.150657288,124.558693486,534.634095061,460.517424235,56.6466996096,17.4699712162
 01/19  22:00:00,866.975335554,101.729458929,410.721598458,0.0,100.150657288,124.558693486,530.10949559,470.201654984,42.4850247072,17.422815899
 01/19  23:00:00,792.699187364,101.729458929,403.452460535,0.0,46.0930336215,124.558693486,532.059281003,495.016070068,28.3233498048,8.71986113076
 01/19  24:00:00,782.141885382,101.729458929,390.947825905,0.0,46.0930336215,124.558693486,514.779025048,483.201455026,14.1616749024,17.4158951188
 01/20  01:00:00,773.97396849,101.729458929,395.440472853,0.0,46.0930336215,113.312780494,509.853356169,486.770542132,5.66466996096,17.4181440766
 01/20  02:00:00,780.442332208,101.729458929,402.515611653,0.0,46.0930336215,113.312780494,507.354121184,492.96897524,5.66466996096,8.72047598335
 01/20  03:00:00,782.238162837,101.729458929,404.543477084,0.0,46.0930336215,113.312780494,519.759522553,496.677212547,5.66466996096,17.4176400456
 01/20  04:00:00,779.717481966,101.729458929,401.841621405,0.0,46.0930336215,113.312780494,522.432405347,499.34845917,5.66466996096,17.419276216
 01/20  05:00:00,871.359633456,101.729458929,400.154214327,0.0,100.150657288,148.969399434,494.790476125,480.407752159,5.66466996096,8.71805400426
 01/20  06:00:00,871.76572372,102.270501764,399.319399346,0.0,100.150657288,149.894399434,717.714675057,686.133569112,14.1616749024,17.4194310424
 01/20  07:00:00,1099.52902931,103.851930014,397.669868665,0.0,176.471037341,302.612436532,557.96272478,512.220249429,28.3233498048,17.4191255466
 01/20  08:00:00,1197.51753917,106.026243826,385.902258216,0.0,243.2593065,310.10971186,538.751540825,469.892219892,42.4850247072,26.374296226
 01/20  09:00:00,1242.10669999,107.053325209,388.540386084,0.0,243.2593065,310.10971186,535.394022468,452.22909374,56.6466996096,26.5182291179
 01/20  10:00:00,1265.92629043,107.8003874,377.472751669,0.0,243.2593065,302.612436532,515.384227426,437.412054505,42.4850247072,35.487148214
 01/20  11:00:00,1265.88787461,108.403226114,368.558428397,0.0,243.2593065,310.10971186,539.459817678,424.01484498,70.808374512,44.6365981862
 01/20  12:00:00,1267.65015022,108.944984703,368.670962654,0.0,243.2593065,310.10971186,523.061288816,416.479411737,70.808374512,35.7735025668
 01/20  13:00:00,1227.05386326,109.553615508,369.395798637,0.0,243.2593065,310.10971186,525.442006258,410.156660271,70.808374512,44.4769714753
 01/20  14:00:00,1259.48902891,110.23384781,367.716223784,0.0,243.2593065,302.612436532,484.908020594,392.488225394,56.6466996096,35.7730955902
 01/20  15:00:00,1253.76814237,110.715331862,360.881377217,0.0,243.2593065,302.612436532,473.440408766,386.330970705,42.4850247072,44.6244133543
 01/20  16:00:00,1269.74304453,111.132999581,377.95242495,0.0,243.2593065,302.612436532,484.840055707,392.558962094,56.6466996096,35.6343940027
 01/20  17:00:00,1287.25097305,111.393638822,389.599376419,0.0,243.2593065,310.10971186,531.469604036,411.061181409,84.9700494144,35.4383732125
 01/20  18:00:00,1301.41320343,111.747642114,387.964855782,0.0,243.2593065,310.10971186,526.057288421,414.80028322,84.9700494144,26.2869557869
 01/20  19:00:00,1036.48103097,101.729458929,399.051867395,0.0,166.938926447,199.110933808,516.295840886,413.859313164,84.9700494144,17.4664783077
 01/20  20:00:00,1030.27826955,101.729458929,400.383673858,0.0,166.938926447,191.61365848,493.781499279,419.667827743,56.6466996096,17.4669719259
 01/20  21:00:00,896.43568199,101.729458929,400.402198779,0.0,100.150657288,124.558693486,534.703839251,460.589551388,56.6466996096,17.4675882533
 01/20  22:00:00,857.144567735,101.729458929,400.465689852,0.0,100.150657288,124.558693486,517.875447599,466.670262047,42.4850247072,8.72016084503
 01/20  23:00:00,805.679530438,101.729458929,417.396002248,0.0,46.0930336215,124.558693486,536.359660982,490.617854878,28.3233498048,17.4184562997
 01/20  24:00:00,823.167931829,101.729458929,435.472469123,0.0,46.0930336215,124.558693486,533.563346226,501.98153527,14.1616749024,17.4201360541
 01/21  01:00:00,813.368305579,101.729458929,438.506888613,0.0,46.0930336215,113.312780494,521.12736623,506.74422217,5.66466996096,8.71847409937
 01/21  02:00:00,819.426371297,101.729458929,445.157886419,0.0,46.0930336215,113.312780494,534.525137222,511.440798603,5.66466996096,17.4196686576
 01/21  03:00:00,821.702809244,101.729458929,448.130739888,0.0,46.0930336215,113.312780494,539.23955207,516.156522922,5.66466996096,17.4183591868
 01/21  04:00:00,820.396771739,101.729458929,447.023585191,0.0,46.0930336215,113.312780494,542.803248413,519.721555941,5.66466996096,17.4170225109
 01/21  05:00:00,824.717077596,101.729458929,440.25947637,0.0,55.6251445156,113.312780494,525.197473547,510.812957984,5.66466996096,8.71984560168
 01/21  06:00:00,829.358397034,101.729458929,446.810084645,0.0,55.6251445156,113.312780494,548.234389262,516.653216379,14.1616749024,17.4194979801
 01/21  07:00:00,897.186306129,101.729458929,442.463299373,0.0,65.1572554096,176.889270242,509.35445997,463.613016705,28.3233498048,17.41809346
 01/21  08:00:00,1003.26467239,102.067600172,441.665563567,0.0,109.682768182,220.96816451,708.278775711,657.073295788,42.4850247072,8.72045521594
 01/21  09:00:00,1012.56893669,102.07022043,439.649785445,0.0,109.682768182,220.96816451,606.051118408,523.146935604,56.6466996096,26.2574831949
 01/21  10:00:00,1115.68075974,102.861563045,433.947575057,0.0,131.945524568,266.955817592,543.442929791,474.573972539,42.4850247072,26.383932545
 01/21  11:00:00,1111.58854075,103.047667335,421.469477015,0.0,131.945524568,274.45309292,544.846642832,447.525733843,70.808374512,26.5125344778
 01/21  12:00:00,1104.67721512,103.247828973,412.865205344,0.0,131.945524568,274.45309292,533.500128914,436.187515902,70.808374512,26.5042384997
 01/21  13:00:00,1065.73451261,103.569302442,405.288790824,0.0,131.945524568,274.45309292,525.257648749,419.116166917,70.808374512,35.3331073204
 01/21  14:00:00,1046.66414096,103.8842041,392.565090955,0.0,131.945524568,266.955817592,475.227427936,392.078854586,56.6466996096,26.5018737397
 01/21  15:00:00,1045.32042494,103.870065043,390.953387656,0.0,131.945524568,266.955817592,453.812314289,376.000598946,42.4850247072,35.3266906362
 01/21  16:00:00,968.288476067,101.729458929,392.922575649,0.0,109.682768182,212.545889182,380.173433033,297.019392823,56.6466996096,26.5073405998
 01/21  17:00:00,986.751909209,101.729458929,405.01398059,0.0,109.682768182,220.04316451,460.003015048,348.528660414,84.9700494144,26.5043052197
 01/21  18:00:00,980.432532646,101.729458929,427.235366,0.0,109.682768182,220.04316451,489.691335235,378.355150599,84.9700494144,26.3661352221
 01/21  19:00:00,952.70813604,101.729458929,437.744968734,0.0,100.150657288,199.110933808,527.792921089,425.406285634,84.9700494144,17.4165860407
 01/21  20:00:00,941.266836782,101.729458929,432.326174036,0.0,100.150657288,191.61365848,512.581567462,438.516720247,56.6466996096,17.4181476055
 01/21  21:00:00,824.955907963,101.729458929,427.607610816,0.0,55.6251445156,124.558693486,552.63300314,487.265811719,56.6466996096,8.72049181081
 01/21  22:00:00,821.378532554,101.729458929,423.307940701,0.0,55.6251445156,124.558693486,559.848692409,499.945992347,42.4850247072,17.4176753547
 01/21  23:00:00,815.076857504,101.729458929,419.021910733,0.0,46.0930336215,124.558693486,565.502916667,519.760253367,28.3233498048,17.419313496
 01/21  24:00:00,824.880509583,101.729458929,416.310620701,0.0,46.0930336215,124.558693486,546.320370965,523.440619388,14.1616749024,8.71807667499
 01/22  01:00:00,801.407669274,101.729458929,413.852695131,0.0,34.9616554283,113.312780494,554.135557467,531.051940965,5.66466996096,17.4189465411
 01/22  02:00:00,797.251813762,101.729458929,410.349259834,0.0,34.9616554283,113.312780494,561.720660978,538.638877637,5.66466996096,17.4171133797
 01/22  03:00:00,795.882750441,101.729458929,408.967155086,0.0,34.9616554283,113.312780494,558.393929472,544.010617414,5.66466996096,8.71864209756
 01/22  04:00:00,803.76980413,101.729458929,409.503245118,0.0,34.9616554283,113.312780494,569.121427385,546.036728503,5.66466996096,17.4200289212
 01/22  05:00:00,809.319236317,101.729458929,410.373083717,0.0,44.4937663224,113.312780494,564.124039329,541.040651558,5.66466996096,17.4187178096
 01/22  06:00:00,802.959955856,101.729458929,408.243403578,0.0,44.4937663224,113.312780494,579.766840105,548.187791666,14.1616749024,17.4173735366
 01/22  07:00:00,873.096100566,101.729458929,406.43412767,0.0,54.0258772165,176.889270242,527.644434703,490.601043048,28.3233498048,8.72004184993
 01/22  08:00:00,865.302594361,101.729458929,407.005741291,0.0,54.0258772165,184.38654557,521.877056098,461.975136424,42.4850247072,17.416894967
 01/22  09:00:00,948.907991153,101.729458929,411.360466469,0.0,65.1572554096,220.04316451,476.474757208,402.332385349,56.6466996096,17.4956722489
 01/22  10:00:00,938.469193715,101.729458929,412.520212058,0.0,65.1572554096,212.545889182,429.509361282,360.66469081,42.4850247072,26.3596457649
 01/22  11:00:00,932.588319939,101.729458929,393.811784771,0.0,65.1572554096,220.04316451,437.759947785,340.472174566,70.808374512,26.4793987077
 01/22  12:00:00,928.402918178,101.729458929,389.975037343,0.0,65.1572554096,220.04316451,442.34311779,336.237436902,70.808374512,35.297306376
 01/22  13:00:00,922.546444088,101.729458929,402.090308524,0.0,65.1572554096,220.04316451,433.197738904,335.906914589,70.808374512,26.4824498035
 01/22  14:00:00,914.611673399,101.729458929,403.107359059,0.0,65.1572554096,212.545889182,401.629638539,318.505080304,56.6466996096,26.4778586257
 01/22  15:00:00,917.572608828,101.729458929,406.3013039,0.0,65.1572554096,212.545889182,371.913886139,302.950857632,42.4850247072,26.4780038004
 01/22  16:00:00,922.629849557,101.729458929,411.682344598,0.0,65.1572554096,212.545889182,394.897421416,302.943702409,56.6466996096,35.3070193969
 01/22  17:00:00,913.992968448,101.729458929,429.299441738,0.0,65.1572554096,220.04316451,472.1405715,360.685332939,84.9700494144,26.4851891462
 01/22  18:00:00,890.669249601,101.729458929,437.817193503,0.0,54.0258772165,184.38654557,509.019601409,397.68665059,84.9700494144,26.3629014046
 01/22  19:00:00,861.915732659,101.729458929,441.900918651,0.0,44.4937663224,163.454314868,553.141149658,450.753514669,84.9700494144,17.4175855746
 01/22  20:00:00,842.426161823,101.729458929,431.019381377,0.0,44.4937663224,155.95703954,534.61092845,469.244079503,56.6466996096,8.72014933713
 01/22  21:00:00,804.640073663,101.729458929,423.824676924,0.0,44.4937663224,124.558693486,581.367931183,507.304148745,56.6466996096,17.4170828286
 01/22  22:00:00,806.838218727,101.729458929,421.515876725,0.0,44.4937663224,124.558693486,578.047149745,518.143441437,42.4850247072,17.4186836004
 01/22  23:00:00,794.279353762,101.729458929,418.425476088,0.0,34.9616554283,124.558693486,575.226166613,538.182054382,28.3233498048,8.72076242607
 01/22  24:00:00,795.635235586,101.729458929,417.473647615,0.0,34.9616554283,124.558693486,582.029195016,550.44934907,14.1616749024,17.4181710437
 01/23  01:00:00,797.32140857,101.729458929,412.495838201,0.0,46.0930336215,113.312780494,581.214522412,558.129940826,5.66466996096,17.4199116249
 01/23  02:00:00,801.129623131,101.729458929,408.810551422,0.0,46.0930336215,113.312780494,579.320486275,564.937456178,5.66466996096,8.71836013539
 01/23  03:00:00,800.085603299,101.729458929,406.525538561,0.0,46.0930336215,113.312780494,595.365515148,572.28143412,5.66466996096,17.4194110676
 01/23  04:00:00,794.59049022,101.729458929,405.086606534,0.0,46.0930336215,113.312780494,603.527828146,580.445032939,5.66466996096,17.4181252454
 01/23  05:00:00,879.578184562,101.729458929,404.135958377,0.0,100.150657288,148.969399434,578.88878988,557.458985568,5.66466996096,15.7651343508
 01/23  06:00:00,881.879203069,101.729458929,404.651719418,0.0,100.150657288,149.894399434,991.948881229,967.416288678,14.1616749024,10.3709176487
 01/23  07:00:00,1109.39901752,102.030904199,405.06634602,0.0,176.471037341,302.612436532,702.354984932,656.610711229,28.3233498048,17.4209238985
 01/23  08:00:00,1216.55886273,102.380654946,404.382318874,0.0,243.2593065,310.10971186,643.871089311,575.013233966,42.4850247072,26.3728306383
 01/23  09:00:00,1259.55685283,102.550279522,410.434251056,0.0,243.2593065,310.10971186,587.367026101,504.203853436,56.6466996096,26.5164730562
 01/23  10:00:00,1299.0752124,103.073815186,422.316317621,0.0,243.2593065,302.612436532,530.64524316,452.668390986,42.4850247072,35.4918274663
 01/23  11:00:00,1315.05597345,103.715602437,429.09669733,0.0,243.2593065,310.10971186,541.022126813,425.579665869,70.808374512,44.6340864323
 01/23  12:00:00,1311.5062369,103.937892101,423.154648342,0.0,243.2593065,310.10971186,530.319225429,419.170631378,70.808374512,40.3402195382
 01/23  13:00:00,1255.67485101,104.308237399,407.152987354,0.0,243.2593065,310.10971186,518.748249052,408.015306904,70.808374512,39.9245676363
 01/23  14:00:00,1281.53891447,104.889183807,398.098904859,0.0,243.2593065,302.612436532,491.573786791,393.293607482,56.6466996096,41.6334796993
 01/23  15:00:00,1288.84409384,105.25828907,405.193949913,0.0,243.2593065,302.612436532,483.10397508,401.838261109,42.4850247072,38.7806892643
 01/23  16:00:00,1297.56871805,106.117212154,413.770771648,0.0,243.2593065,302.612436532,487.875696436,395.588348768,56.6466996096,35.6406480585
 01/23  17:00:00,1307.4637176,106.613701023,416.76435772,0.0,243.2593065,310.10971186,542.500216266,422.086596314,84.9700494144,35.4435705374
 01/23  18:00:00,1324.19125588,107.338603694,417.371737243,0.0,243.2593065,310.10971186,542.55285023,431.292519524,84.9700494144,26.2902812916
 01/23  19:00:00,1058.30182053,101.729458929,422.902951351,0.0,166.938926447,199.110933808,514.061010149,411.622113924,84.9700494144,17.4688468112
 01/23  20:00:00,1052.148844,101.729458929,423.599171862,0.0,166.938926447,191.61365848,492.674913387,418.558774686,56.6466996096,17.469439091
 01/23  21:00:00,918.198267226,101.729458929,423.530766013,0.0,100.150657288,124.558693486,535.889644614,461.772854592,56.6466996096,17.470090412
 01/23  22:00:00,878.73493438,101.729458929,423.55231725,0.0,100.150657288,124.558693486,527.832833282,467.924883818,42.4850247072,17.4229247568
 01/23  23:00:00,811.252426031,101.729458929,423.670549883,0.0,46.0930336215,124.558693486,522.87843271,485.835167822,28.3233498048,8.71991508333
 01/23  24:00:00,812.268025597,101.729458929,423.788653486,0.0,46.0930336215,124.558693486,522.711008905,491.129889369,14.1616749024,17.4194446341
 01/24  01:00:00,812.613492861,101.729458929,437.65182543,0.0,46.0930336215,113.312780494,520.250070331,497.167092263,5.66466996096,17.4183081062
 01/24  02:00:00,820.191852021,101.729458929,446.258401666,0.0,46.0930336215,113.312780494,517.647826083,503.262591094,5.66466996096,8.72056502777
 01/24  03:00:00,821.132829145,101.729458929,447.651086234,0.0,46.0930336215,113.312780494,531.417325607,508.334807991,5.66466996096,17.4178476545
 01/24  04:00:00,820.113359804,101.729458929,446.691105287,0.0,46.0930336215,113.312780494,536.539382766,513.455200579,5.66466996096,17.4195122263
 01/24  05:00:00,912.161778377,101.729458929,446.05250511,0.0,100.150657288,148.969399434,509.98584304,495.602990032,5.66466996096,8.71818304688
 01/24  06:00:00,911.203630773,101.920544172,444.73356596,0.0,100.150657288,149.894399434,770.024236238,738.442846835,14.1616749024,17.4197145005
 01/24  07:00:00,1140.28569509,102.811925514,444.534694996,0.0,176.471037341,302.612436532,586.226035857,540.482768968,28.3233498048,17.4199170848
 01/24  08:00:00,1248.21288936,103.704356466,444.978077362,0.0,243.2593065,310.10971186,568.66660271,499.808404263,42.4850247072,26.3731737397
 01/24  09:00:00,1288.73645999,104.722746147,443.744802301,0.0,243.2593065,310.10971186,559.996855337,476.833712404,56.6466996096,26.5164433236
 01/24  10:00:00,1321.30108152,105.6013452,442.430547212,0.0,243.2593065,302.612436532,543.533669748,465.55976939,42.4850247072,35.4888756511
 01/24  11:00:00,1328.97693307,106.384096461,441.361513879,0.0,243.2593065,310.10971186,564.534457465,449.086830632,70.808374512,44.639252321
 01/24  12:00:00,1331.94675566,107.058750614,442.211491994,0.0,243.2593065,310.10971186,545.58327599,438.998939121,70.808374512,35.7759623571
 01/24  13:00:00,1276.38640528,107.710648469,426.47283941,0.0,243.2593065,310.10971186,541.528816914,426.245133513,70.808374512,44.4753088888
 01/24  14:00:00,1322.95562305,108.372250226,439.605124556,0.0,243.2593065,302.612436532,514.884301119,422.461602675,56.6466996096,35.7759988337
 01/24  15:00:00,1327.48374361,108.922941008,444.338981907,0.0,243.2593065,302.612436532,518.488421235,431.375977177,42.4850247072,44.6274193511
 01/24  16:00:00,1323.50246921,109.421866177,440.602068081,0.0,243.2593065,302.612436532,532.298969059,440.014828991,56.6466996096,35.6374404586
 01/24  17:00:00,1323.06844852,109.860201025,434.091448035,0.0,243.2593065,310.10971186,569.092598908,448.681523097,84.9700494144,35.4410263968
 01/24  18:00:00,1332.82753998,110.266623623,429.596398551,0.0,243.2593065,310.10971186,566.527514178,455.268920707,84.9700494144,26.2885440563
 01/24  19:00:00,1056.81794032,101.729458929,428.065816931,0.0,166.938926447,199.110933808,566.883969756,464.444394065,84.9700494144,17.4695262764
 01/24  20:00:00,1048.834225,101.729458929,427.587818619,0.0,166.938926447,191.61365848,551.847861666,477.733056753,56.6466996096,17.468105303
 01/24  21:00:00,914.86356428,101.729458929,427.446309186,0.0,100.150657288,124.558693486,593.890551829,519.775091562,56.6466996096,17.4687606572
 01/24  22:00:00,875.509707741,101.729458929,427.402346173,0.0,100.150657288,124.558693486,577.902238044,526.69593346,42.4850247072,8.72127987681
 01/24  23:00:00,808.387614313,101.729458929,427.389248974,0.0,46.0930336215,124.558693486,592.127142117,546.384162269,28.3233498048,17.4196300431
 01/24  24:00:00,809.326560336,101.729458929,427.385350722,0.0,46.0930336215,124.558693486,583.750521888,552.170502103,14.1616749024,17.4183448827
 01/25  01:00:00,795.816329986,101.729458929,426.321406487,0.0,46.0930336215,113.312780494,570.16793844,547.086174799,5.66466996096,17.4170936807
 01/25  02:00:00,794.811537922,101.729458929,423.606952776,0.0,46.0930336215,113.312780494,552.658161509,538.273607813,5.66466996096,8.71988373487
 01/25  03:00:00,795.536241137,101.729458929,421.190699434,0.0,46.0930336215,113.312780494,564.252829848,541.168555293,5.66466996096,17.4196045941
 01/25  04:00:00,792.699259571,101.729458929,419.275001072,0.0,46.0930336215,113.312780494,596.434750924,573.351842961,5.66466996096,17.418238002
 01/25  05:00:00,878.813487071,101.729458929,418.097730975,0.0,100.150657288,148.969399434,564.928508216,550.543313921,5.66466996096,8.72052433448
 01/25  06:00:00,880.033673729,102.210235767,417.68689891,0.0,100.150657288,149.894399434,805.224327282,773.643317109,14.1616749024,17.4193352702
 01/25  07:00:00,1108.77757524,103.271371778,417.557838809,0.0,176.471037341,302.612436532,626.114547287,580.37174262,28.3233498048,17.4194548622
 01/25  08:00:00,1219.48491111,105.309946441,418.321303629,0.0,243.2593065,310.10971186,594.661979942,525.802811025,42.4850247072,26.3741442091
 01/25  09:00:00,1264.5328362,106.679900421,420.756340123,0.0,243.2593065,310.10971186,555.011922552,471.847026961,56.6466996096,26.5181959811
 01/25  10:00:00,1304.37245015,107.792050232,424.791710708,0.0,243.2593065,302.612436532,510.964742365,432.993007933,42.4850247072,35.4867097243
 01/25  11:00:00,1318.19345586,108.342694225,429.410819507,0.0,243.2593065,310.10971186,531.24950156,421.300850687,70.808374512,39.1402763615
 01/25  12:00:00,1322.21782581,109.287562511,431.364976069,0.0,243.2593065,310.10971186,516.332820696,404.239986776,70.808374512,41.284459408
 01/25  13:00:00,1283.12065134,110.444942002,432.409381371,0.0,243.2593065,310.10971186,501.420155159,389.544032271,70.808374512,41.0677483757
 01/25  14:00:00,1320.66502857,111.591804413,435.124373221,0.0,243.2593065,302.612436532,459.043334463,363.185420436,56.6466996096,39.2112144178
 01/25  15:00:00,1321.24835218,112.050651635,435.228270456,0.0,243.2593065,302.612436532,441.34511155,354.226679269,42.4850247072,44.6334075741
 01/25  16:00:00,1318.15001873,111.554162578,433.203303686,0.0,243.2593065,302.612436532,488.20242803,395.920825798,56.6466996096,35.6349026225
 01/25  17:00:00,1322.65500212,112.151124172,431.399885573,0.0,243.2593065,310.10971186,517.739209573,397.330390149,84.9700494144,35.4387700101
 01/25  18:00:00,1333.39381258,112.127870371,428.308709081,0.0,243.2593065,310.10971186,529.675181948,427.170255339,84.9700494144,17.5348771942
 01/25  19:00:00,1054.29228038,101.729458929,423.425045477,0.0,166.938926447,199.110933808,544.504349504,433.341229281,84.9700494144,26.1930708078
 01/25  20:00:00,1049.57154009,101.729458929,420.950431924,0.0,166.938926447,191.61365848,517.459363433,443.345651452,56.6466996096,17.4670123711
 01/25  21:00:00,917.467731473,101.729458929,420.48250461,0.0,100.150657288,124.558693486,556.287224237,482.172859459,56.6466996096,17.4676651686
 01/25  22:00:00,877.850449224,101.729458929,423.619611451,0.0,100.150657288,124.558693486,537.297186968,486.088368938,42.4850247072,8.7237933231
 01/25  23:00:00,809.378772962,101.729458929,424.522013156,0.0,46.0930336215,124.558693486,555.020210225,509.278331898,28.3233498048,17.4185285219
 01/25  24:00:00,808.406805022,101.729458929,422.971407935,0.0,46.0930336215,124.558693486,547.293735562,515.711819975,14.1616749024,17.4202406851
 01/26  01:00:00,800.064127382,101.729458929,423.42106385,0.0,46.0930336215,113.312780494,531.586928162,517.203714712,5.66466996096,8.7185434886
 01/26  02:00:00,802.918946721,101.729458929,423.164916954,0.0,46.0930336215,113.312780494,542.750588278,519.666105097,5.66466996096,17.4198132195
 01/26  03:00:00,802.546638101,101.729458929,423.047128029,0.0,46.0930336215,113.312780494,546.819212258,523.736001336,5.66466996096,17.4185409615
 01/26  04:00:00,798.467914065,101.729458929,423.308025602,0.0,46.0930336215,113.312780494,551.604015712,528.522104303,5.66466996096,17.4172414481
 01/26  05:00:00,882.789813609,101.729458929,423.132718456,0.0,100.150657288,148.969399434,536.16188075,521.777245453,5.66466996096,8.71996533662
 01/26  06:00:00,882.995434736,102.307808603,421.651074758,0.0,100.150657288,149.894399434,778.306689557,746.723259921,14.1616749024,17.4217547336
 01/26  07:00:00,1112.83916368,103.835011837,421.0701792,0.0,176.471037341,302.612436532,607.727445503,561.985689377,28.3233498048,17.4184063218
 01/26  08:00:00,1223.73514276,106.022613066,421.723807082,0.0,243.2593065,310.10971186,579.063935054,518.988614022,42.4850247072,17.5902963243
 01/26  09:00:00,1269.52742028,107.242270492,424.916109806,0.0,243.2593065,310.10971186,580.274025488,488.276136774,56.6466996096,35.3511891041
 01/26  10:00:00,1307.41953253,108.672182952,427.969216126,0.0,243.2593065,302.612436532,511.76085793,433.791031489,42.4850247072,35.4848017337
 01/26  11:00:00,1318.1983093,109.227449803,429.317531908,0.0,243.2593065,310.10971186,520.499442925,413.98191975,70.808374512,35.7091486627
 01/26  12:00:00,1323.06562814,110.17829849,431.309310566,0.0,243.2593065,310.10971186,510.029238288,394.501296534,70.808374512,44.7195672426
 01/26  13:00:00,1281.76481482,111.113476108,430.965658299,0.0,243.2593065,310.10971186,490.704577576,384.307041005,70.808374512,35.5891620593
 01/26  14:00:00,1316.70629773,111.665907984,431.436483597,0.0,243.2593065,302.612436532,473.590844586,372.221436342,56.6466996096,44.7227086344
 01/26  15:00:00,1318.07590647,111.400189093,432.636078952,0.0,243.2593065,302.612436532,487.757875568,400.645087958,42.4850247072,44.6277629028
 01/26  16:00:00,1316.92891547,111.768274205,432.361162893,0.0,243.2593065,302.612436532,508.546716365,416.267612557,56.6466996096,35.6324041992
 01/26  17:00:00,1323.48999078,112.363345093,431.75535652,0.0,243.2593065,310.10971186,524.676795835,404.269822631,84.9700494144,35.4369237903
 01/26  18:00:00,1330.97568278,111.935538778,429.854736899,0.0,243.2593065,310.10971186,550.421034903,447.919415659,84.9700494144,17.5315698304
 01/26  19:00:00,1052.57918891,101.729458929,424.034522378,0.0,166.938926447,199.110933808,555.521461679,453.07814694,84.9700494144,17.4732653239
 01/26  20:00:00,1042.57543865,101.729458929,420.993326741,0.0,166.938926447,191.61365848,525.801902853,448.712032218,56.6466996096,20.4431710257
 01/26  21:00:00,905.717877095,101.729458929,417.83572903,0.0,100.150657288,124.558693486,570.358129784,490.490926024,56.6466996096,23.2205041514
 01/26  22:00:00,864.544027768,101.729458929,415.317476412,0.0,100.150657288,124.558693486,569.835413961,518.627145273,42.4850247072,8.72324398087
 01/26  23:00:00,797.251883191,101.729458929,413.612165485,0.0,46.0930336215,124.558693486,584.059162753,538.318242235,28.3233498048,17.4175707138
 01/26  24:00:00,799.300727916,101.729458929,410.508759995,0.0,46.0930336215,124.558693486,565.981426993,534.400523988,14.1616749024,17.4192281021
 01/27  01:00:00,790.75143488,101.729458929,406.93321301,0.0,46.0930336215,113.312780494,552.580650849,538.197892236,5.66466996096,8.71808865136
 01/27  02:00:00,791.621083608,101.729458929,403.878800321,0.0,46.0930336215,113.312780494,567.534892304,544.45141121,5.66466996096,17.4188111323
 01/27  03:00:00,788.862632104,101.729458929,401.134157567,0.0,46.0930336215,113.312780494,573.822638215,550.737432355,5.66466996096,17.4205358993
 01/27  04:00:00,787.77621159,101.729458929,400.047965055,0.0,46.0930336215,113.312780494,598.990863858,584.607534875,5.66466996096,8.71865902169
 01/27  05:00:00,875.450712994,101.729458929,397.634441951,0.0,100.150657288,148.969399434,587.005584257,563.920848469,5.66466996096,17.4200658262
 01/27  06:00:00,878.643075014,102.342027609,392.738894492,0.0,100.150657288,149.894399434,823.335894791,791.753020877,14.1616749024,17.4211990115
 01/27  07:00:00,1104.96091691,103.813045153,390.250390549,0.0,176.471037341,302.612436532,639.944661676,594.203809722,28.3233498048,17.4175021497
 01/27  08:00:00,1218.18078045,106.417616951,393.547707704,0.0,243.2593065,310.10971186,587.292516686,527.218124991,42.4850247072,17.5893669884
 01/27  09:00:00,1252.54390388,107.903680543,400.276460993,0.0,243.2593065,310.10971186,560.821465359,468.825427221,56.6466996096,35.3493385284
 01/27  10:00:00,1293.99814947,108.998964899,414.034769931,0.0,243.2593065,302.612436532,509.518823868,431.550593215,42.4850247072,35.4832059464
 01/27  11:00:00,1316.06244072,109.990445948,425.528490462,0.0,243.2593065,310.10971186,503.363273832,396.847856173,70.808374512,35.7070431474
 01/27  12:00:00,1326.34003452,110.691344528,433.215870795,0.0,243.2593065,310.10971186,503.131178751,387.601536082,70.808374512,44.7212681564
 01/27  13:00:00,1283.91760698,111.751035246,429.163020426,0.0,243.2593065,310.10971186,483.336364694,376.940791447,70.808374512,35.5871987352
 01/27  14:00:00,1317.81505109,112.910884131,419.898755526,0.0,243.2593065,302.612436532,450.256949284,348.889029255,56.6466996096,44.7212204192
 01/27  15:00:00,1325.43770259,113.744650322,416.060626411,0.0,243.2593065,302.612436532,417.230732868,330.107601451,42.4850247072,44.6381067092
 01/27  16:00:00,1321.09018413,114.148391629,425.097229621,0.0,243.2593065,302.612436532,420.897294128,328.620070935,56.6466996096,35.630523583
 01/27  17:00:00,1325.69035108,113.599960873,432.021513491,0.0,243.2593065,310.10971186,485.213212591,364.807768739,84.9700494144,35.4353944371
 01/27  18:00:00,1334.45002135,113.398424141,430.349788148,0.0,243.2593065,310.10971186,506.810782558,404.305805955,84.9700494144,17.5349271887
 01/27  19:00:00,1059.64048027,101.729458929,426.068461727,0.0,166.938926447,199.110933808,525.844169296,423.401629757,84.9700494144,17.4724901245
 01/27  20:00:00,1048.00791765,101.729458929,420.487956017,0.0,166.938926447,191.61365848,510.670396487,436.551498107,56.6466996096,17.4721987706
 01/27  21:00:00,908.069490584,101.729458929,418.212567664,0.0,100.150657288,124.558693486,554.399368515,480.279675493,56.6466996096,17.4729934123
 01/27  22:00:00,865.916854959,101.729458929,416.908371646,0.0,100.150657288,124.558693486,550.432767884,490.52110225,42.4850247072,17.426640927
 01/27  23:00:00,807.094549909,101.729458929,413.515213035,0.0,46.0930336215,124.558693486,557.533884107,511.790726587,28.3233498048,17.4198077148
 01/27  24:00:00,833.157237945,101.729458929,407.946031198,0.0,46.0930336215,124.558693486,549.954300037,518.374173521,14.1616749024,17.4184516135
 01/28  01:00:00,831.426016488,101.729458929,403.548609489,0.0,46.0930336215,113.312780494,535.734237523,521.34890002,5.66466996096,8.72066754213
 01/28  02:00:00,830.288875664,101.729458929,402.403962422,0.0,46.0930336215,113.312780494,549.685799302,526.603063016,5.66466996096,17.4180663252
 01/28  03:00:00,821.089020519,101.729458929,399.42891569,0.0,46.0930336215,113.312780494,558.345602466,535.261176277,5.66466996096,17.4197562284
 01/28  04:00:00,813.529053591,101.729458929,395.07385983,0.0,46.0930336215,113.312780494,558.215216106,543.832235741,5.66466996096,8.71831040437
 01/28  05:00:00,833.890785456,101.729458929,391.739026116,0.0,55.6251445156,113.312780494,559.930596401,536.846626946,5.66466996096,17.4192994932
 01/28  06:00:00,836.629131686,101.729458929,389.409784489,0.0,55.6251445156,113.312780494,572.269861691,540.690133718,14.1616749024,17.4180530709
 01/28  07:00:00,895.044316852,101.729458929,386.182174359,0.0,65.1572554096,176.889270242,524.607458617,487.565214202,28.3233498048,8.71889461022
