Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,1002.6080395,102.107326129,384.847118808,0.0,109.682768182,220.96816451,759.357231754,699.451384516,42.4850247072,17.4208225307
 01/28  09:00:00,1023.87412222,102.101565757,390.157190584,0.0,109.682768182,220.96816451,625.124018995,545.198138992,56.6466996096,23.2791803941
 01/28  10:00:00,1147.0491563,102.908921853,397.824344728,0.0,131.945524568,266.955817592,542.286203279,479.212914488,42.4850247072,20.5882640842
 01/28  11:00:00,1142.32145668,103.426756862,376.182552753,0.0,131.945524568,274.45309292,546.648630951,440.496043647,70.808374512,35.3442127916
 01/28  12:00:00,1136.53592864,103.812661322,363.885766198,0.0,131.945524568,274.45309292,517.381834498,420.064102951,70.808374512,26.509357035
 01/28  13:00:00,1092.05974942,104.170065519,363.887049091,0.0,131.945524568,274.45309292,511.068633249,404.928339527,70.808374512,35.3319192102
 01/28  14:00:00,1080.69221473,104.379737235,384.724505702,0.0,131.945524568,266.955817592,470.621138507,387.468902804,56.6466996096,26.5055360933
 01/28  15:00:00,1083.906859,104.434924958,396.623255438,0.0,131.945524568,266.955817592,442.878630091,365.067450291,42.4850247072,35.3261550924
 01/28  16:00:00,1020.53793707,101.729458929,414.145521656,0.0,109.682768182,212.545889182,374.092148377,290.938984211,56.6466996096,26.5064645563
 01/28  17:00:00,1029.1674622,101.729458929,428.340910561,0.0,109.682768182,220.04316451,438.273904915,326.800194409,84.9700494144,26.5036610911
 01/28  18:00:00,980.570741615,101.729458929,426.696228396,0.0,109.682768182,220.04316451,488.858599239,377.515244931,84.9700494144,26.373304894
 01/28  19:00:00,941.539925619,101.729458929,423.118259726,0.0,100.150657288,199.110933808,533.084359146,430.695504251,84.9700494144,17.4188054811
 01/28  20:00:00,937.518579811,101.729458929,421.035095162,0.0,100.150657288,191.61365848,516.313005714,442.248721018,56.6466996096,17.417585086
 01/28  21:00:00,850.780015778,101.729458929,418.492665468,0.0,55.6251445156,124.558693486,547.810929206,482.444055568,56.6466996096,8.72017402917
 01/28  22:00:00,860.999239452,101.729458929,413.610281242,0.0,55.6251445156,124.558693486,553.494797855,493.592588417,42.4850247072,17.4171847312
 01/28  23:00:00,847.292353956,101.729458929,407.175787294,0.0,46.0930336215,124.558693486,562.033164094,516.291006513,28.3233498048,17.4188077764
 01/28  24:00:00,844.322988797,101.729458929,403.755375386,0.0,46.0930336215,124.558693486,547.117460516,524.234949527,14.1616749024,8.72083608576
 01/29  01:00:00,825.677457729,101.729458929,400.451467117,0.0,34.9616554283,113.312780494,553.219742008,530.136547852,5.66466996096,17.4185241945
 01/29  02:00:00,830.901485754,101.729458929,397.90706526,0.0,34.9616554283,113.312780494,557.124219548,534.039440574,5.66466996096,17.4201090134
 01/29  03:00:00,832.473324262,101.729458929,396.319007927,0.0,34.9616554283,113.312780494,553.644835317,539.261687391,5.66466996096,8.71847796519
 01/29  04:00:00,831.111211819,101.729458929,394.938538155,0.0,34.9616554283,113.312780494,567.849050171,544.764707843,5.66466996096,17.419672367
 01/29  05:00:00,829.829816165,101.729458929,392.754351602,0.0,44.4937663224,113.312780494,566.234138429,543.151045151,5.66466996096,17.4184233171
 01/29  06:00:00,822.867205299,101.729458929,388.656488626,0.0,44.4937663224,113.312780494,580.933368633,549.656291781,14.1616749024,17.1154019502
 01/29  07:00:00,888.672401013,101.729458929,384.168399556,0.0,54.0258772165,176.889270242,531.567130247,494.222259008,28.3233498048,9.02152143417
 01/29  08:00:00,874.731773839,101.729458929,384.388031562,0.0,54.0258772165,184.38654557,523.388523647,463.483814121,42.4850247072,17.419684819
 01/29  09:00:00,954.388877835,101.729458929,394.488256287,0.0,65.1572554096,220.04316451,481.191737509,407.045932006,56.6466996096,17.4991058933
 01/29  10:00:00,928.580623409,101.729458929,409.793543335,0.0,65.1572554096,212.545889182,439.046042243,370.203964928,42.4850247072,26.357052608
 01/29  11:00:00,936.635912133,101.729458929,413.903499098,0.0,65.1572554096,220.04316451,451.370629305,354.082307665,70.808374512,26.4799471281
 01/29  12:00:00,929.122809477,101.729458929,407.519570111,0.0,65.1572554096,220.04316451,458.941262299,352.834611935,70.808374512,35.2982758519
 01/29  13:00:00,930.572167546,101.729458929,412.373243213,0.0,65.1572554096,220.04316451,446.602060007,349.310491703,70.808374512,26.4831937925
 01/29  14:00:00,940.473050978,101.729458929,430.651595359,0.0,65.1572554096,212.545889182,434.897562878,351.772187406,56.6466996096,26.4786758618
 01/29  15:00:00,935.374282799,101.729458929,424.901245588,0.0,65.1572554096,212.545889182,395.855794128,326.888437812,42.4850247072,26.4823316085
 01/29  16:00:00,934.915655148,101.729458929,423.765566386,0.0,65.1572554096,212.545889182,409.666488751,317.714662035,56.6466996096,35.3051271065
 01/29  17:00:00,909.612223153,101.729458929,423.512885603,0.0,65.1572554096,220.04316451,468.087476693,356.630948869,84.9700494144,26.4864784096
 01/29  18:00:00,892.433094541,101.729458929,442.803363393,0.0,54.0258772165,184.38654557,512.133194155,400.800344653,84.9700494144,26.3628000871
 01/29  19:00:00,863.766154194,101.729458929,444.447446896,0.0,44.4937663224,163.454314868,562.75363353,460.365465276,84.9700494144,17.418118839
 01/29  20:00:00,847.304077811,101.729458929,435.880107773,0.0,44.4937663224,155.95703954,544.932479774,479.56534066,56.6466996096,8.72043950364
 01/29  21:00:00,812.48993224,101.729458929,432.539871728,0.0,44.4937663224,124.558693486,593.662210157,519.597845273,56.6466996096,17.4176652742
 01/29  22:00:00,809.298745162,101.729458929,429.902848721,0.0,44.4937663224,124.558693486,591.398029983,531.493679309,42.4850247072,17.4193259668
 01/29  23:00:00,792.738726912,101.729458929,423.082681096,0.0,34.9616554283,124.558693486,591.9516957,554.910227237,28.3233498048,8.71811865828
 01/29  24:00:00,794.39421097,101.729458929,412.273933237,0.0,34.9616554283,124.558693486,598.59119122,567.010638936,14.1616749024,17.4188773811
 01/30  01:00:00,795.160381194,101.729458929,403.291720188,0.0,46.0930336215,113.312780494,594.888476758,571.80315164,5.66466996096,17.4206551575
 01/30  02:00:00,797.569926516,101.729458929,400.080408468,0.0,46.0930336215,113.312780494,590.807438688,576.424046736,5.66466996096,8.71872199164
 01/30  03:00:00,796.962970598,101.729458929,399.8224124,0.0,46.0930336215,113.312780494,604.741048329,581.656175666,5.66466996096,17.4202027023
 01/30  04:00:00,791.914116698,101.729458929,401.051203636,0.0,46.0930336215,113.312780494,612.411563937,589.327950025,5.66466996096,17.4189439512
 01/30  05:00:00,887.45451883,101.729458929,399.077397334,0.0,100.150657288,148.969399434,592.254892375,569.172571709,5.66466996096,17.4176507052
 01/30  06:00:00,891.42678201,101.729458929,393.863236966,0.0,100.150657288,149.894399434,1017.43800785,994.556129732,14.1616749024,8.72020321384
 01/30  07:00:00,1116.45308014,102.039186043,392.143418224,0.0,176.471037341,302.612436532,718.467529636,672.725312984,28.3233498048,17.418866847
 01/30  08:00:00,1224.76768042,102.389438309,391.850885029,0.0,243.2593065,310.10971186,654.687363698,585.827688653,42.4850247072,26.3746503375
 01/30  09:00:00,1259.2811168,102.536563674,398.196536057,0.0,243.2593065,310.10971186,607.117669918,523.958418088,56.6466996096,26.5125522208
 01/30  10:00:00,1290.01822185,102.744642961,411.579532152,0.0,243.2593065,302.612436532,564.592378923,486.612319288,42.4850247072,35.4950349282
 01/30  11:00:00,1304.07089779,103.295944392,418.751825485,0.0,243.2593065,310.10971186,558.652112661,443.205293177,70.808374512,44.6384449718
 01/30  12:00:00,1295.93987538,103.810529356,407.542835903,0.0,243.2593065,310.10971186,538.17852675,422.642957904,70.808374512,44.727194334
 01/30  13:00:00,1254.18175982,104.193320765,406.984057871,0.0,243.2593065,310.10971186,519.630857102,413.253528677,70.808374512,35.5689539129
 01/30  14:00:00,1305.41649639,104.848879594,425.118440424,0.0,243.2593065,302.612436532,499.492216948,398.117497322,56.6466996096,44.7280200165
 01/30  15:00:00,1315.59056774,104.95076547,435.53954184,0.0,243.2593065,302.612436532,497.971154677,419.784638891,42.4850247072,35.7014910788
 01/30  16:00:00,1323.54382997,105.525298757,443.389026631,0.0,243.2593065,302.612436532,531.508673518,430.309056473,56.6466996096,44.5529174351
 01/30  17:00:00,1333.29430473,106.149645327,446.034339205,0.0,243.2593065,310.10971186,551.552547391,439.992518372,84.9700494144,26.5899796047
 01/30  18:00:00,1335.71354446,106.881789307,435.357643617,0.0,243.2593065,310.10971186,555.632949055,444.374478877,84.9700494144,26.2884207628
 01/30  19:00:00,1077.75519887,101.729458929,444.518712844,0.0,166.938926447,199.110933808,527.683741794,425.243057711,84.9700494144,17.470634668
 01/30  20:00:00,1072.99674766,101.729458929,447.021526947,0.0,166.938926447,191.61365848,507.576116618,433.458117458,56.6466996096,17.4712995511
 01/30  21:00:00,933.439041805,101.729458929,443.337271357,0.0,100.150657288,124.558693486,557.389056422,483.270360167,56.6466996096,17.4719966454
 01/30  22:00:00,886.868641889,101.729458929,436.920913476,0.0,100.150657288,124.558693486,551.923491639,492.013778243,42.4850247072,17.4246886893
 01/30  23:00:00,820.286737118,101.729458929,437.156329722,0.0,46.0930336215,124.558693486,543.187250803,506.143002618,28.3233498048,8.72089838076
 01/30  24:00:00,824.40790115,101.729458929,438.458472377,0.0,46.0930336215,124.558693486,536.688898247,505.108739874,14.1616749024,17.418483471
 01/31  01:00:00,816.723284962,101.729458929,442.827673521,0.0,46.0930336215,113.312780494,529.848458283,506.763546732,5.66466996096,17.4202415899
 01/31  02:00:00,817.801044704,101.729458929,444.199508273,0.0,46.0930336215,113.312780494,524.514484273,510.131276854,5.66466996096,8.71853745831
 01/31  03:00:00,816.273178583,101.729458929,442.602632585,0.0,46.0930336215,113.312780494,536.611288198,513.52682154,5.66466996096,17.4197966976
 01/31  04:00:00,812.245293697,101.729458929,438.091860414,0.0,46.0930336215,113.312780494,540.093712436,517.010489746,5.66466996096,17.4185527291
 01/31  05:00:00,901.836921868,101.729458929,433.89985394,0.0,100.150657288,148.969399434,531.244840215,508.162886618,5.66466996096,17.4172836361
 01/31  06:00:00,912.497504325,101.924030314,446.447558569,0.0,100.150657288,149.894399434,801.134235377,778.252563508,14.1616749024,8.71999696621
 01/31  07:00:00,1128.11231991,102.76416729,439.072341653,0.0,176.471037341,302.612436532,624.853961492,579.108587218,28.3233498048,17.4220244692
 01/31  08:00:00,1235.56757587,103.834582955,435.032416611,0.0,243.2593065,310.10971186,571.754497083,502.895352039,42.4850247072,26.3741203365
 01/31  09:00:00,1278.27436437,105.000712405,434.227160226,0.0,243.2593065,310.10971186,540.862739168,457.699372728,56.6466996096,26.5166668302
 01/31  10:00:00,1315.39271395,105.391387834,436.464079559,0.0,243.2593065,302.612436532,545.968516642,467.989155383,42.4850247072,35.4943365512
 01/31  11:00:00,1323.41100227,106.309914472,435.19997566,0.0,243.2593065,310.10971186,562.712343513,447.260251127,70.808374512,44.6437178741
 01/31  12:00:00,1322.12391245,108.077670241,430.73983275,0.0,243.2593065,310.10971186,510.808107228,395.273136837,70.808374512,44.726595879
 01/31  13:00:00,1282.06408705,109.355324929,431.2969941,0.0,243.2593065,310.10971186,489.408110256,383.031309991,70.808374512,35.5684257527
 01/31  14:00:00,1315.63810869,110.356175908,430.514207706,0.0,243.2593065,302.612436532,460.98000838,359.606049966,56.6466996096,44.7272588042
 01/31  15:00:00,1315.31998555,111.344603122,429.120852567,0.0,243.2593065,302.612436532,416.143986782,337.958049122,42.4850247072,35.7009129529
 01/31  16:00:00,1324.09643897,111.82730869,437.949907394,0.0,243.2593065,302.612436532,437.681536151,336.48253846,56.6466996096,44.552298082
 01/31  17:00:00,1331.11580109,111.760050016,439.336016299,0.0,243.2593065,310.10971186,471.699913263,360.140380254,84.9700494144,26.5894835949
 01/31  18:00:00,1338.028785,111.572438446,435.164317069,0.0,243.2593065,310.10971186,512.049345827,400.789523887,84.9700494144,26.2897725251
 01/31  19:00:00,1064.78341885,101.729458929,433.793201888,0.0,166.938926447,199.110933808,516.725398972,414.28500913,84.9700494144,17.4703404275
 01/31  20:00:00,1056.95844259,101.729458929,433.419828703,0.0,166.938926447,191.61365848,500.048354498,425.930654885,56.6466996096,17.4710000034
 01/31  21:00:00,920.46765677,101.729458929,431.954306633,0.0,100.150657288,124.558693486,547.170590697,473.052190985,56.6466996096,17.4717001018
 01/31  22:00:00,877.464174233,101.729458929,429.226766615,0.0,100.150657288,124.558693486,544.797906315,484.888467736,42.4850247072,17.4244138723
 01/31  23:00:00,809.525434213,101.729458929,428.548086069,0.0,46.0930336215,124.558693486,542.327327549,505.283234775,28.3233498048,8.72074296917
 01/31  24:00:00,809.824765857,101.729458929,428.010295917,0.0,46.0930336215,124.558693486,544.979623531,513.399734553,14.1616749024,17.4182140754
 02/01  01:00:00,795.198521617,101.729458929,424.935555629,0.0,46.0930336215,113.312780494,541.923179605,518.838557655,5.66466996096,17.4199519895
 02/01  02:00:00,795.09230878,101.729458929,420.138961151,0.0,46.0930336215,113.312780494,538.277421764,523.894343585,5.66466996096,8.71840821738
 02/01  03:00:00,793.850611626,101.729458929,416.800753224,0.0,46.0930336215,113.312780494,552.050897412,528.966715565,5.66466996096,17.4195118862
 02/01  04:00:00,789.115947912,101.729458929,415.045494074,0.0,46.0930336215,113.312780494,557.540030587,534.457081671,5.66466996096,17.4182789552
 02/01  05:00:00,875.930755199,101.729458929,415.323333706,0.0,100.150657288,148.969399434,530.331655044,515.947972944,5.66466996096,8.71901213946
 02/01  06:00:00,877.918549716,102.213053533,415.775680489,0.0,100.150657288,149.894399434,783.353797637,751.771048118,14.1616749024,17.4210746165
 02/01  07:00:00,1102.48439002,103.405453578,415.183130391,0.0,176.471037341,302.612436532,608.159667052,562.414565509,28.3233498048,17.4217517382
 02/01  08:00:00,1219.53390757,105.622232124,418.022823273,0.0,243.2593065,310.10971186,577.886704651,509.027890954,42.4850247072,26.3737889889
 02/01  09:00:00,1271.6059711,106.829514163,426.798278746,0.0,243.2593065,310.10971186,559.10060349,475.936097774,56.6466996096,26.5178061071
 02/01  10:00:00,1301.12212489,107.620727678,418.272783247,0.0,243.2593065,302.612436532,528.8005767,450.821629942,42.4850247072,35.4939220504
 02/01  11:00:00,1272.51158111,108.464301413,376.799368699,0.0,243.2593065,310.10971186,525.74350698,410.297601221,70.808374512,44.637531247
 02/01  12:00:00,1275.43281632,109.134503179,377.354691139,0.0,243.2593065,310.10971186,505.369781571,389.835407824,70.808374512,44.7259992347
 02/01  13:00:00,1231.31145724,109.787084131,374.057088494,0.0,243.2593065,310.10971186,478.596612145,372.220109997,70.808374512,35.5681276358
 02/01  14:00:00,1261.28685063,110.222776716,369.76231998,0.0,243.2593065,302.612436532,470.605986023,369.232444333,56.6466996096,44.7268420801
 02/01  15:00:00,1261.40120296,111.1474589,368.875383941,0.0,243.2593065,302.612436532,434.970290547,356.784664366,42.4850247072,35.7006014738
 02/01  16:00:00,1276.52738803,111.474616627,385.089457781,0.0,243.2593065,302.612436532,475.005723959,377.048891663,56.6466996096,41.3101326866
 02/01  17:00:00,1298.49858075,111.889389494,401.402876855,0.0,243.2593065,310.10971186,509.789330369,395.008253742,84.9700494144,29.8110272128
 02/01  18:00:00,1313.3142238,112.235366277,404.640854396,0.0,243.2593065,310.10971186,518.312868765,407.050534707,84.9700494144,26.2922846437
 02/01  19:00:00,1050.95592728,101.729458929,414.947252428,0.0,166.938926447,199.110933808,511.280053985,408.839818497,84.9700494144,17.4701860737
 02/01  20:00:00,1045.2120194,101.729458929,416.037335458,0.0,166.938926447,191.61365848,490.567773225,416.450218295,56.6466996096,17.4708553203
 02/01  21:00:00,911.176176747,101.729458929,415.887733758,0.0,100.150657288,124.558693486,531.461101658,457.342841549,56.6466996096,17.4715604996
 02/01  22:00:00,889.39393684,101.729458929,435.05699334,0.0,100.150657288,124.558693486,528.694148295,468.784838796,42.4850247072,17.4242847917
 02/01  23:00:00,818.444128667,101.729458929,431.691794706,0.0,46.0930336215,124.558693486,525.54564949,488.501630007,28.3233498048,8.72066967804
 02/01  24:00:00,807.196874248,101.729458929,418.410072324,0.0,46.0930336215,124.558693486,521.635078482,490.055314083,14.1616749024,17.4180894966
 02/02  01:00:00,795.161823286,101.729458929,418.754459252,0.0,46.0930336215,113.312780494,516.443592119,493.359104904,5.66466996096,17.4198172541
 02/02  02:00:00,808.314835033,101.729458929,433.014882061,0.0,46.0930336215,113.312780494,515.958594472,501.575575708,5.66466996096,8.7183488037
 02/02  03:00:00,821.713247264,101.729458929,447.94391363,0.0,46.0930336215,113.312780494,532.776392032,509.692341343,5.66466996096,17.4193807273
 02/02  04:00:00,817.713087127,101.729458929,445.783617262,0.0,46.0930336215,113.312780494,543.103769377,520.020945008,5.66466996096,17.4181544087
 02/02  05:00:00,903.74674168,101.729458929,442.152620276,0.0,100.150657288,148.969399434,517.814556242,503.430933552,5.66466996096,8.71895272953
 02/02  06:00:00,904.441111772,102.295771598,440.998148725,0.0,100.150657288,149.894399434,738.564293283,706.981664706,14.1616749024,17.4209536744
 02/02  07:00:00,1127.33643414,103.957668395,438.124274376,0.0,176.471037341,302.612436532,585.32069311,539.57571066,28.3233498048,17.4216326457
 02/02  08:00:00,1236.86407253,106.489665647,433.864796108,0.0,243.2593065,310.10971186,562.434767871,493.576082252,42.4850247072,26.3736609119
 02/02  09:00:00,1281.20112857,107.93732409,433.085321742,0.0,243.2593065,310.10971186,523.304692468,440.140326525,56.6466996096,26.5176663337
 02/02  10:00:00,1288.11977309,109.155602647,401.371682983,0.0,243.2593065,302.612436532,467.694272201,389.715457016,42.4850247072,35.4937904776
 02/02  11:00:00,1275.4906672,110.120314991,377.998745947,0.0,243.2593065,310.10971186,472.102140437,356.656297513,70.808374512,44.6374684113
 02/02  12:00:00,1272.08368443,111.546271455,371.435273714,0.0,243.2593065,310.10971186,454.458520103,339.853818854,70.808374512,43.7963267374
 02/02  13:00:00,1244.27513772,113.069436425,385.105600359,0.0,243.2593065,310.10971186,443.057028711,335.756141171,70.808374512,36.4925130274
 02/02  14:00:00,1283.8743976,114.221876725,390.926716605,0.0,243.2593065,302.612436532,422.792552627,321.419068036,56.6466996096,44.7267849817
 02/02  15:00:00,1282.84037944,114.779177196,389.297724147,0.0,243.2593065,302.612436532,389.692466383,311.506873394,42.4850247072,35.7005682824
 02/02  16:00:00,1282.42123867,115.726600586,387.919462448,0.0,243.2593065,302.612436532,400.152616183,303.463528048,56.6466996096,40.0423885261
 02/02  17:00:00,1314.62298276,115.31979302,415.917439068,0.0,243.2593065,310.10971186,447.623504524,331.581956094,84.9700494144,31.0714990158
 02/02  18:00:00,1328.7659565,114.580669391,419.649854729,0.0,243.2593065,310.10971186,483.395794708,372.133481793,84.9700494144,26.2922635013
 02/02  19:00:00,1070.11993719,101.729458929,436.138902699,0.0,166.938926447,199.110933808,493.604651376,391.164438287,84.9700494144,17.4701636746
 02/02  20:00:00,1073.7159018,101.729458929,448.21361091,0.0,166.938926447,191.61365848,480.608803216,406.491269669,56.6466996096,17.470833937
 02/02  21:00:00,933.361144674,101.729458929,443.185201426,0.0,100.150657288,124.558693486,529.698053416,455.579811892,56.6466996096,17.4715419146
 02/02  22:00:00,887.67359228,101.729458929,438.242333391,0.0,100.150657288,124.558693486,530.029915079,470.120622924,42.4850247072,17.4242674478
 02/02  23:00:00,814.639095711,101.729458929,433.574174135,0.0,46.0930336215,124.558693486,530.960247864,493.916238766,28.3233498048,8.72065929363
 02/02  24:00:00,810.436449817,101.729458929,428.585869557,0.0,46.0930336215,124.558693486,533.337343799,501.757593229,14.1616749024,17.4180756669
 02/03  01:00:00,795.163748872,101.729458929,425.691730245,0.0,46.0930336215,113.312780494,529.208082056,506.123611218,5.66466996096,17.4198008769
 02/03  02:00:00,793.893690458,101.729458929,424.503507022,0.0,46.0930336215,113.312780494,526.037993301,511.654980658,5.66466996096,8.71834268244
 02/03  03:00:00,792.206489741,101.729458929,422.891256856,0.0,46.0930336215,113.312780494,540.938057336,517.854020553,5.66466996096,17.4193668212
 02/03  04:00:00,791.611326412,101.729458929,420.572950756,0.0,46.0930336215,113.312780494,547.275938616,524.193125048,5.66466996096,17.4181436063
 02/03  05:00:00,884.310257295,101.729458929,416.870155002,0.0,100.150657288,148.969399434,523.857011032,509.47339252,5.66466996096,8.71894855099
 02/03  06:00:00,883.294844333,102.33553602,412.544925518,0.0,100.150657288,149.894399434,744.488003114,712.905381764,14.1616749024,17.4209464478
 02/03  07:00:00,1108.32893212,104.210822827,408.494189242,0.0,176.471037341,302.612436532,590.386344067,544.641366538,28.3233498048,17.4216277243
 02/03  08:00:00,1215.53381941,107.391538814,408.213964397,0.0,243.2593065,310.10971186,547.243811629,478.385103013,42.4850247072,26.3736839084
 02/03  09:00:00,1262.46976108,108.714573338,416.600911386,0.0,243.2593065,310.10971186,512.180531085,429.0161285,56.6466996096,26.5177029753
 02/03  10:00:00,1312.19819422,109.758182211,429.68568807,0.0,243.2593065,302.612436532,473.648244933,395.669354696,42.4850247072,35.4938655295
 02/03  11:00:00,1282.43672915,111.030463863,385.806910106,0.0,243.2593065,310.10971186,467.166261224,351.720282561,70.808374512,44.6376041511
 02/03  12:00:00,1289.91948278,112.169721815,390.757919554,0.0,243.2593065,310.10971186,454.652194219,340.057033465,70.808374512,43.7867862421
 02/03  13:00:00,1262.71364457,113.362350811,405.760519345,0.0,243.2593065,310.10971186,447.132722027,339.822078472,70.808374512,36.502269043
 02/03  14:00:00,1291.74542758,113.959318587,400.73088715,0.0,243.2593065,302.612436532,435.322928582,333.949261815,56.6466996096,44.7269671573
 02/03  15:00:00,1282.96259727,114.335558952,390.421730653,0.0,243.2593065,302.612436532,408.533596383,330.347851802,42.4850247072,35.7007198734
 02/03  16:00:00,1280.60410997,114.338750903,387.259438631,0.0,243.2593065,302.612436532,438.638834198,341.595999545,56.6466996096,40.3961350436
 02/03  17:00:00,1305.76199187,114.355905887,406.949022518,0.0,243.2593065,310.10971186,479.120781754,363.430696523,84.9700494144,30.7200358158
 02/03  18:00:00,1351.8967488,114.33545717,444.784117864,0.0,243.2593065,310.10971186,502.551059522,391.288666428,84.9700494144,26.2923436802
 02/03  19:00:00,1074.29287729,101.729458929,442.848710515,0.0,166.938926447,199.110933808,508.345393074,405.905127773,84.9700494144,17.4702158863
 02/03  20:00:00,1058.79512187,101.729458929,436.372505674,0.0,166.938926447,191.61365848,494.317641413,420.20005232,56.6466996096,17.470889484
 02/03  21:00:00,918.283647323,101.729458929,430.548521778,0.0,100.150657288,124.558693486,538.998402219,464.880102494,56.6466996096,17.4716001155
 02/03  22:00:00,877.644880239,101.729458929,429.245290145,0.0,100.150657288,124.558693486,533.524026538,473.614680565,42.4850247072,17.4243212659
 02/03  23:00:00,811.321369787,101.729458929,430.058755402,0.0,46.0930336215,124.558693486,531.323816502,494.279777661,28.3233498048,8.72068903586
 02/03  24:00:00,812.571801081,101.729458929,430.382208719,0.0,46.0930336215,124.558693486,532.538008349,500.958201232,14.1616749024,17.4181322144
 02/04  01:00:00,799.58743399,101.729458929,430.00093148,0.0,46.0930336215,113.312780494,530.15463406,507.070104467,5.66466996096,17.4198596325
 02/04  02:00:00,797.320320802,101.729458929,427.845114546,0.0,46.0930336215,113.312780494,528.578063491,514.195023262,5.66466996096,8.7183702684
 02/04  03:00:00,794.413924518,101.729458929,423.796620321,0.0,46.0930336215,113.312780494,543.603703149,520.519606112,5.66466996096,17.4194270758
 02/04  04:00:00,795.330008354,101.729458929,418.663003552,0.0,46.0930336215,113.312780494,550.727397686,527.644523189,5.66466996096,17.4182045352
 02/04  05:00:00,803.812044551,101.729458929,413.557129065,0.0,55.6251445156,113.312780494,535.392298643,521.00864956,5.66466996096,8.71897912138
 02/04  06:00:00,803.033704744,101.729458929,408.609990202,0.0,55.6251445156,113.312780494,558.649551701,527.067114332,14.1616749024,17.4207624665
 02/04  07:00:00,871.403166142,101.729458929,402.248767357,0.0,65.1572554096,176.889270242,516.276194331,470.53333908,28.3233498048,17.4195054455
 02/04  08:00:00,968.780842778,102.097557327,402.779199037,0.0,109.682768182,220.96816451,725.734466634,665.831217673,42.4850247072,17.4182242538
 02/04  09:00:00,983.28835973,102.093915606,414.426383432,0.0,109.682768182,220.96816451,618.649012074,544.490295544,56.6466996096,17.5120169206
 02/04  10:00:00,1108.78062998,103.103454015,429.321757053,0.0,131.945524568,266.955817592,538.687988702,469.814020734,42.4850247072,26.3889432606
 02/04  11:00:00,1114.42217523,103.513364246,424.458901696,0.0,131.945524568,274.45309292,534.03040449,436.712889368,70.808374512,26.5091406098
 02/04  12:00:00,1095.37033152,103.983993783,401.862399749,0.0,131.945524568,274.45309292,518.378051733,412.229158989,70.808374512,35.3405182316
 02/04  13:00:00,1065.72212499,104.330735837,403.876470372,0.0,131.945524568,274.45309292,495.728411663,398.413861635,70.808374512,26.5061755154
 02/04  14:00:00,1056.91925347,104.497303699,401.963820458,0.0,131.945524568,266.955817592,468.540866243,376.565677485,56.6466996096,35.3284891479
 02/04  15:00:00,1046.91303091,104.564360368,390.51907908,0.0,131.945524568,266.955817592,415.524569389,346.532537206,42.4850247072,26.5070074751
 02/04  16:00:00,968.279725335,101.729458929,391.079565004,0.0,109.682768182,212.545889182,350.275783218,267.123179485,56.6466996096,26.5059041234
 02/04  17:00:00,984.016472631,101.729458929,400.118454859,0.0,109.682768182,220.04316451,410.829016873,290.525866614,84.9700494144,35.3331008438
 02/04  18:00:00,972.744594671,101.729458929,421.31029494,0.0,109.682768182,220.04316451,456.159445167,344.820051934,84.9700494144,26.3693438186
 02/04  19:00:00,953.595512134,101.729458929,438.695634578,0.0,100.150657288,199.110933808,500.547735353,406.857200364,84.9700494144,8.72048557374
 02/04  20:00:00,949.966083927,101.729458929,442.3406964,0.0,100.150657288,191.61365848,494.897399376,420.832927125,56.6466996096,17.4177726408
 02/04  21:00:00,842.336089403,101.729458929,447.574958037,0.0,55.6251445156,124.558693486,541.923204673,467.857042158,56.6466996096,17.4194629055
 02/04  22:00:00,834.317689434,101.729458929,442.155076307,0.0,55.6251445156,124.558693486,534.912580705,483.709367117,42.4850247072,8.71818888089
 02/04  23:00:00,817.645975055,101.729458929,436.466154422,0.0,46.0930336215,124.558693486,551.209969174,505.467592882,28.3233498048,17.4190264879
 02/04  24:00:00,816.844024077,101.729458929,434.552303466,0.0,46.0930336215,124.558693486,543.951216388,512.368759777,14.1616749024,17.4207817087
 02/05  01:00:00,792.239852137,101.729458929,433.685021775,0.0,34.9616554283,113.312780494,533.797097051,519.413621728,5.66466996096,8.71880536151
 02/05  02:00:00,790.024167156,101.729458929,431.693748233,0.0,34.9616554283,113.312780494,549.552694762,526.46765229,5.66466996096,17.4203725119
 02/05  03:00:00,786.152387917,101.729458929,427.980062533,0.0,34.9616554283,113.312780494,555.233394624,532.149599461,5.66466996096,17.4191252018
 02/05  04:00:00,782.530664887,101.729458929,423.326771739,0.0,34.9616554283,113.312780494,562.457136943,539.374624056,5.66466996096,17.4178429258
 02/05  05:00:00,791.3006069,101.729458929,417.811514025,0.0,44.4937663224,113.312780494,549.178943696,534.793974065,5.66466996096,8.72029966974
 02/05  06:00:00,789.927214375,101.729458929,413.737652824,0.0,44.4937663224,113.312780494,569.866447488,538.287319717,14.1616749024,17.4174528685
 02/05  07:00:00,855.565145577,101.729458929,412.246316237,0.0,54.0258772165,176.889270242,523.636672165,477.89421237,28.3233498048,17.4191099897
 02/05  08:00:00,847.472192691,101.729458929,413.9330416,0.0,54.0258772165,184.38654557,492.006451126,440.800424618,42.4850247072,8.72100180036
 02/05  09:00:00,935.734380159,101.729458929,422.616448335,0.0,65.1572554096,220.04316451,468.361906731,385.475495839,56.6466996096,26.2397112822
 02/05  10:00:00,929.703092538,101.729458929,420.025685995,0.0,65.1572554096,212.545889182,407.784009299,347.719934499,42.4850247072,17.5790500921
 02/05  11:00:00,921.829507078,101.729458929,401.860792217,0.0,65.1572554096,220.04316451,435.235999071,329.124992428,70.808374512,35.3026321313
 02/05  12:00:00,920.265548667,101.729458929,398.676580201,0.0,65.1572554096,220.04316451,423.953475055,326.663193531,70.808374512,26.4819070116
 02/05  13:00:00,920.067219252,101.729458929,399.753252932,0.0,65.1572554096,220.04316451,424.865355065,327.574891049,70.808374512,26.4820895043
 02/05  14:00:00,916.746836692,101.729458929,404.472128806,0.0,65.1572554096,212.545889182,405.884306411,313.936831795,56.6466996096,35.3007750061
 02/05  15:00:00,913.174871109,101.729458929,400.782429706,0.0,65.1572554096,212.545889182,363.966661386,294.996167652,42.4850247072,26.4854690268
 02/05  16:00:00,912.415430127,101.729458929,399.706622049,0.0,65.1572554096,212.545889182,367.257790288,284.130219775,56.6466996096,26.4808709026
 02/05  17:00:00,888.833861947,101.729458929,401.335339554,0.0,65.1572554096,220.04316451,416.684403704,296.415016216,84.9700494144,35.2993380738
 02/05  18:00:00,884.935324681,101.729458929,435.061010376,0.0,54.0258772165,184.38654557,463.458546846,360.904986679,84.9700494144,17.5835107522
 02/05  19:00:00,867.558331496,101.729458929,445.843520088,0.0,44.4937663224,163.454314868,528.55795064,426.169205821,84.9700494144,17.4186954042
 02/05  20:00:00,855.492677783,101.729458929,441.960639556,0.0,44.4937663224,155.95703954,519.9957385,445.928562369,56.6466996096,17.4204765214
 02/05  21:00:00,817.638248323,101.729458929,437.02906485,0.0,44.4937663224,124.558693486,558.100548155,492.735192204,56.6466996096,8.7186563421
 02/05  22:00:00,811.682562677,101.729458929,431.91707874,0.0,44.4937663224,124.558693486,563.99365467,504.088568043,42.4850247072,17.4200619199
 02/05  23:00:00,800.492631839,101.729458929,426.633523715,0.0,34.9616554283,124.558693486,570.766413855,525.024237572,28.3233498048,17.4188264781
 02/05  24:00:00,804.020236935,101.729458929,420.304399554,0.0,34.9616554283,124.558693486,565.410712682,533.831478013,14.1616749024,17.4175597666
 02/06  01:00:00,801.549305377,101.729458929,416.706338926,0.0,46.0930336215,113.312780494,553.474302003,539.089480469,5.66466996096,8.72015157318
 02/06  02:00:00,803.988039778,101.729458929,413.847584628,0.0,46.0930336215,113.312780494,570.253840937,547.170583212,5.66466996096,17.418587764
 02/06  03:00:00,807.237459838,101.729458929,409.920434844,0.0,46.0930336215,113.312780494,578.093471892,555.009985227,5.66466996096,17.4188167036
 02/06  04:00:00,810.431027906,101.729458929,404.98060271,0.0,46.0930336215,113.312780494,578.005787684,563.620273337,5.66466996096,8.7208443861
 02/06  05:00:00,897.001931005,101.729458929,400.331578247,0.0,100.150657288,148.969399434,566.758125089,543.675033175,5.66466996096,17.4184219529
 02/06  06:00:00,901.101706782,101.729458929,396.712890884,0.0,100.150657288,149.894399434,977.267319505,945.685474417,14.1616749024,17.4201701853
 02/06  07:00:00,1126.51970588,102.032404539,390.638324275,0.0,176.471037341,302.612436532,676.259802523,639.217931634,28.3233498048,8.71852108398
 02/06  08:00:00,1223.644732,102.384582996,390.517163821,0.0,243.2593065,310.10971186,615.914206046,547.053878007,42.4850247072,26.3753033325
 02/06  09:00:00,1253.9252872,102.744135307,406.318201912,0.0,243.2593065,310.10971186,569.060070195,477.06662518,56.6466996096,35.3467454059
 02/06  10:00:00,1296.55368234,103.531009757,405.301391094,0.0,243.2593065,302.612436532,511.755475665,433.789461818,42.4850247072,35.4809891394
 02/06  11:00:00,1311.07170872,104.10790403,384.398210721,0.0,243.2593065,310.10971186,513.783726212,407.271130034,70.808374512,35.7042216667
 02/06  12:00:00,1284.52490066,104.905570963,385.84725939,0.0,243.2593065,310.10971186,505.770418535,390.233850884,70.808374512,44.7281931394
 02/06  13:00:00,1246.68763069,105.862531743,396.787295545,0.0,243.2593065,310.10971186,487.292002965,380.898806001,70.808374512,35.5848224525
 02/06  14:00:00,1280.836666,106.620978156,395.931638435,0.0,243.2593065,302.612436532,461.278125239,359.902689665,56.6466996096,44.7287359641
 02/06  15:00:00,1290.48506399,106.83865918,406.069493389,0.0,243.2593065,302.612436532,447.323176413,360.201314687,42.4850247072,44.6368370191
 02/06  16:00:00,1303.27025201,107.594905864,419.510132171,0.0,243.2593065,302.612436532,452.393448561,360.117905114,56.6466996096,35.6288438375
 02/06  17:00:00,1321.24377041,108.105933674,431.359711174,0.0,243.2593065,310.10971186,502.449197145,382.045528027,84.9700494144,35.4336197036
 02/06  18:00:00,1342.1130569,108.507949351,441.27287946,0.0,243.2593065,310.10971186,512.577769498,410.073522149,84.9700494144,17.5341979348
 02/06  19:00:00,1069.85092381,101.729458929,438.351780917,0.0,166.938926447,199.110933808,509.690196247,407.247652661,84.9700494144,17.4724941707
 02/06  20:00:00,1061.05007634,101.729458929,436.607767747,0.0,166.938926447,191.61365848,493.199563709,419.0815858,56.6466996096,17.4712782993
 02/06  21:00:00,919.654952756,101.729458929,431.006440765,0.0,100.150657288,124.558693486,548.618174091,474.499326255,56.6466996096,17.4721482266
 02/06  22:00:00,875.334510484,101.729458929,421.079365111,0.0,100.150657288,124.558693486,546.612397838,486.701580594,42.4850247072,17.4257925369
 02/06  23:00:00,806.680230141,101.729458929,415.56603886,0.0,46.0930336215,124.558693486,552.540016916,506.797694097,28.3233498048,17.4189730147
 02/06  24:00:00,810.689734719,101.729458929,413.608997867,0.0,46.0930336215,124.558693486,543.073796437,511.494424716,14.1616749024,17.4176968182
 02/07  01:00:00,804.009861107,101.729458929,413.479657771,0.0,46.0930336215,113.312780494,529.699720223,515.314823774,5.66466996096,8.72022648831
 02/07  02:00:00,809.280395315,101.729458929,411.492448696,0.0,46.0930336215,113.312780494,544.791921251,521.710391253,5.66466996096,17.4168600375
 02/07  03:00:00,814.18137144,101.729458929,407.457767936,0.0,46.0930336215,113.312780494,551.042031448,527.958402192,5.66466996096,17.4189592949
 02/07  04:00:00,817.190151592,101.729458929,402.245114984,0.0,46.0930336215,113.312780494,548.644476828,534.258885136,5.66466996096,8.72092173023
 02/07  05:00:00,905.286620624,101.729458929,396.401576217,0.0,100.150657288,148.969399434,541.553655264,518.470425893,5.66466996096,17.4185594099
 02/07  06:00:00,902.817437254,101.937009304,393.237402452,0.0,100.150657288,149.894399434,802.307575866,770.725583673,14.1616749024,17.4203172906
 02/07  07:00:00,1129.90326398,102.787276261,392.135398009,0.0,176.471037341,302.612436532,609.035027444,571.993087581,28.3233498048,8.71859005809
 02/07  08:00:00,1230.59503149,103.793397191,394.499604522,0.0,243.2593065,310.10971186,591.768863569,522.908321556,42.4850247072,26.3755173059
 02/07  09:00:00,1267.8018443,104.958083221,407.699067147,0.0,243.2593065,310.10971186,582.729325231,490.735738156,56.6466996096,35.3468874656
 02/07  10:00:00,1301.78638874,105.9193685,419.683026154,0.0,243.2593065,302.612436532,542.928879671,464.962511297,42.4850247072,35.4813436674
 02/07  11:00:00,1296.70214524,106.720760707,406.697766581,0.0,243.2593065,310.10971186,544.15590271,437.642935017,70.808374512,35.704593181
 02/07  12:00:00,1288.17262622,107.468872265,391.151781307,0.0,243.2593065,310.10971186,533.520055867,417.983140438,70.808374512,44.7285409172
 02/07  13:00:00,1242.28485182,108.280290614,389.85151532,0.0,243.2593065,310.10971186,506.259334658,399.865791637,70.808374512,35.5851685087
 02/07  14:00:00,1276.40360996,108.960765999,389.528875146,0.0,243.2593065,302.612436532,479.623300294,378.247530133,56.6466996096,44.7290705519
 02/07  15:00:00,1285.08828392,109.671899471,397.958852031,0.0,243.2593065,302.612436532,462.689920136,375.563780406,42.4850247072,44.6411150227
 02/07  16:00:00,1287.31200393,111.001088257,399.144498856,0.0,243.2593065,302.612436532,439.746273892,347.461900845,56.6466996096,35.6376734375
 02/07  17:00:00,1311.38274176,111.476823724,417.490427029,0.0,243.2593065,310.10971186,478.380406495,357.976203154,84.9700494144,35.4341539261
 02/07  18:00:00,1345.4969049,111.406894272,441.628044686,0.0,243.2593065,310.10971186,504.211426542,401.706898604,84.9700494144,17.5344785236
 02/07  19:00:00,1069.81759664,101.729458929,438.939637314,0.0,166.938926447,199.110933808,521.446589865,419.003905873,84.9700494144,17.4726345784
 02/07  20:00:00,1056.27279618,101.729458929,431.139710525,0.0,166.938926447,191.61365848,508.986392836,434.868273287,56.6466996096,17.4714199385
 02/07  21:00:00,914.588896155,101.729458929,424.455832015,0.0,100.150657288,124.558693486,553.761174088,479.64218846,56.6466996096,17.472286018
 02/07  22:00:00,870.142151096,101.729458929,420.943332902,0.0,100.150657288,124.558693486,549.801068558,489.89011615,42.4850247072,17.4259277014
 02/07  23:00:00,806.330209636,101.729458929,417.41493084,0.0,46.0930336215,124.558693486,555.99868245,510.256222996,28.3233498048,17.4191096484
 02/07  24:00:00,810.905904399,101.729458929,413.577223477,0.0,46.0930336215,124.558693486,548.386560658,516.807058228,14.1616749024,17.4178275276
 02/08  01:00:00,798.469843097,101.729458929,410.130565966,0.0,46.0930336215,113.312780494,536.330285502,521.945317225,5.66466996096,8.7202983159
 02/08  02:00:00,801.518019378,101.729458929,408.121251223,0.0,46.0930336215,113.312780494,550.46748729,527.385373054,5.66466996096,17.4174442746
 02/08  03:00:00,804.292842222,101.729458929,405.706065912,0.0,46.0930336215,113.312780494,555.659134741,532.575369003,5.66466996096,17.4190957762
 02/08  04:00:00,808.345033601,101.729458929,402.75386244,0.0,46.0930336215,113.312780494,553.259160524,538.873496465,5.66466996096,8.72099409747
 02/08  05:00:00,891.091977142,101.729458929,400.139709936,0.0,100.150657288,148.969399434,545.142055823,522.058699035,5.66466996096,17.4186868269
 02/08  06:00:00,889.378754171,102.218216436,400.194052198,0.0,100.150657288,149.894399434,794.920883546,763.338755511,14.1616749024,17.420453133
 02/08  07:00:00,1113.33199502,103.430810958,400.299445487,0.0,176.471037341,302.612436532,606.188980625,569.146979269,28.3233498048,8.7186515518
 02/08  08:00:00,1227.41378459,105.727092503,401.46160805,0.0,243.2593065,310.10971186,578.690351767,509.829619817,42.4850247072,26.3757072427
 02/08  09:00:00,1260.29672129,107.059450111,408.447302707,0.0,243.2593065,310.10971186,559.43749839,467.443641812,56.6466996096,35.3471569688
 02/08  10:00:00,1298.26857797,108.358508488,415.92085674,0.0,243.2593065,302.612436532,493.579239058,415.612622024,42.4850247072,35.481592327
 02/08  11:00:00,1301.99932237,109.305465855,409.055773342,0.0,243.2593065,310.10971186,488.025030278,381.51173523,70.808374512,35.7049205353
 02/08  12:00:00,1312.77965269,110.174208149,418.128288563,0.0,243.2593065,310.10971186,487.972854458,372.435642001,70.808374512,44.7288379453
 02/08  13:00:00,1271.83179102,111.073384173,418.3318897,0.0,243.2593065,310.10971186,473.169668113,366.775822259,70.808374512,35.5854713416
 02/08  14:00:00,1304.57061726,111.996111333,416.830999889,0.0,243.2593065,302.612436532,451.751474761,350.375424635,56.6466996096,44.7293505155
 02/08  15:00:00,1302.04952593,112.943187706,413.002505822,0.0,243.2593065,302.612436532,418.176026912,331.05357955,42.4850247072,44.6374226545
 02/08  16:00:00,1296.73986223,113.577446921,406.532280926,0.0,243.2593065,302.612436532,417.200918293,324.924742626,56.6466996096,35.6294760578
 02/08  17:00:00,1316.7123101,113.361156772,421.154060148,0.0,243.2593065,310.10971186,472.580847906,352.176244915,84.9700494144,35.4345535762
 02/08  18:00:00,1345.11790412,113.207960343,439.495089757,0.0,243.2593065,310.10971186,491.185040248,388.680499709,84.9700494144,17.5344911246
 02/08  19:00:00,1072.07744253,101.729458929,440.444189214,0.0,166.938926447,199.110933808,508.398250306,405.956901699,84.9700494144,17.4712991928
 02/08  20:00:00,1058.92732897,101.729458929,436.332890899,0.0,166.938926447,191.61365848,501.202568142,427.084310743,56.6466996096,17.4715577894
 02/08  21:00:00,916.250475764,101.729458929,428.273613888,0.0,100.150657288,124.558693486,548.033237349,473.914118306,56.6466996096,17.4724194334
 02/08  22:00:00,874.005372424,101.729458929,422.375183866,0.0,100.150657288,124.558693486,545.018632386,485.107548841,42.4850247072,17.4260588379
 02/08  23:00:00,804.323197351,101.729458929,417.640375221,0.0,46.0930336215,124.558693486,548.374407716,502.631816019,28.3233498048,17.4192418919
 02/08  24:00:00,804.340623522,101.729458929,419.453210675,0.0,46.0930336215,124.558693486,539.185498508,507.605870171,14.1616749024,17.4179534339
 02/09  01:00:00,792.689813889,101.729458929,419.952265273,0.0,46.0930336215,113.312780494,528.002308887,513.617271435,5.66466996096,8.7203674903
 02/09  02:00:00,794.016731192,101.729458929,418.556345916,0.0,46.0930336215,113.312780494,543.898335737,520.816099993,5.66466996096,17.4175657824
 02/09  03:00:00,794.410774935,101.729458929,415.408395497,0.0,46.0930336215,113.312780494,550.459501974,527.375606615,5.66466996096,17.4192253984
 02/09  04:00:00,795.936951576,101.729458929,410.916879885,0.0,46.0930336215,113.312780494,549.018118556,534.633661036,5.66466996096,8.71978755933
 02/09  05:00:00,881.438742621,101.729458929,405.481519053,0.0,100.150657288,148.969399434,544.105339127,521.021861393,5.66466996096,17.4188077729
 02/09  06:00:00,880.280468869,102.310231666,402.683215631,0.0,100.150657288,149.894399434,773.694223141,742.111966587,14.1616749024,17.4205816515
 02/09  07:00:00,1110.06917635,103.912588905,401.569942419,0.0,176.471037341,302.612436532,598.564756042,561.522696863,28.3233498048,8.71870937345
 02/09  08:00:00,1216.36818773,106.895634593,401.890087063,0.0,243.2593065,310.10971186,560.291906423,491.431001121,42.4850247072,26.3758805955
 02/09  09:00:00,1258.25458649,108.127899585,411.12855647,0.0,243.2593065,310.10971186,537.80082303,445.806724728,56.6466996096,35.3473986927
 02/09  10:00:00,1305.34846696,109.180839848,422.85752904,0.0,243.2593065,302.612436532,487.847294044,409.880459745,42.4850247072,35.4818095915
 02/09  11:00:00,1302.81424894,110.100539145,409.228359464,0.0,243.2593065,310.10971186,484.525623436,378.012042405,70.808374512,35.7052065198
 02/09  12:00:00,1298.97737491,110.661312185,402.291413736,0.0,243.2593065,310.10971186,484.023459397,368.486000562,70.808374512,44.7290843223
 02/09  13:00:00,1260.75440756,110.68371732,405.868823645,0.0,243.2593065,310.10971186,486.709140029,380.315034523,70.808374512,35.585730994
 02/09  14:00:00,1294.63527665,112.052013145,404.984796158,0.0,243.2593065,302.612436532,458.472956075,357.100801375,56.6466996096,44.7254550903
 02/09  15:00:00,1294.48081491,112.74738376,404.052256886,0.0,243.2593065,302.612436532,432.972178966,345.849446185,42.4850247072,44.6377080737
 02/09  16:00:00,1294.45398345,113.171147574,403.598588349,0.0,243.2593065,302.612436532,438.084414593,345.807987533,56.6466996096,35.6297274513
 02/09  17:00:00,1319.25453234,113.310113274,423.070692597,0.0,243.2593065,310.10971186,482.262970487,361.858149321,84.9700494144,35.4347717511
 02/09  18:00:00,1349.29518783,113.372557503,443.204850929,0.0,243.2593065,310.10971186,494.726758487,392.221965328,84.9700494144,17.5347437446
 02/09  19:00:00,1074.38492705,101.729458929,442.750527042,0.0,166.938926447,199.110933808,510.77055106,408.329370208,84.9700494144,17.471131438
 02/09  20:00:00,1060.19569051,101.729458929,437.116743038,0.0,166.938926447,191.61365848,498.632690195,424.514313527,56.6466996096,17.471677059
 02/09  21:00:00,919.06334487,101.729458929,431.064591461,0.0,100.150657288,124.558693486,547.029523575,472.910290594,56.6466996096,17.4725333717
 02/09  22:00:00,873.340027837,101.729458929,424.638904216,0.0,100.150657288,124.558693486,544.72242062,484.811224981,42.4850247072,17.4261709328
 02/09  23:00:00,801.53388955,101.729458929,420.386920699,0.0,46.0930336215,124.558693486,551.398577315,505.655872933,28.3233498048,17.4193545779
 02/09  24:00:00,801.49283023,101.729458929,419.8960779,0.0,46.0930336215,124.558693486,544.88627379,513.3065388,14.1616749024,17.418060088
 02/10  01:00:00,788.866402722,101.729458929,419.729999457,0.0,46.0930336215,113.312780494,532.835132928,518.450037064,5.66466996096,8.72042590365
 02/10  02:00:00,790.069232535,101.729458929,420.897017628,0.0,46.0930336215,113.312780494,545.60477872,522.522441357,5.66466996096,17.4176674021
 02/10  03:00:00,790.869279244,101.729458929,421.671380317,0.0,46.0930336215,113.312780494,549.560588105,526.476584656,5.66466996096,17.4193334882
 02/10  04:00:00,790.926014644,101.729458929,421.765567026,0.0,46.0930336215,113.312780494,545.219610303,530.837435107,5.66466996096,8.71750523444
 02/10  05:00:00,883.028059519,101.729458929,420.977798852,0.0,100.150657288,148.969399434,536.824018863,513.740435474,5.66466996096,17.4189134285
 02/10  06:00:00,884.022847393,102.335068775,420.669628894,0.0,100.150657288,149.894399434,760.467605001,728.885239358,14.1616749024,17.420690741
 02/10  07:00:00,1110.82431913,104.167869864,421.453473727,0.0,176.471037341,302.612436532,585.209395475,548.167287781,28.3233498048,8.71875788898
 02/10  08:00:00,1226.81331843,106.839488068,423.968988865,0.0,243.2593065,310.10971186,565.195696068,496.334651612,42.4850247072,26.3760197496
 02/10  09:00:00,1272.10114077,107.745162715,427.041096768,0.0,243.2593065,310.10971186,571.048344089,479.054056979,56.6466996096,35.3475875002
 02/10  10:00:00,1311.37306358,108.523284778,431.157416396,0.0,243.2593065,302.612436532,541.947556719,463.980559769,42.4850247072,35.4819722428
 02/10  11:00:00,1317.6287006,109.15447054,426.314119613,0.0,243.2593065,310.10971186,542.416463878,435.902668607,70.808374512,35.705420759
 02/10  12:00:00,1319.5903629,109.672238284,425.573188579,0.0,243.2593065,310.10971186,537.196786614,421.65915983,70.808374512,44.7292522713
 02/10  13:00:00,1282.90087846,110.111366959,430.757646115,0.0,243.2593065,310.10971186,523.942578428,417.548284737,70.808374512,35.5859191788
 02/10  14:00:00,1327.37519136,110.510777914,442.393782441,0.0,243.2593065,302.612436532,517.851588259,416.478886731,56.6466996096,44.7260019186
 02/10  15:00:00,1323.26969426,111.027611499,437.636534861,0.0,243.2593065,302.612436532,501.338716979,414.215886931,42.4850247072,44.6378053405
 02/10  16:00:00,1325.82755679,111.447821615,440.043459799,0.0,243.2593065,302.612436532,508.530471347,416.253884753,56.6466996096,35.6298869845
 02/10  17:00:00,1333.40841222,111.792909581,441.37477124,0.0,243.2593065,310.10971186,542.350616983,421.945657746,84.9700494144,35.4349098217
 02/10  18:00:00,1339.00932681,112.098806009,439.162955284,0.0,243.2593065,310.10971186,531.727247095,429.222516294,84.9700494144,17.5346813862
 02/10  19:00:00,1071.4556666,101.729458929,439.925744117,0.0,166.938926447,199.110933808,532.956711287,430.514200356,84.9700494144,17.4724615161
 02/10  20:00:00,1062.77643428,101.729458929,439.453168618,0.0,166.938926447,191.61365848,513.234234267,439.115784024,56.6466996096,17.4717506339
 02/10  21:00:00,927.028772536,101.729458929,437.969882906,0.0,100.150657288,124.558693486,554.973848664,480.85454532,56.6466996096,17.4726037346
 02/10  22:00:00,887.194536528,101.729458929,437.461269404,0.0,100.150657288,124.558693486,552.310043421,492.398777936,42.4850247072,17.4262407777
 02/10  23:00:00,819.935882583,101.729458929,437.322550047,0.0,46.0930336215,124.558693486,551.814333767,506.071543769,28.3233498048,17.4194401932
