Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  24:00:00,819.161111041,101.729458929,436.409510608,0.0,46.0930336215,124.558693486,546.909933075,515.3301303,14.1616749024,17.4181278733
 02/11  01:00:00,802.598373002,101.729458929,433.031495517,0.0,46.0930336215,113.312780494,540.091292978,525.706161918,5.66466996096,8.7204610987
 02/11  02:00:00,796.106819214,101.729458929,426.233310428,0.0,46.0930336215,113.312780494,558.479457178,535.397060614,5.66466996096,17.4177266036
 02/11  03:00:00,789.518947829,101.729458929,420.209589249,0.0,46.0930336215,113.312780494,562.187602593,539.103537005,5.66466996096,17.4193956267
 02/11  04:00:00,789.396168753,101.729458929,420.255272336,0.0,46.0930336215,113.312780494,556.821606526,542.438773541,5.66466996096,8.71816302392
 02/11  05:00:00,798.539502589,101.729458929,419.070712169,0.0,55.6251445156,113.312780494,560.210546865,537.126902563,5.66466996096,17.418974341
 02/11  06:00:00,800.276393215,101.729458929,415.583181732,0.0,55.6251445156,113.312780494,571.389689201,539.807284171,14.1616749024,17.4207301274
 02/11  07:00:00,866.252482763,101.729458929,412.054732398,0.0,65.1572554096,176.889270242,518.497325732,481.455208302,28.3233498048,8.71876762479
 02/11  08:00:00,971.42586766,102.095068415,412.298396022,0.0,109.682768182,220.96816451,747.843891554,687.938302144,42.4850247072,17.4205647027
 02/11  09:00:00,992.304438935,102.092353708,422.873285124,0.0,109.682768182,220.96816451,628.367135219,554.208539325,56.6466996096,17.5118962843
 02/11  10:00:00,1107.49756849,102.800812382,426.16611636,0.0,131.945524568,266.955817592,572.720514463,503.847252852,42.4850247072,26.388236904
 02/11  11:00:00,1104.32102349,103.106323703,413.091062266,0.0,131.945524568,274.45309292,557.870369139,451.717767409,70.808374512,35.3442272173
 02/11  12:00:00,1093.42044983,103.443604564,399.74423598,0.0,131.945524568,274.45309292,523.330835278,426.013019235,70.808374512,26.5094415314
 02/11  13:00:00,1052.21580338,103.74854023,389.617554571,0.0,131.945524568,274.45309292,511.526934269,405.386388242,70.808374512,35.3321715142
 02/11  14:00:00,1045.95310238,103.854955238,390.367011244,0.0,131.945524568,266.955817592,464.898587813,381.74618296,56.6466996096,26.5057052432
 02/11  15:00:00,1052.82983655,103.936984204,397.635449455,0.0,131.945524568,266.955817592,434.995015536,362.065852823,42.4850247072,30.4441380057
 02/11  16:00:00,980.105324667,101.729458929,404.317365363,0.0,109.682768182,212.545889182,379.143278817,291.105789731,56.6466996096,31.3907894771
 02/11  17:00:00,1001.59838745,101.729458929,419.564520475,0.0,109.682768182,220.04316451,438.456502638,326.982402709,84.9700494144,26.5040505141
 02/11  18:00:00,991.764383946,101.729458929,446.605554453,0.0,109.682768182,220.04316451,481.471825033,370.12825714,84.9700494144,26.373518479
 02/11  19:00:00,960.256381946,101.729458929,447.093581755,0.0,100.150657288,199.110933808,524.58043545,422.191472594,84.9700494144,17.4189134414
 02/11  20:00:00,950.06226896,101.729458929,444.323659899,0.0,100.150657288,191.61365848,506.42810041,432.363691307,56.6466996096,17.4177094941
 02/11  21:00:00,835.928715556,101.729458929,441.136875461,0.0,55.6251445156,124.558693486,540.130365942,474.763425484,56.6466996096,8.72024084878
 02/11  22:00:00,835.132622726,101.729458929,439.650331158,0.0,55.6251445156,124.558693486,539.626487433,479.724122941,42.4850247072,17.4173397847
 02/11  23:00:00,828.604982069,101.729458929,445.314548593,0.0,46.0930336215,124.558693486,549.736593574,503.994259777,28.3233498048,17.4189839929
 02/11  24:00:00,823.326638027,101.729458929,439.860967716,0.0,46.0930336215,124.558693486,536.096155959,513.213546719,14.1616749024,8.72093433744
 02/12  01:00:00,796.207160872,101.729458929,437.129971777,0.0,34.9616554283,113.312780494,543.353460503,520.270083721,5.66466996096,17.418706821
 02/12  02:00:00,795.109216376,101.729458929,435.769072452,0.0,34.9616554283,113.312780494,546.214646121,523.129689957,5.66466996096,17.4202862037
 02/12  03:00:00,793.418108419,101.729458929,434.818979135,0.0,34.9616554283,113.312780494,546.447492472,532.064253916,5.66466996096,8.71856859576
 02/12  04:00:00,788.902526391,101.729458929,430.741354605,0.0,34.9616554283,113.312780494,563.285917774,540.201377862,5.66466996096,17.4198699515
 02/12  05:00:00,796.659772106,101.729458929,428.398036766,0.0,44.4937663224,113.312780494,554.943326747,531.860021435,5.66466996096,17.4186353507
 02/12  06:00:00,795.850818565,101.729458929,427.635291173,0.0,44.4937663224,113.312780494,565.42113313,533.842084775,14.1616749024,17.4173734522
 02/12  07:00:00,864.848060879,101.729458929,427.408778828,0.0,54.0258772165,176.889270242,512.099191139,475.055804642,28.3233498048,8.7200366921
 02/12  08:00:00,862.420537479,101.729458929,428.999216287,0.0,54.0258772165,184.38654557,526.078030948,466.173064437,42.4850247072,17.4199418043
 02/12  09:00:00,949.438650002,101.729458929,434.780219406,0.0,65.1572554096,220.04316451,513.061899395,438.915834428,56.6466996096,17.4993653574
 02/12  10:00:00,940.740317999,101.729458929,430.92033556,0.0,65.1572554096,212.545889182,478.025182146,409.182263786,42.4850247072,26.3578936532
 02/12  11:00:00,935.52129122,101.729458929,416.475738682,0.0,65.1572554096,220.04316451,460.018681438,362.723498496,70.808374512,26.4868084299
 02/12  12:00:00,927.721989488,101.729458929,406.643393732,0.0,65.1572554096,220.04316451,468.779076197,362.671481717,70.808374512,35.2992199685
 02/12  13:00:00,923.769537446,101.729458929,403.439293154,0.0,65.1572554096,220.04316451,455.045012114,357.752620614,70.808374512,26.4840169883
 02/12  14:00:00,924.347319724,101.729458929,411.963783115,0.0,65.1572554096,212.545889182,451.744109655,368.61784071,56.6466996096,26.4795693355
 02/12  15:00:00,928.233517662,101.729458929,416.337687258,0.0,65.1572554096,212.545889182,447.08616526,373.563054609,42.4850247072,31.0380859434
 02/12  16:00:00,932.489733886,101.729458929,421.317211322,0.0,65.1572554096,212.545889182,438.808702579,351.418701192,56.6466996096,30.7433017783
 02/12  17:00:00,921.883128735,101.729458929,437.318589755,0.0,65.1572554096,220.04316451,473.806977488,362.352784771,84.9700494144,26.4841433029
 02/12  18:00:00,889.149207788,101.729458929,444.729616869,0.0,54.0258772165,184.38654557,518.838393028,407.508513823,84.9700494144,26.3598297914
 02/12  19:00:00,863.019932832,101.729458929,441.69343136,0.0,44.4937663224,163.454314868,560.804230027,458.41555236,84.9700494144,17.4186282527
 02/12  20:00:00,851.711984874,101.729458929,438.979686292,0.0,44.4937663224,155.95703954,541.635293937,476.267865052,56.6466996096,8.72072927591
 02/12  21:00:00,813.4561877,101.729458929,433.337872783,0.0,44.4937663224,124.558693486,594.189916155,520.125008829,56.6466996096,17.4182077167
 02/12  22:00:00,811.112891864,101.729458929,431.329814956,0.0,44.4937663224,124.558693486,590.197888896,530.292948451,42.4850247072,17.4199157378
 02/12  23:00:00,798.693157367,101.729458929,429.151928622,0.0,34.9616554283,124.558693486,588.473701007,551.431953535,28.3233498048,8.71839766736
 02/12  24:00:00,795.642230625,101.729458929,424.054325373,0.0,34.9616554283,124.558693486,593.182510687,561.60134493,14.1616749024,17.4194908546
 02/13  01:00:00,791.88883684,101.729458929,420.238355693,0.0,46.0930336215,113.312780494,588.067233643,564.982690025,5.66466996096,17.4198736573
 02/13  02:00:00,795.747392123,101.729458929,418.679127839,0.0,46.0930336215,113.312780494,586.362412446,571.978743554,5.66466996096,8.71899893126
 02/13  03:00:00,804.757000454,101.729458929,413.977841592,0.0,46.0930336215,113.312780494,601.74856401,578.663095982,5.66466996096,17.4207980674
 02/13  04:00:00,808.066449556,101.729458929,409.864873917,0.0,46.0930336215,113.312780494,606.83521008,583.751007302,5.66466996096,17.4195328173
 02/13  05:00:00,893.492820387,101.729458929,412.812869262,0.0,100.150657288,148.969399434,571.637167639,548.554274898,5.66466996096,17.4182227805
 02/13  06:00:00,908.092443803,101.729458929,420.303184577,0.0,100.150657288,149.894399434,971.334759998,948.45256185,14.1616749024,8.72052324601
 02/13  07:00:00,1157.48944569,102.029020529,419.681079568,0.0,176.471037341,302.612436532,684.536647556,638.793847088,28.3233498048,17.419450663
 02/13  08:00:00,1265.05813576,102.38227281,400.314683833,0.0,243.2593065,310.10971186,615.408055438,546.547320529,42.4850247072,26.3757102017
 02/13  09:00:00,1306.84897983,102.551429366,393.08320403,0.0,243.2593065,310.10971186,568.085078634,484.924720026,56.6466996096,26.5136589975
 02/13  10:00:00,1340.570229,102.87530761,389.286602526,0.0,243.2593065,302.612436532,525.873309868,447.891594393,42.4850247072,35.4966907679
 02/13  11:00:00,1333.35987221,103.255907498,373.02553917,0.0,243.2593065,310.10971186,528.131442856,412.687611105,70.808374512,44.6354572382
 02/13  12:00:00,1323.00824828,103.911798863,361.452123953,0.0,243.2593065,310.10971186,509.549775963,394.011947342,70.808374512,44.729454109
 02/13  13:00:00,1267.81680131,104.876041587,347.119057602,0.0,243.2593065,310.10971186,480.003023893,373.624077584,70.808374512,35.5705717971
 02/13  14:00:00,1295.35354521,106.042659878,342.521415965,0.0,243.2593065,302.612436532,443.378924857,342.001768366,56.6466996096,44.7304568813
 02/13  15:00:00,1273.96739157,106.798841515,371.694241949,0.0,243.2593065,302.612436532,408.579446312,330.390993077,42.4850247072,35.7034285284
 02/13  16:00:00,1290.85989804,107.47478017,398.131377055,0.0,243.2593065,302.612436532,435.51016271,334.314299826,56.6466996096,44.5491632742
 02/13  17:00:00,1310.67963896,107.930915062,407.543793939,0.0,243.2593065,310.10971186,465.827332357,354.26919549,84.9700494144,26.5880874531
 02/13  18:00:00,1333.96255582,107.961809489,419.21753263,0.0,243.2593065,310.10971186,507.270545372,396.010908391,84.9700494144,26.2895875658
 02/13  19:00:00,1087.19668804,101.729458929,429.908743271,0.0,166.938926447,199.110933808,505.817010378,403.375443769,84.9700494144,17.471517195
 02/13  20:00:00,1070.9839656,101.729458929,425.767856837,0.0,166.938926447,191.61365848,492.572492415,418.453609327,56.6466996096,17.4721834781
 02/13  21:00:00,925.835837798,101.729458929,425.27426993,0.0,100.150657288,124.558693486,542.290043739,468.170456222,56.6466996096,17.4728879076
 02/13  22:00:00,893.382635567,101.729458929,423.546589126,0.0,100.150657288,124.558693486,537.211323783,477.300786316,42.4850247072,17.4255127597
 02/13  23:00:00,828.191160434,101.729458929,418.054871106,0.0,46.0930336215,124.558693486,539.748340238,502.706651773,28.3233498048,8.71833866008
 02/13  24:00:00,811.638269096,101.729458929,413.838978219,0.0,46.0930336215,124.558693486,541.681490174,510.100457854,14.1616749024,17.4193574177
 02/14  01:00:00,795.024054668,101.729458929,416.234809096,0.0,46.0930336215,113.312780494,537.119459535,514.03505291,5.66466996096,17.4197366646
 02/14  02:00:00,799.612775499,101.729458929,415.586130901,0.0,46.0930336215,113.312780494,535.905400062,521.521799157,5.66466996096,8.71893094481
 02/14  03:00:00,814.294684573,101.729458929,412.931679561,0.0,46.0930336215,113.312780494,546.784722198,523.699400489,5.66466996096,17.4206517487
 02/14  04:00:00,841.611397539,101.729458929,413.228896005,0.0,46.0930336215,113.312780494,541.511833801,518.427776382,5.66466996096,17.4193874581
 02/14  05:00:00,950.6359083,101.729458929,413.718816647,0.0,100.150657288,148.969399434,518.592148862,495.509397985,5.66466996096,17.4180809157
 02/14  06:00:00,945.24950098,101.939366847,402.417844912,0.0,100.150657288,149.894399434,762.05002228,739.167903454,14.1616749024,8.72044392414
 02/14  07:00:00,1156.59172944,102.863724953,385.127352954,0.0,176.471037341,302.612436532,574.92531,529.183082797,28.3233498048,17.4188773989
 02/14  08:00:00,1256.63057362,104.203249215,374.122496849,0.0,243.2593065,310.10971186,525.438608197,456.578137569,42.4850247072,26.3754459209
 02/14  09:00:00,1268.3005302,105.531270476,362.465041798,0.0,243.2593065,310.10971186,490.23656473,407.076487821,56.6466996096,26.5133772995
 02/14  10:00:00,1279.93357034,106.798565849,348.999181634,0.0,243.2593065,302.612436532,448.844554987,370.863264168,42.4850247072,35.4962661112
 02/14  11:00:00,1254.81033889,107.997704086,348.843444218,0.0,243.2593065,310.10971186,462.510513987,347.06401178,70.808374512,44.6381276945
 02/14  12:00:00,1260.53033724,109.068719149,360.557597778,0.0,243.2593065,310.10971186,457.063466102,341.526239464,70.808374512,44.7288521263
 02/14  13:00:00,1227.5664561,110.421865694,369.496833461,0.0,243.2593065,310.10971186,443.965675394,337.5871582,70.808374512,35.5701426824
 02/14  14:00:00,1263.0308937,111.7104805,372.481698024,0.0,243.2593065,302.612436532,425.023417251,323.646908512,56.6466996096,44.7298091295
 02/14  15:00:00,1272.11280213,112.232371725,381.606094431,0.0,243.2593065,302.612436532,403.332120429,325.14418328,42.4850247072,35.7029124419
 02/14  16:00:00,1262.10172578,113.063947449,369.977523754,0.0,243.2593065,302.612436532,427.12148286,325.922731048,56.6466996096,44.5520522029
 02/14  17:00:00,1278.57563026,113.442766013,380.145987255,0.0,243.2593065,310.10971186,449.949744058,338.395483837,84.9700494144,26.5842108066
 02/14  18:00:00,1321.35687631,113.060933713,418.07173022,0.0,243.2593065,310.10971186,487.204508527,375.945200106,84.9700494144,26.289259007
 02/14  19:00:00,1072.6217187,101.729458929,439.770361384,0.0,166.938926447,199.110933808,493.890690224,391.449355367,84.9700494144,17.4712854433
 02/14  20:00:00,1067.15821911,101.729458929,442.422856457,0.0,166.938926447,191.61365848,479.360340803,405.241689231,56.6466996096,17.4719519624
 02/14  21:00:00,929.731801372,101.729458929,439.544012386,0.0,100.150657288,124.558693486,526.982335196,452.862981307,56.6466996096,17.4726542793
 02/14  22:00:00,887.681000216,101.729458929,437.045749992,0.0,100.150657288,124.558693486,523.35745763,463.447136126,42.4850247072,17.4252967973
 02/14  23:00:00,820.394619253,101.729458929,432.847162225,0.0,46.0930336215,124.558693486,521.111444849,484.069860445,28.3233498048,8.71823459969
 02/14  24:00:00,817.129559527,101.729458929,428.287034354,0.0,46.0930336215,124.558693486,522.556325994,490.9755255,14.1616749024,17.4191255917
 02/15  01:00:00,807.385104417,101.729458929,428.523562545,0.0,46.0930336215,113.312780494,515.453314092,492.367836877,5.66466996096,17.4208072542
 02/15  02:00:00,816.356780001,101.729458929,428.370566681,0.0,46.0930336215,113.312780494,509.385135485,495.001650586,5.66466996096,8.7188149377
 02/15  03:00:00,809.188119459,101.729458929,404.592665434,0.0,46.0930336215,113.312780494,510.684216432,487.599146155,5.66466996096,17.4204003153
 02/15  04:00:00,806.664138107,101.729458929,391.993849185,0.0,46.0930336215,113.312780494,508.637550277,485.553741136,5.66466996096,17.4191391802
 02/15  05:00:00,899.917656227,101.729458929,398.106040805,0.0,100.150657288,148.969399434,492.320155702,469.237645163,5.66466996096,17.4178405781
 02/15  06:00:00,900.785836957,102.218254686,397.464283408,0.0,100.150657288,149.894399434,679.907404427,657.025420126,14.1616749024,8.72030939863
 02/15  07:00:00,1123.88143692,103.877784096,396.238524186,0.0,176.471037341,302.612436532,538.177043726,492.435058262,28.3233498048,17.4186356595
 02/15  08:00:00,1219.88689329,106.411929112,382.187398524,0.0,243.2593065,310.10971186,511.493845633,442.63381445,42.4850247072,26.3750064756
 02/15  09:00:00,1222.92556521,107.518015323,357.152582703,0.0,243.2593065,310.10971186,496.375515537,413.215888718,56.6466996096,26.512927209
 02/15  10:00:00,1239.65653098,108.379430918,348.962181004,0.0,243.2593065,302.612436532,465.256122768,387.275500645,42.4850247072,35.495597416
 02/15  11:00:00,1245.00165443,109.251471575,347.282833832,0.0,243.2593065,310.10971186,480.446044188,364.99859398,70.808374512,44.6390756957
 02/15  12:00:00,1252.26685897,110.152194782,344.321127821,0.0,243.2593065,310.10971186,464.284418458,348.748084467,70.808374512,44.7279594789
 02/15  13:00:00,1205.15460315,111.104882661,343.888295135,0.0,243.2593065,310.10971186,450.411824948,344.033946708,70.808374512,35.5695037288
 02/15  14:00:00,1236.88392728,112.00846037,344.067752509,0.0,243.2593065,302.612436532,434.022713607,332.647164955,56.6466996096,44.7288490424
 02/15  15:00:00,1242.99686176,112.621797547,350.094085343,0.0,243.2593065,302.612436532,423.666515025,345.479339279,42.4850247072,35.7021510393
 02/15  16:00:00,1258.52950013,113.085804556,365.663857035,0.0,243.2593065,302.612436532,462.910116719,361.709727284,56.6466996096,44.5536898253
 02/15  17:00:00,1257.01625873,113.599443643,356.414109971,0.0,243.2593065,310.10971186,475.880505081,364.323974651,84.9700494144,26.5864810153
 02/15  18:00:00,1267.98926296,113.964550921,357.017087998,0.0,243.2593065,310.10971186,483.286434229,372.027583511,84.9700494144,26.2888013031
 02/15  19:00:00,1021.48564407,101.729458929,364.378704886,0.0,166.938926447,199.110933808,475.897249917,373.456268996,84.9700494144,17.4709315066
 02/15  20:00:00,1028.70447378,101.729458929,391.913238299,0.0,166.938926447,191.61365848,464.696624439,390.578327101,56.6466996096,17.4715977282
 02/15  21:00:00,906.811098151,101.729458929,412.817417752,0.0,100.150657288,124.558693486,513.621803385,439.502806137,56.6466996096,17.4722976385
 02/15  22:00:00,867.828725182,101.729458929,413.356146975,0.0,100.150657288,124.558693486,508.088475216,448.178483488,42.4850247072,17.4249670203
 02/15  23:00:00,791.009790745,101.729458929,403.11231903,0.0,46.0930336215,124.558693486,500.655130621,463.614170485,28.3233498048,8.71761033027
 02/15  24:00:00,793.052915201,101.729458929,392.242231318,0.0,46.0930336215,124.558693486,497.386552654,465.806107097,14.1616749024,17.4187706544
 02/16  01:00:00,781.028864228,101.729458929,379.961615547,0.0,46.0930336215,113.312780494,488.508700635,465.423527939,5.66466996096,17.4205027351
 02/16  02:00:00,793.559578751,101.729458929,381.713721653,0.0,46.0930336215,113.312780494,484.166542868,469.783226396,5.66466996096,8.71864651124
 02/16  03:00:00,794.658272996,101.729458929,406.848219015,0.0,46.0930336215,113.312780494,503.509879488,480.425179072,5.66466996096,17.4200304554
 02/16  04:00:00,815.001732666,101.729458929,434.35903195,0.0,46.0930336215,113.312780494,516.994745064,493.911300961,5.66466996096,17.4187741424
 02/16  05:00:00,899.230274446,101.729458929,433.236346077,0.0,100.150657288,148.969399434,503.628234919,480.546076551,5.66466996096,17.4174884069
 02/16  06:00:00,897.564394107,102.309844304,432.139014678,0.0,100.150657288,149.894399434,664.791895308,641.910108254,14.1616749024,8.72011215142
 02/16  07:00:00,1126.5779369,104.476900709,430.645553196,0.0,176.471037341,302.612436532,538.106326655,492.364685188,28.3233498048,17.4182916618
 02/16  08:00:00,1218.01115781,107.146914153,409.302753464,0.0,243.2593065,310.10971186,512.982133897,444.122733589,42.4850247072,26.3743756011
 02/16  09:00:00,1242.88971836,108.202962597,390.446386774,0.0,243.2593065,310.10971186,504.899074588,421.739768642,56.6466996096,26.5126063366
 02/16  10:00:00,1259.78208411,109.074316027,370.97450039,0.0,243.2593065,302.612436532,475.477895747,397.498225318,42.4850247072,35.4946457221
 02/16  11:00:00,1277.25629723,109.824425317,380.639731589,0.0,243.2593065,310.10971186,502.276026374,386.829587772,70.808374512,44.6380640907
 02/16  12:00:00,1273.92171381,110.619352081,375.50445168,0.0,243.2593065,310.10971186,493.571344049,378.036249393,70.808374512,44.7267201443
 02/16  13:00:00,1221.79799252,111.57677802,363.503889732,0.0,243.2593065,310.10971186,472.850732818,366.473740463,70.808374512,35.5686178433
 02/16  14:00:00,1263.49402617,112.248529378,371.658454037,0.0,243.2593065,302.612436532,464.445727731,363.071505143,56.6466996096,44.7275229789
 02/16  15:00:00,1274.38009758,112.865580876,382.986662758,0.0,243.2593065,302.612436532,445.117355287,366.931228427,42.4850247072,35.7011021524
 02/16  16:00:00,1267.99012012,113.654936776,375.320160209,0.0,243.2593065,302.612436532,453.953240109,352.75406384,56.6466996096,44.5524766592
 02/16  17:00:00,1279.8020048,113.893325494,380.536067699,0.0,243.2593065,310.10971186,479.31526172,367.755554504,84.9700494144,26.5896578016
 02/16  18:00:00,1311.33156218,114.147318451,406.013399464,0.0,243.2593065,310.10971186,499.495641362,388.237396293,84.9700494144,26.2881956542
 02/16  19:00:00,1069.06677948,101.729458929,435.754016296,0.0,166.938926447,199.110933808,506.395525729,403.955025334,84.9700494144,17.4704509808
 02/16  20:00:00,1069.09551454,101.729458929,443.622149376,0.0,166.938926447,191.61365848,489.982592854,415.86477615,56.6466996096,17.4711170936
 02/16  21:00:00,932.500126543,101.729458929,441.231577277,0.0,100.150657288,124.558693486,532.772152676,458.653638621,56.6466996096,17.471814446
 02/16  22:00:00,889.640600344,101.729458929,438.897171109,0.0,100.150657288,124.558693486,532.068910488,472.159365625,42.4850247072,17.4245201563
 02/16  23:00:00,813.264854585,101.729458929,431.9592212,0.0,46.0930336215,124.558693486,534.290958792,497.246805295,28.3233498048,8.72080369259
 02/16  24:00:00,808.701398355,101.729458929,425.855659666,0.0,46.0930336215,124.558693486,537.556281974,505.976292031,14.1616749024,17.4183150403
 02/17  01:00:00,794.197473643,101.729458929,422.369448815,0.0,46.0930336215,113.312780494,531.98953759,508.904855253,5.66466996096,17.4200123751
 02/17  02:00:00,791.666309923,101.729458929,422.015215392,0.0,46.0930336215,113.312780494,528.560444257,514.177353289,5.66466996096,8.71842100673
 02/17  03:00:00,794.519424204,101.729458929,424.949891693,0.0,46.0930336215,113.312780494,539.553251891,516.469047759,5.66466996096,17.4195341711
 02/17  04:00:00,795.431266152,101.729458929,425.317547049,0.0,46.0930336215,113.312780494,547.398437439,524.315482407,5.66466996096,17.4182850713
 02/17  05:00:00,887.011652771,101.729458929,419.09708406,0.0,100.150657288,148.969399434,525.696087556,508.915621366,5.66466996096,11.1157962294
 02/17  06:00:00,882.975540747,102.337315142,417.484694097,0.0,100.150657288,149.894399434,725.815322671,696.63170547,14.1616749024,15.0219422988
 02/17  07:00:00,1108.57199746,104.327600131,422.64524924,0.0,176.471037341,302.612436532,575.789877851,530.04480026,28.3233498048,17.4217277859
 02/17  08:00:00,1230.20634503,106.98600939,427.159825138,0.0,243.2593065,310.10971186,551.077524783,482.218892328,42.4850247072,26.3736077481
 02/17  09:00:00,1278.43927563,108.075872639,431.169022726,0.0,243.2593065,310.10971186,530.76191529,447.597670759,56.6466996096,26.5175449221
 02/17  10:00:00,1296.7097149,109.099249774,411.285984756,0.0,243.2593065,302.612436532,486.665878872,408.687400701,42.4850247072,35.4934534633
 02/17  11:00:00,1297.71718418,109.992056859,402.777536323,0.0,243.2593065,310.10971186,493.383630433,377.938496984,70.808374512,44.6367589377
 02/17  12:00:00,1302.25482584,110.587095222,406.164232073,0.0,243.2593065,310.10971186,486.016350052,370.482861878,70.808374512,44.7251136622
 02/17  13:00:00,1268.80803973,111.836376435,414.204494444,0.0,243.2593065,310.10971186,464.693920586,358.318075384,70.808374512,35.5674706898
 02/17  14:00:00,1296.32684442,112.57719769,407.489586071,0.0,243.2593065,302.612436532,448.312593946,346.940083677,56.6466996096,44.725810659
 02/17  15:00:00,1299.27713997,112.678179818,410.533789554,0.0,243.2593065,302.612436532,435.619967653,357.435193118,42.4850247072,35.6997498277
 02/17  16:00:00,1303.89849139,113.147693569,415.055621377,0.0,243.2593065,302.612436532,455.989236777,360.562102243,56.6466996096,38.7804349252
 02/17  17:00:00,1319.45109184,113.337300088,424.263676175,0.0,243.2593065,310.10971186,495.82866822,378.533650793,84.9700494144,32.3249680127
 02/17  18:00:00,1340.90576891,113.449928615,438.803649603,0.0,243.2593065,310.10971186,512.886641188,401.6247591,84.9700494144,26.2918326744
 02/17  19:00:00,1072.08983468,101.729458929,440.138504975,0.0,166.938926447,199.110933808,516.282140164,413.842202965,84.9700494144,17.4698877845
 02/17  20:00:00,1063.71368257,101.729458929,439.293919257,0.0,166.938926447,191.61365848,497.245486404,423.12824771,56.6466996096,17.4705390852
 02/17  21:00:00,928.7191103,101.729458929,438.493601073,0.0,100.150657288,124.558693486,540.718126529,466.600196027,56.6466996096,17.4712308931
 02/17  22:00:00,888.096425714,101.729458929,437.094881689,0.0,100.150657288,124.558693486,532.965075282,473.056070641,42.4850247072,17.4239799335
 02/17  23:00:00,819.567554689,101.729458929,435.04304219,0.0,46.0930336215,124.558693486,527.25943173,490.215581093,28.3233498048,8.72050083205
 02/17  24:00:00,821.706442489,101.729458929,427.195795477,0.0,46.0930336215,124.558693486,540.508914772,508.929468694,14.1616749024,17.4177711754
 02/18  01:00:00,803.108630358,101.729458929,415.709109523,0.0,46.0930336215,113.312780494,542.464250588,519.380155345,5.66466996096,17.4194252815
 02/18  02:00:00,805.175979617,101.729458929,409.834001374,0.0,46.0930336215,113.312780494,541.791005434,527.408184262,5.66466996096,8.71815121104
 02/18  03:00:00,798.206332692,101.729458929,405.706311942,0.0,46.0930336215,113.312780494,554.553032087,531.469421752,5.66466996096,17.4189403738
 02/18  04:00:00,800.662742124,101.729458929,405.290332589,0.0,46.0930336215,113.312780494,559.205323244,536.119984089,5.66466996096,17.4206691945
 02/18  05:00:00,803.433175432,101.729458929,403.067645168,0.0,55.6251445156,113.312780494,543.950492312,529.567099945,5.66466996096,8.71872240679
 02/18  06:00:00,799.821284424,101.729458929,403.40662647,0.0,55.6251445156,113.312780494,565.925667704,534.343788064,14.1616749024,17.420204738
 02/18  07:00:00,863.787541949,101.729458929,404.655353799,0.0,65.1572554096,176.889270242,518.779996238,473.037711667,28.3233498048,17.4189347658
 02/18  08:00:00,974.415752272,102.099967733,410.80508193,0.0,109.682768182,220.96816451,719.035398224,659.13272277,42.4850247072,17.4176507469
 02/18  09:00:00,993.743079029,102.094780302,422.742363221,0.0,109.682768182,220.96816451,599.230345899,525.072353292,56.6466996096,17.5112929981
 02/18  10:00:00,1087.08983133,103.107693517,404.135678026,0.0,131.945524568,266.955817592,523.000899893,454.128141036,42.4850247072,26.3877341494
 02/18  11:00:00,1069.00796047,103.586742892,375.491639605,0.0,131.945524568,274.45309292,509.865797836,412.547029045,70.808374512,26.5103942793
 02/18  12:00:00,1079.01055056,103.804101868,384.466752491,0.0,131.945524568,274.45309292,507.131045946,400.983997208,70.808374512,35.3386742262
 02/18  13:00:00,1061.40301973,103.983517801,399.679241378,0.0,131.945524568,274.45309292,492.309208636,394.996049111,70.808374512,26.5047850137
 02/18  14:00:00,1051.41224162,104.138128068,397.017023862,0.0,131.945524568,266.955817592,457.528317821,374.380409455,56.6466996096,26.5012087566
 02/18  15:00:00,1047.07950853,104.20979295,392.274763258,0.0,131.945524568,266.955817592,431.068470482,353.247156362,42.4850247072,35.3362894125
 02/18  16:00:00,972.869638433,101.729458929,397.212831297,0.0,109.682768182,212.545889182,367.884878307,284.732035318,56.6466996096,26.5061433793
 02/18  17:00:00,991.286198121,101.729458929,409.059243959,0.0,109.682768182,220.04316451,429.83138808,309.530473425,84.9700494144,35.3308652403
 02/18  18:00:00,985.598442284,101.729458929,440.410027748,0.0,109.682768182,220.04316451,467.198789474,355.858487618,84.9700494144,26.3702524419
 02/18  19:00:00,957.413570915,101.729458929,444.643079567,0.0,100.150657288,199.110933808,508.109872673,414.419899994,84.9700494144,8.71992326409
 02/18  20:00:00,945.605227766,101.729458929,440.123179518,0.0,100.150657288,191.61365848,500.721505618,426.655076403,56.6466996096,17.4197296051
 02/18  21:00:00,830.991667368,101.729458929,437.975452565,0.0,55.6251445156,124.558693486,548.912106261,474.846998382,56.6466996096,17.4184082694
 02/18  22:00:00,827.255122902,101.729458929,435.761512256,0.0,55.6251445156,124.558693486,539.095148031,487.889510906,42.4850247072,8.72061241831
 02/18  23:00:00,811.411033903,101.729458929,430.679320538,0.0,46.0930336215,124.558693486,555.576883766,509.835566978,28.3233498048,17.4179669833
 02/18  24:00:00,807.340425401,101.729458929,424.534211737,0.0,46.0930336215,124.558693486,550.746187646,519.164863704,14.1616749024,17.4196490388
 02/19  01:00:00,780.902543074,101.729458929,420.399696947,0.0,34.9616554283,113.312780494,538.901928231,524.518998311,5.66466996096,8.71825995879
 02/19  02:00:00,785.015696351,101.729458929,419.775925466,0.0,34.9616554283,113.312780494,551.827980528,528.744157957,5.66466996096,17.4191526099
 02/19  03:00:00,789.713083919,101.729458929,416.795296411,0.0,34.9616554283,113.312780494,558.146424649,535.063998631,5.66466996096,17.4177560575
 02/19  04:00:00,789.392308017,101.729458929,412.796252901,0.0,34.9616554283,113.312780494,555.424232543,541.040748912,5.66466996096,8.71881366966
 02/19  05:00:00,795.460310566,101.729458929,411.253523277,0.0,44.4937663224,113.312780494,557.304693708,534.219622995,5.66466996096,17.4204007527
 02/19  06:00:00,790.785610896,101.729458929,411.429337908,0.0,44.4937663224,113.312780494,569.291258959,537.710465703,14.1616749024,17.4191183536
 02/19  07:00:00,855.90427093,101.729458929,413.169495316,0.0,54.0258772165,176.889270242,521.048457438,475.30731063,28.3233498048,17.4177970027
 02/19  08:00:00,857.586947223,101.729458929,416.038539739,0.0,54.0258772165,184.38654557,496.512887637,445.30758634,42.4850247072,8.72027658943
 02/19  09:00:00,934.337429913,101.729458929,417.021301675,0.0,65.1572554096,220.04316451,463.018986665,386.777301101,56.6466996096,19.5949859541
 02/19  10:00:00,899.038105683,101.729458929,386.983403071,0.0,65.1572554096,212.545889182,409.519262207,342.781500861,42.4850247072,24.2527366388
 02/19  11:00:00,912.010425603,101.729458929,392.073741848,0.0,65.1572554096,220.04316451,436.828789905,330.721374875,70.808374512,35.2990405174
 02/19  12:00:00,899.84648967,101.729458929,376.648925727,0.0,65.1572554096,220.04316451,421.137677561,323.84549488,70.808374512,26.4838081687
 02/19  13:00:00,899.025685059,101.729458929,376.307417609,0.0,65.1572554096,220.04316451,409.615723938,312.328115818,70.808374512,26.4792336082
 02/19  14:00:00,891.668283749,101.729458929,376.686914555,0.0,65.1572554096,212.545889182,387.052676079,295.10878497,56.6466996096,35.2971914998
 02/19  15:00:00,897.328407727,101.729458929,382.783477968,0.0,65.1572554096,212.545889182,355.576898572,286.609674533,42.4850247072,26.482199332
 02/19  16:00:00,907.327265014,101.729458929,393.51793029,0.0,65.1572554096,212.545889182,383.80202162,300.671694811,56.6466996096,26.4836271996
 02/19  17:00:00,896.33569216,101.729458929,409.215564402,0.0,65.1572554096,220.04316451,436.297309483,324.849143964,84.9700494144,26.4781161041
 02/19  18:00:00,872.325866673,101.729458929,425.90252738,0.0,54.0258772165,184.38654557,482.698557093,371.367211514,84.9700494144,26.3612961647
 02/19  19:00:00,851.109838304,101.729458929,427.880658838,0.0,44.4937663224,163.454314868,528.325974378,425.939351629,84.9700494144,17.4165733346
 02/19  20:00:00,851.352424512,101.729458929,435.520229424,0.0,44.4937663224,155.95703954,515.464889089,441.399621472,56.6466996096,17.4185680076
 02/19  21:00:00,826.923748783,101.729458929,443.874138707,0.0,44.4937663224,124.558693486,551.56787694,486.200465047,56.6466996096,8.72071228388
 02/19  22:00:00,818.932076245,101.729458929,437.560998,0.0,44.4937663224,124.558693486,559.443407407,499.540244009,42.4850247072,17.4181386906
 02/19  23:00:00,801.2141637,101.729458929,431.41866014,0.0,34.9616554283,124.558693486,570.416026823,524.672844359,28.3233498048,17.4198326591
 02/19  24:00:00,800.329192889,101.729458929,429.007504228,0.0,34.9616554283,124.558693486,554.01497492,531.134958959,14.1616749024,8.71834105926
 02/20  01:00:00,792.771939554,101.729458929,433.08480777,0.0,34.9616554283,113.312780494,559.658034969,536.57390058,5.66466996096,17.4194644285
 02/20  02:00:00,791.185895799,101.729458929,432.701882866,0.0,34.9616554283,113.312780494,573.199846607,550.117118166,5.66466996096,17.4180584803
 02/20  03:00:00,784.463967287,101.729458929,425.353730742,0.0,34.9616554283,113.312780494,574.797498721,560.413936439,5.66466996096,8.71889232057
 02/20  04:00:00,784.764493723,101.729458929,418.913539831,0.0,34.9616554283,113.312780494,589.214434237,566.129198255,5.66466996096,17.4205660207
 02/20  05:00:00,795.4848966,101.729458929,414.059336906,0.0,44.4937663224,113.312780494,585.517674324,562.433733685,5.66466996096,17.419270678
 02/20  06:00:00,794.51013327,101.729458929,409.289273039,0.0,44.4937663224,113.312780494,602.587142068,571.007533271,14.1616749024,17.4179338947
 02/20  07:00:00,858.459782768,101.729458929,404.112239988,0.0,54.0258772165,176.889270242,546.386312937,509.342609267,28.3233498048,8.72035386485
 02/20  08:00:00,845.646475976,101.729458929,408.636079522,0.0,54.0258772165,184.38654557,536.507318961,476.604802311,42.4850247072,17.4174919422
 02/20  09:00:00,937.505807416,101.729458929,421.029552851,0.0,65.1572554096,220.04316451,500.456963913,426.314462979,56.6466996096,17.4958013238
 02/20  10:00:00,908.987874447,101.729458929,396.867223279,0.0,65.1572554096,212.545889182,447.165484147,378.319696248,42.4850247072,26.3607631911
 02/20  11:00:00,911.314870165,101.729458929,390.533721295,0.0,65.1572554096,220.04316451,450.565481938,353.27618508,70.808374512,26.480922346
 02/20  12:00:00,921.518650928,101.729458929,399.843322696,0.0,65.1572554096,220.04316451,457.421684691,351.314101268,70.808374512,35.2992089108
 02/20  13:00:00,915.611823062,101.729458929,394.58893914,0.0,65.1572554096,220.04316451,440.285041007,342.99252925,70.808374512,26.4841372455
 02/20  14:00:00,908.350675536,101.729458929,395.00242421,0.0,65.1572554096,212.545889182,407.510979892,324.384784098,56.6466996096,26.4794961845
 02/20  15:00:00,907.212705031,101.729458929,393.811091516,0.0,65.1572554096,212.545889182,388.978528106,311.196039393,42.4850247072,35.2974640058
 02/20  16:00:00,907.664094319,101.729458929,394.144431137,0.0,65.1572554096,212.545889182,392.902590374,309.773410135,56.6466996096,26.4824806302
 02/20  17:00:00,894.209731431,101.729458929,407.170782802,0.0,65.1572554096,220.04316451,445.751088742,334.301601191,84.9700494144,26.4794381361
 02/20  18:00:00,880.134574943,101.729458929,434.279677571,0.0,54.0258772165,184.38654557,499.755708757,388.426517409,84.9700494144,26.3591419337
 02/20  19:00:00,867.315438705,101.729458929,445.628532316,0.0,44.4937663224,163.454314868,553.720225121,451.331502846,84.9700494144,17.4186728605
 02/20  20:00:00,854.673520437,101.729458929,440.622931916,0.0,44.4937663224,155.95703954,534.971334248,469.603899196,56.6466996096,8.72073544195
 02/20  21:00:00,820.341655994,101.729458929,437.947004318,0.0,44.4937663224,124.558693486,586.519579759,512.454719214,56.6466996096,17.4181609352
 02/20  22:00:00,816.375496785,101.729458929,434.888672097,0.0,44.4937663224,124.558693486,584.953848498,525.048976336,42.4850247072,17.419847455
 02/20  23:00:00,811.734165681,101.729458929,428.860636731,0.0,34.9616554283,124.558693486,583.639240024,546.5975469,28.3233498048,8.71834331871
 02/20  24:00:00,819.289730764,101.729458929,421.84539416,0.0,34.9616554283,124.558693486,591.698401197,560.117354348,14.1616749024,17.4193719466
 02/21  01:00:00,822.702723257,101.729458929,416.208756646,0.0,46.0930336215,113.312780494,584.700212189,561.615845295,5.66466996096,17.4196969326
 02/21  02:00:00,826.345053831,101.729458929,415.089185058,0.0,46.0930336215,113.312780494,580.87736348,566.493802009,5.66466996096,8.71889151004
 02/21  03:00:00,803.796357977,101.729458929,414.668450883,0.0,46.0930336215,113.312780494,598.916651604,575.831426442,5.66466996096,17.4205552007
 02/21  04:00:00,795.538600015,101.729458929,416.630718441,0.0,46.0930336215,113.312780494,605.268448314,582.184527861,5.66466996096,17.4192504919
 02/21  05:00:00,901.775955388,101.729458929,413.676896888,0.0,100.150657288,148.969399434,583.495476767,560.412884423,5.66466996096,17.4179223836
 02/21  06:00:00,907.234416095,101.729458929,406.898786112,0.0,100.150657288,149.894399434,1024.85041989,1001.96839469,14.1616749024,8.7203502947
 02/21  07:00:00,1123.16962726,101.741025465,404.561388368,0.0,176.471037341,302.612436532,710.914236132,665.172232741,28.3233498048,17.4186535862
 02/21  08:00:00,1223.7070265,102.0085456,407.922555928,0.0,243.2593065,310.10971186,634.245256373,565.385506072,42.4850247072,26.3747255937
 02/21  09:00:00,1249.01723297,102.16650186,388.128246407,0.0,243.2593065,310.10971186,576.599187145,493.44009549,56.6466996096,26.5123920453
 02/21  10:00:00,1282.01718191,102.295618949,364.444537345,0.0,243.2593065,302.612436532,516.337340077,438.35769427,42.4850247072,35.4946210997
 02/21  11:00:00,1265.01296925,102.578858922,356.255785663,0.0,243.2593065,310.10971186,512.557397076,397.111731274,70.808374512,44.6372912896
 02/21  12:00:00,1271.37385841,103.118789081,381.09261152,0.0,243.2593065,310.10971186,507.257694009,391.723385474,70.808374512,44.7259340232
 02/21  13:00:00,1243.61742217,104.037255441,395.195361843,0.0,243.2593065,310.10971186,492.647519668,386.271151777,70.808374512,35.5679933793
 02/21  14:00:00,1261.78938753,104.949303922,378.037412674,0.0,243.2593065,302.612436532,455.570645378,354.197483891,56.6466996096,44.726461877
 02/21  15:00:00,1259.30000388,105.748327308,374.561609431,0.0,243.2593065,302.612436532,410.272924265,332.087730302,42.4850247072,35.7001692561
 02/21  16:00:00,1282.87435337,106.697567699,398.933914043,0.0,243.2593065,302.612436532,436.161186317,334.963278659,56.6466996096,44.5512080483
 02/21  17:00:00,1299.61416985,106.967429176,409.510236705,0.0,243.2593065,310.10971186,473.277106262,361.717716852,84.9700494144,26.5893399948
 02/21  18:00:00,1320.80087088,106.988926367,424.06586119,0.0,243.2593065,310.10971186,507.160438795,395.902631222,84.9700494144,26.2877581588
 02/21  19:00:00,1071.75431511,101.729458929,439.84133804,0.0,166.938926447,199.110933808,501.593338453,399.153105267,84.9700494144,17.4701837718
 02/21  20:00:00,1060.05265969,101.729458929,436.942576238,0.0,166.938926447,191.61365848,492.594407992,418.476887946,56.6466996096,17.4708204362
 02/21  21:00:00,926.144323234,101.729458929,436.53519297,0.0,100.150657288,124.558693486,538.783635323,464.665446517,56.6466996096,17.4714891962
 02/21  22:00:00,885.191882512,101.729458929,435.929148157,0.0,100.150657288,124.558693486,536.365980753,476.456736134,42.4850247072,17.4242199121
 02/21  23:00:00,813.462698098,101.729458929,428.16580969,0.0,46.0930336215,124.558693486,537.176710528,500.132720046,28.3233498048,8.72064067767
 02/21  24:00:00,816.509103511,101.729458929,419.678930404,0.0,46.0930336215,124.558693486,540.079331284,508.499672657,14.1616749024,17.4179837248
 02/22  01:00:00,799.705711396,101.729458929,413.867697532,0.0,46.0930336215,113.312780494,536.338054251,513.253752605,5.66466996096,17.4196316848
 02/22  02:00:00,800.106851802,101.729458929,411.179907502,0.0,46.0930336215,113.312780494,533.808376134,519.425479918,5.66466996096,8.71822625522
 02/22  03:00:00,801.340975309,101.729458929,408.469021575,0.0,46.0930336215,113.312780494,548.6841531,525.60037855,5.66466996096,17.4191045888
 02/22  04:00:00,802.882149621,101.729458929,405.452065717,0.0,46.0930336215,113.312780494,556.008922872,532.926421435,5.66466996096,17.4178314758
 02/22  05:00:00,894.828464211,101.729458929,401.64763901,0.0,100.150657288,148.969399434,528.651047924,514.267602877,5.66466996096,8.71877508632
 02/22  06:00:00,901.616637833,101.737993638,397.262850948,0.0,100.150657288,149.894399434,809.159603216,777.577366955,14.1616749024,17.4205613577
 02/22  07:00:00,1118.96267087,102.571983721,391.437893308,0.0,176.471037341,302.612436532,618.220647973,572.476104209,28.3233498048,17.4211939584
 02/22  08:00:00,1217.5846149,103.070882485,393.171015127,0.0,243.2593065,310.10971186,590.450710701,521.593171734,42.4850247072,26.3725142598
 02/22  09:00:00,1259.48690893,103.8148693,408.629805029,0.0,243.2593065,310.10971186,571.289139221,488.126299769,56.6466996096,26.516139843
 02/22  10:00:00,1279.84923439,104.746081822,398.618974833,0.0,243.2593065,302.612436532,524.202493575,446.226082368,42.4850247072,35.4913864994
 02/22  11:00:00,1263.95386468,105.691477772,372.100079062,0.0,243.2593065,310.10971186,527.112399982,411.666134281,70.808374512,44.6378911892
 02/22  12:00:00,1279.18839023,107.057936485,385.352529409,0.0,243.2593065,310.10971186,483.11373344,376.262695663,70.808374512,36.0426632654
 02/22  13:00:00,1245.31500626,108.219714235,392.648738599,0.0,243.2593065,310.10971186,478.177564095,363.156367426,70.808374512,44.2128221564
 02/22  14:00:00,1279.93579126,109.293885604,392.987425018,0.0,243.2593065,302.612436532,440.032497125,345.12182591,56.6466996096,38.2639716053
 02/22  15:00:00,1279.28808035,110.304887154,391.190332734,0.0,243.2593065,302.612436532,417.557849561,332.926367381,42.4850247072,42.146457473
 02/22  16:00:00,1285.6979148,110.986718303,396.730423055,0.0,243.2593065,302.612436532,427.69738151,335.410191605,56.6466996096,35.6404902962
 02/22  17:00:00,1300.45499114,111.348089343,404.671572789,0.0,243.2593065,310.10971186,470.701756893,350.288222305,84.9700494144,35.4434851737
 02/22  18:00:00,1308.06864223,111.305846473,404.569882257,0.0,243.2593065,310.10971186,490.69708988,379.4368539,84.9700494144,26.2901865652
 02/22  19:00:00,1077.27307298,101.729458929,444.384683078,0.0,166.938926447,199.110933808,501.884453878,399.445643896,84.9700494144,17.4687605673
 02/22  20:00:00,1068.68453388,101.729458929,443.992273494,0.0,166.938926447,191.61365848,491.210212711,417.094159275,56.6466996096,17.4693538262
 02/22  21:00:00,932.134045717,101.729458929,441.341200161,0.0,100.150657288,124.558693486,534.601029847,460.484318906,56.6466996096,17.4700113311
 02/22  22:00:00,887.975391909,101.729458929,438.149184945,0.0,100.150657288,124.558693486,534.604517247,474.696641374,42.4850247072,17.4228511661
 02/22  23:00:00,812.464500352,101.729458929,431.459984718,0.0,46.0930336215,124.558693486,536.232318202,499.189096127,28.3233498048,8.71987227005
 02/22  24:00:00,808.39409153,101.729458929,426.483570623,0.0,46.0930336215,124.558693486,537.629164796,506.0479219,14.1616749024,17.4195679931
 02/23  01:00:00,793.418072759,101.729458929,424.02435884,0.0,46.0930336215,113.312780494,534.474446026,511.391612193,5.66466996096,17.4181638722
 02/23  02:00:00,794.590119949,101.729458929,420.618019127,0.0,46.0930336215,113.312780494,532.484551857,518.099414892,5.66466996096,8.72046700326
 02/23  03:00:00,797.147884603,101.729458929,415.720959802,0.0,46.0930336215,113.312780494,547.654186944,524.571860556,5.66466996096,17.4176564275
 02/23  04:00:00,803.753533658,101.729458929,409.579604177,0.0,46.0930336215,113.312780494,555.240781454,532.156810908,5.66466996096,17.4193005843
 02/23  05:00:00,886.006630738,101.729458929,405.594922064,0.0,100.150657288,148.969399434,528.959845156,514.57709372,5.66466996096,8.71808147466
 02/23  06:00:00,894.174286027,102.141903535,409.859464631,0.0,100.150657288,149.894399434,762.648958123,731.069404599,14.1616749024,17.4178786224
 02/23  07:00:00,1133.21005456,103.293100684,416.114155869,0.0,176.471037341,302.612436532,582.392466657,536.650309658,28.3233498048,17.4188071941
 02/23  08:00:00,1263.13558738,105.63856094,416.58616998,0.0,243.2593065,310.10971186,539.265954858,470.40553924,42.4850247072,26.3753909108
 02/23  09:00:00,1287.80615924,107.116775396,393.744138409,0.0,243.2593065,310.10971186,499.28327706,416.116919607,56.6466996096,26.5196578433
 02/23  10:00:00,1312.56348974,108.302460507,377.270283446,0.0,243.2593065,302.612436532,458.492838444,380.519673485,42.4850247072,35.4881402513
 02/23  11:00:00,1317.32250831,109.375212148,369.49274266,0.0,243.2593065,310.10971186,470.434211145,354.987628845,70.808374512,44.6382077874
 02/23  12:00:00,1306.16925257,110.560631639,360.960022274,0.0,243.2593065,310.10971186,448.736429145,342.153056085,70.808374512,35.7749985473
 02/23  13:00:00,1253.75454809,111.769872058,351.552436686,0.0,243.2593065,310.10971186,444.649401462,329.362532875,70.808374512,44.4784940754
 02/23  14:00:00,1285.80176044,112.855172135,348.672337631,0.0,243.2593065,302.612436532,404.521549055,312.099975025,56.6466996096,35.7748744209
 02/23  15:00:00,1273.11848959,113.885754304,357.249010507,0.0,243.2593065,302.612436532,385.859895943,298.748571181,42.4850247072,44.6263000554
 02/23  16:00:00,1278.39051254,114.058284903,385.606308107,0.0,243.2593065,302.612436532,407.788327168,315.505331862,56.6466996096,35.6362956962
 02/23  17:00:00,1305.08689312,113.808559445,408.542456995,0.0,243.2593065,310.10971186,466.289268154,345.879164942,84.9700494144,35.4400537972
 02/23  18:00:00,1324.3736594,113.623850141,421.201040172,0.0,243.2593065,310.10971186,486.790033966,375.532044011,84.9700494144,26.2879405398
 02/23  19:00:00,1069.59451451,101.729458929,437.333220107,0.0,166.938926447,199.110933808,496.174275642,393.737088757,84.9700494144,17.4671374703
 02/23  20:00:00,1082.05981805,101.729458929,432.263181007,0.0,166.938926447,191.61365848,478.699171728,404.584803118,56.6466996096,17.4676690003
 02/23  21:00:00,974.186992151,101.729458929,408.923273149,0.0,100.150657288,124.558693486,516.658832121,442.543820511,56.6466996096,17.4683119999
 02/23  22:00:00,939.963583054,101.729458929,386.779461169,0.0,100.150657288,124.558693486,497.471261292,446.265167375,42.4850247072,8.72106920969
 02/23  23:00:00,879.829651109,101.729458929,387.261210622,0.0,46.0930336215,124.558693486,511.34660696,465.604077806,28.3233498048,17.4191793493
 02/23  24:00:00,882.914750686,101.729458929,390.497511903,0.0,46.0930336215,124.558693486,505.365475429,473.785899563,14.1616749024,17.4179009636
 02/24  01:00:00,871.076765857,101.729458929,390.79692609,0.0,46.0930336215,113.312780494,493.613175074,479.229706194,5.66466996096,8.71879891861
 02/24  02:00:00,878.237816651,101.729458929,394.354074609,0.0,46.0930336215,113.312780494,508.583089406,485.49810239,5.66466996096,17.4203170553
 02/24  03:00:00,885.315557195,101.729458929,398.493677119,0.0,46.0930336215,113.312780494,514.940507695,491.85685338,5.66466996096,17.4189843536
 02/24  04:00:00,894.319392139,101.729458929,404.742516801,0.0,46.0930336215,113.312780494,523.274014192,500.191721264,5.66466996096,17.417622967
 02/24  05:00:00,982.922005498,101.729458929,402.147012947,0.0,100.150657288,148.969399434,500.610839667,486.225988163,5.66466996096,8.72018154295
 02/24  06:00:00,980.994992495,102.304875239,399.570367467,0.0,100.150657288,149.894399434,699.734681817,668.155077676,14.1616749024,17.4179292387
 02/24  07:00:00,1199.79983157,104.302172137,398.592572994,0.0,176.471037341,302.612436532,553.882778236,508.140673632,28.3233498048,17.4187547994
 02/24  08:00:00,1314.81777906,107.285709192,399.221268304,0.0,243.2593065,310.10971186,512.966535061,448.462591343,42.4850247072,22.0189190101
 02/24  09:00:00,1356.67534618,108.403324261,401.109946085,0.0,243.2593065,310.10971186,504.317016976,416.775447645,56.6466996096,30.8948697217
 02/24  10:00:00,1370.92297034,109.437851682,384.327465829,0.0,243.2593065,302.612436532,465.329554561,387.359998867,42.4850247072,35.484530987
 02/24  11:00:00,1359.67661214,110.647700111,369.223250845,0.0,243.2593065,310.10971186,465.240916479,358.723750291,70.808374512,35.7087916752
 02/24  12:00:00,1352.99375321,112.09673515,360.011664519,0.0,243.2593065,310.10971186,458.731762773,343.201545766,70.808374512,44.7218424951
 02/24  13:00:00,1306.92345751,113.252978134,358.216097803,0.0,243.2593065,310.10971186,440.255511786,333.8585965,70.808374512,35.588540774
 02/24  14:00:00,1338.90493399,114.331622071,355.402716376,0.0,243.2593065,302.612436532,416.640745972,315.272798603,56.6466996096,44.7212477596
