Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  15:00:00,1339.47650038,115.185646825,353.053272107,0.0,243.2593065,302.612436532,387.735322618,300.620322858,42.4850247072,44.6299750528
 02/24  16:00:00,1340.16377822,116.273371655,352.487859772,0.0,243.2593065,302.612436532,391.126762917,298.848845212,56.6466996096,35.6312180949
 02/24  17:00:00,1354.49589784,115.901402199,365.393472252,0.0,243.2593065,310.10971186,442.117986696,321.712095664,84.9700494144,35.4358416173
 02/24  18:00:00,1377.66782907,114.889617632,402.482423135,0.0,243.2593065,310.10971186,465.959586623,363.458335631,84.9700494144,17.5312015775
 02/24  19:00:00,1075.29134914,101.729458929,422.486138269,0.0,166.938926447,199.110933808,495.585006054,393.142025125,84.9700494144,17.4729315148
 02/24  20:00:00,1056.92694362,101.729458929,427.365414418,0.0,166.938926447,191.61365848,481.533126451,407.284947329,56.6466996096,17.6014795115
 02/24  21:00:00,919.128013272,101.729458929,427.037205105,0.0,100.150657288,124.558693486,538.899297334,456.188599898,56.6466996096,26.0639978265
 02/24  22:00:00,880.418770955,101.729458929,421.979225487,0.0,100.150657288,124.558693486,523.101287215,471.893224063,42.4850247072,8.72303844446
 02/24  23:00:00,814.195240011,101.729458929,414.161895282,0.0,46.0930336215,124.558693486,541.137931276,495.397401142,28.3233498048,17.4171803298
 02/24  24:00:00,816.533961639,101.729458929,409.555802151,0.0,46.0930336215,124.558693486,535.891562986,504.311081377,14.1616749024,17.4188067063
 02/25  01:00:00,808.771933137,101.729458929,405.876058637,0.0,46.0930336215,113.312780494,524.239590775,509.85767204,5.66466996096,8.71724877397
 02/25  02:00:00,813.804356681,101.729458929,401.420901018,0.0,46.0930336215,113.312780494,540.422478662,517.33957701,5.66466996096,17.4182316913
 02/25  03:00:00,816.91046368,101.729458929,395.786793214,0.0,46.0930336215,113.312780494,547.205071652,524.120506265,5.66466996096,17.4198954264
 02/25  04:00:00,820.829941561,101.729458929,389.151068583,0.0,46.0930336215,113.312780494,546.232102682,531.849093744,5.66466996096,8.71833897721
 02/25  05:00:00,820.017791115,101.729458929,375.677761523,0.0,55.6251445156,113.312780494,551.713766399,528.629733589,5.66466996096,17.4193628484
 02/25  06:00:00,810.142190407,101.729458929,365.188387722,0.0,55.6251445156,113.312780494,568.014727218,536.434994115,14.1616749024,17.4180582009
 02/25  07:00:00,883.379116341,101.729458929,375.220010027,0.0,65.1572554096,176.889270242,515.764869385,470.0247847,28.3233498048,17.4167348808
 02/25  08:00:00,994.953528616,102.09304644,383.842062969,0.0,109.682768182,220.96816451,698.919093542,647.714374692,42.4850247072,8.71969414279
 02/25  09:00:00,1007.9279796,102.090645809,400.167628491,0.0,109.682768182,220.96816451,590.810464359,507.908352985,56.6466996096,26.2554117649
 02/25  10:00:00,1114.14156786,103.371126056,403.765260728,0.0,131.945524568,266.955817592,503.443796619,443.362498027,42.4850247072,17.596273885
 02/25  11:00:00,1110.66666621,103.903183646,381.72921015,0.0,131.945524568,274.45309292,512.210308539,406.059119019,70.808374512,35.3428150082
 02/25  12:00:00,1106.44293143,104.236981049,374.641483888,0.0,131.945524568,274.45309292,487.187852074,389.87130741,70.808374512,26.5081701519
 02/25  13:00:00,1078.15188162,104.415133899,382.12774856,0.0,131.945524568,274.45309292,488.142520241,382.003959779,70.808374512,35.3301859495
 02/25  14:00:00,1063.36095539,104.596681845,394.870162508,0.0,131.945524568,266.955817592,443.221335151,360.070539007,56.6466996096,26.504096534
 02/25  15:00:00,1057.99820252,104.617677342,403.914268124,0.0,131.945524568,266.955817592,413.772285437,339.999721247,42.4850247072,31.2875394829
 02/25  16:00:00,983.635035776,101.729458929,409.726203991,0.0,109.682768182,212.545889182,375.975011045,288.785991818,56.6466996096,30.5423196171
 02/25  17:00:00,1001.05991972,101.729458929,420.441132078,0.0,109.682768182,220.04316451,414.684691028,303.212780541,84.9700494144,26.5018610731
 02/25  18:00:00,983.83159584,101.729458929,439.309690056,0.0,109.682768182,220.04316451,455.456062227,344.117157648,84.9700494144,26.3688551645
 02/25  19:00:00,950.895547732,101.729458929,438.587156343,0.0,100.150657288,199.110933808,510.700853079,408.312770776,84.9700494144,17.4180328889
 02/25  20:00:00,941.899458239,101.729458929,436.636529319,0.0,100.150657288,191.61365848,495.279259981,421.215832191,56.6466996096,17.4167281803
 02/25  21:00:00,825.705332602,101.729458929,433.448735037,0.0,55.6251445156,124.558693486,536.375192255,471.008802462,56.6466996096,8.71969018313
 02/25  22:00:00,822.169963752,101.729458929,430.410188983,0.0,55.6251445156,124.558693486,539.146777911,479.242564512,42.4850247072,17.4191886916
 02/25  23:00:00,811.311698347,101.729458929,429.85571319,0.0,46.0930336215,124.558693486,543.145834557,497.404682956,28.3233498048,17.4178017967
 02/25  24:00:00,810.873404175,101.729458929,428.575125679,0.0,46.0930336215,124.558693486,527.139109945,504.257152967,14.1616749024,8.72028207587
 02/26  01:00:00,788.588850559,101.729458929,429.454435494,0.0,34.9616554283,113.312780494,531.53974006,508.456186787,5.66466996096,17.4188833124
 02/26  02:00:00,791.199356612,101.729458929,431.712925039,0.0,34.9616554283,113.312780494,535.844546232,512.761045908,5.66466996096,17.418830363
 02/26  03:00:00,792.990434097,101.729458929,433.226062239,0.0,34.9616554283,113.312780494,530.562195515,516.179671529,5.66466996096,8.71785402563
 02/26  04:00:00,793.895017056,101.729458929,434.143276417,0.0,34.9616554283,113.312780494,543.816666252,520.733696857,5.66466996096,17.4182994348
 02/26  05:00:00,802.179434224,101.729458929,433.111286027,0.0,44.4937663224,113.312780494,540.336826444,517.252188575,5.66466996096,17.4199679081
 02/26  06:00:00,802.468819768,101.729458929,433.081427393,0.0,44.4937663224,113.312780494,541.601733546,518.721692703,14.1616749024,8.71836594075
 02/26  07:00:00,867.862971869,101.729458929,433.426301592,0.0,54.0258772165,176.889270242,505.936532558,460.193760048,28.3233498048,17.4194227047
 02/26  08:00:00,868.783801855,101.729458929,433.67076767,0.0,54.0258772165,184.38654557,500.522490617,440.619359501,42.4850247072,17.4181064091
 02/26  09:00:00,956.78571532,101.729458929,440.665530257,0.0,65.1572554096,220.04316451,482.94883198,408.804838714,56.6466996096,17.497293657
 02/26  10:00:00,924.287526735,101.729458929,412.728984225,0.0,65.1572554096,212.545889182,452.416973827,383.573189289,42.4850247072,26.3587598306
 02/26  11:00:00,941.240382355,101.729458929,422.747913049,0.0,65.1572554096,220.04316451,455.695989259,358.405364432,70.808374512,26.4822503145
 02/26  12:00:00,937.806600721,101.729458929,418.442820897,0.0,65.1572554096,220.04316451,456.140410474,358.852199631,70.808374512,26.4798363314
 02/26  13:00:00,930.920868642,101.729458929,412.308678527,0.0,65.1572554096,220.04316451,444.822398019,338.711681411,70.808374512,35.3023420951
 02/26  14:00:00,924.053209162,101.729458929,412.810090779,0.0,65.1572554096,212.545889182,407.232841004,324.105716093,56.6466996096,26.4804253011
 02/26  15:00:00,924.51278188,101.729458929,413.175144898,0.0,65.1572554096,212.545889182,417.264447096,348.301001677,42.4850247072,26.4784207124
 02/26  16:00:00,940.882970965,101.729458929,430.657758115,0.0,65.1572554096,212.545889182,464.787608762,372.841598114,56.6466996096,35.2993110388
 02/26  17:00:00,922.258886027,101.729458929,437.873683152,0.0,65.1572554096,220.04316451,495.965320578,384.51223152,84.9700494144,26.4830396435
 02/26  18:00:00,885.525433574,101.729458929,445.021327802,0.0,54.0258772165,184.38654557,519.796113968,408.469086261,84.9700494144,26.3569782929
 02/26  19:00:00,861.294877109,101.729458929,440.500320103,0.0,44.4937663224,163.454314868,548.972685448,455.284298287,84.9700494144,8.71833774592
 02/26  20:00:00,850.246183408,101.729458929,437.031567636,0.0,44.4937663224,155.95703954,541.044021891,466.978011557,56.6466996096,17.4193107246
 02/26  21:00:00,815.263970031,101.729458929,434.664391202,0.0,44.4937663224,124.558693486,585.347509599,511.282824513,56.6466996096,17.417985477
 02/26  22:00:00,809.793033818,101.729458929,429.996998226,0.0,44.4937663224,124.558693486,580.649396135,520.747719558,42.4850247072,17.4166518696
 02/26  23:00:00,798.124991981,101.729458929,428.319844174,0.0,34.9616554283,124.558693486,574.34710866,537.304120839,28.3233498048,8.71963801608
 02/26  24:00:00,797.660718225,101.729458929,426.942520833,0.0,34.9616554283,124.558693486,577.807667821,546.226904887,14.1616749024,17.4190880321
 02/27  01:00:00,796.207823695,101.729458929,426.637838076,0.0,46.0930336215,113.312780494,572.220850837,549.138519253,5.66466996096,17.4176616228
 02/27  02:00:00,800.452648032,101.729458929,430.161618154,0.0,46.0930336215,113.312780494,566.002929636,551.618073166,5.66466996096,8.72018650908
 02/27  03:00:00,805.420503055,101.729458929,434.115247666,0.0,46.0930336215,113.312780494,576.073852364,552.992077257,5.66466996096,17.4171051458
 02/27  04:00:00,809.602263739,101.729458929,437.641391642,0.0,46.0930336215,113.312780494,578.128370107,555.04500536,5.66466996096,17.4186947855
 02/27  05:00:00,902.007919873,101.729458929,439.50485327,0.0,100.150657288,148.969399434,544.171956752,529.789503314,5.66466996096,8.71778347711
 02/27  06:00:00,904.114629777,101.729458929,440.061111336,0.0,100.150657288,149.894399434,948.286775077,916.70584078,14.1616749024,17.4192593947
 02/27  07:00:00,1123.1972037,102.021233277,438.53674953,0.0,176.471037341,302.612436532,664.976641731,619.233486821,28.3233498048,17.4198051049
 02/27  08:00:00,1237.87913546,102.370701159,436.999844226,0.0,243.2593065,310.10971186,619.152314136,550.29327038,42.4850247072,26.3740190486
 02/27  09:00:00,1281.73383135,102.515679954,438.835851005,0.0,243.2593065,310.10971186,588.584696069,505.420108704,56.6466996096,26.5178877552
 02/27  10:00:00,1315.47934058,102.825463497,438.929455864,0.0,243.2593065,302.612436532,541.036397215,463.065716749,42.4850247072,35.4856557583
 02/27  11:00:00,1315.80406839,103.036115374,430.394331479,0.0,243.2593065,310.10971186,563.539769953,448.096830975,70.808374512,44.6345644663
 02/27  12:00:00,1309.3023452,103.279761645,421.807805943,0.0,243.2593065,310.10971186,547.532108254,440.952103516,70.808374512,35.7716302256
 02/27  13:00:00,1269.2882309,103.732878576,423.246822499,0.0,243.2593065,310.10971186,541.425819854,426.367553797,70.808374512,44.2498915452
 02/27  14:00:00,1302.76537711,104.28804186,422.901197571,0.0,243.2593065,302.612436532,511.666077389,419.014225612,56.6466996096,36.0051521671
 02/27  15:00:00,1310.95274072,104.905398711,430.966667713,0.0,243.2593065,302.612436532,498.691615446,411.576181661,42.4850247072,44.6304090772
 02/27  16:00:00,1316.00009197,105.494329292,435.766173508,0.0,243.2593065,302.612436532,505.22602668,412.947120862,56.6466996096,35.6322062084
 02/27  17:00:00,1328.7056249,106.102253979,441.751887087,0.0,243.2593065,310.10971186,545.296835998,424.890259863,84.9700494144,35.4365267204
 02/27  18:00:00,1330.90078827,106.705210824,440.211886373,0.0,243.2593065,310.10971186,545.858322388,443.356617317,84.9700494144,17.531655657
 02/27  19:00:00,1066.78445765,101.729458929,435.326825305,0.0,166.938926447,199.110933808,540.83478211,431.257851615,84.9700494144,24.6068810802
 02/27  20:00:00,1057.42629878,101.729458929,432.342863867,0.0,166.938926447,191.61365848,515.178216972,439.476755389,56.6466996096,19.0547619737
 02/27  21:00:00,921.279220026,101.729458929,431.361383114,0.0,100.150657288,124.558693486,559.809275347,485.695825015,56.6466996096,17.4667507223
 02/27  22:00:00,880.426113215,101.729458929,430.188243547,0.0,100.150657288,124.558693486,546.373818572,495.165463242,42.4850247072,8.72333062257
 02/27  23:00:00,812.132007081,101.729458929,429.306695573,0.0,46.0930336215,124.558693486,558.70329748,512.962298471,28.3233498048,17.417649204
 02/27  24:00:00,813.637427074,101.729458929,430.249074152,0.0,46.0930336215,124.558693486,551.377088256,519.796127941,14.1616749024,17.419285413
 02/28  01:00:00,800.235546869,101.729458929,429.707785777,0.0,46.0930336215,113.312780494,540.293118302,525.910408499,5.66466996096,8.71803984256
 02/28  02:00:00,801.067243455,101.729458929,426.347436544,0.0,46.0930336215,113.312780494,556.174246299,533.090918963,5.66466996096,17.4186573755
 02/28  03:00:00,803.719808622,101.729458929,420.878090275,0.0,46.0930336215,113.312780494,561.226999507,538.145002587,5.66466996096,17.4173269598
 02/28  04:00:00,808.468157384,101.729458929,414.344692458,0.0,46.0930336215,113.312780494,558.550438665,544.167263472,5.66466996096,8.71850523181
 02/28  05:00:00,901.585007294,101.729458929,405.846074378,0.0,100.150657288,148.969399434,551.602553038,528.518161062,5.66466996096,17.4197220149
 02/28  06:00:00,897.054248304,101.932000948,396.340871876,0.0,100.150657288,149.894399434,826.748458774,795.166010337,14.1616749024,17.4207735346
 02/28  07:00:00,1115.90565804,102.842025871,390.197767291,0.0,176.471037341,302.612436532,629.785240305,584.044879458,28.3233498048,17.4170110418
 02/28  08:00:00,1209.49279538,104.065487314,394.225448048,0.0,243.2593065,310.10971186,562.763307463,502.689917533,42.4850247072,17.5883652231
 02/28  09:00:00,1257.49479989,105.19155509,414.013106286,0.0,243.2593065,310.10971186,533.935375704,441.942066691,56.6466996096,35.3466094041
 02/28  10:00:00,1308.36167433,106.353547657,427.955433786,0.0,243.2593065,302.612436532,485.306632622,407.341745875,42.4850247072,35.47986204
 02/28  11:00:00,1299.60826057,107.193824692,409.167959997,0.0,243.2593065,310.10971186,492.251916427,385.740910827,70.808374512,35.7026310873
 02/28  12:00:00,1294.18696445,108.252033407,400.889135106,0.0,243.2593065,310.10971186,488.701546248,373.177729617,70.808374512,44.7154421188
 02/28  13:00:00,1264.32316398,109.27762839,412.405027551,0.0,243.2593065,310.10971186,474.717208232,368.326435932,70.808374512,35.5823977876
 02/28  14:00:00,1303.55233013,110.297285783,417.583555272,0.0,243.2593065,302.612436532,455.009913672,353.647855238,56.6466996096,44.7153588242
 02/28  15:00:00,1303.38777376,111.559670598,416.051964984,0.0,243.2593065,302.612436532,416.184419569,329.06793351,42.4850247072,44.631461352
 02/28  16:00:00,1295.2695631,112.623633046,406.210845015,0.0,243.2593065,302.612436532,408.007068851,315.73577184,56.6466996096,35.6245974008
 02/28  17:00:00,1312.39683008,112.879638247,416.866651285,0.0,243.2593065,310.10971186,449.142013472,328.741926259,84.9700494144,35.4300377982
 02/28  18:00:00,1339.4735911,112.512414706,442.022411474,0.0,243.2593065,310.10971186,466.903905244,364.401035209,84.9700494144,17.532820621
 02/28  19:00:00,1071.87833983,101.729458929,440.308329441,0.0,166.938926447,199.110933808,498.524495698,396.083155817,84.9700494144,17.4712904667
 02/28  20:00:00,1057.82411715,101.729458929,434.5416716,0.0,166.938926447,191.61365848,489.281082411,415.164461031,56.6466996096,17.4699217702
 02/28  21:00:00,921.016718166,101.729458929,428.392925775,0.0,100.150657288,124.558693486,538.278481109,464.161095057,56.6466996096,17.4706864428
 02/28  22:00:00,881.107315869,101.729458929,423.121583665,0.0,100.150657288,124.558693486,535.412248034,475.502811033,42.4850247072,17.4244122936
 02/28  23:00:00,822.530524242,101.729458929,419.189032198,0.0,46.0930336215,124.558693486,541.323059404,495.582196174,28.3233498048,17.4175134243
 02/28  24:00:00,827.291625078,101.729458929,415.152228671,0.0,46.0930336215,124.558693486,525.45624472,502.575974218,14.1616749024,8.71859559863
 03/01  01:00:00,791.996819948,101.729458929,416.233376626,0.0,46.0930336215,113.312780494,530.016330511,506.931684315,5.66466996096,17.4199762346
 03/01  02:00:00,790.903410006,101.729458929,421.557821633,0.0,46.0930336215,113.312780494,536.571057527,513.487908786,5.66466996096,17.4184787801
 03/01  03:00:00,791.796621399,101.729458929,422.524390755,0.0,46.0930336215,113.312780494,542.504177414,519.422431254,5.66466996096,17.4170761996
 03/01  04:00:00,791.222972203,101.729458929,422.027394315,0.0,46.0930336215,113.312780494,539.287913035,524.903365236,5.66466996096,8.71987783837
 03/01  05:00:00,879.860120223,101.729458929,420.490501228,0.0,100.150657288,148.969399434,534.544557093,511.463355929,5.66466996096,17.4165312022
 03/01  06:00:00,879.672246446,102.211079205,418.649672135,0.0,100.150657288,149.894399434,769.637473247,738.057703198,14.1616749024,17.4180951468
 03/01  07:00:00,1101.5731703,103.607619249,417.967555834,0.0,176.471037341,302.612436532,586.191878389,549.148087566,28.3233498048,8.7204410184
 03/01  08:00:00,1222.32107487,106.27669856,420.207531867,0.0,243.2593065,310.10971186,538.369604834,469.508745087,42.4850247072,26.3758350394
 03/01  09:00:00,1274.49887802,107.68197309,428.30943476,0.0,243.2593065,310.10971186,507.49787968,415.511524288,56.6466996096,35.3396557819
 03/01  10:00:00,1315.69483998,108.828332751,432.737168177,0.0,243.2593065,302.612436532,457.606333616,380.738362259,42.4850247072,34.3829466492
 03/01  11:00:00,1312.58187697,109.908116032,419.895490894,0.0,243.2593065,310.10971186,462.98858009,355.388391411,70.808374512,36.7918141665
 03/01  12:00:00,1311.58496479,110.948849416,416.40458416,0.0,243.2593065,310.10971186,466.332768144,350.804315261,70.808374512,44.7200783708
 03/01  13:00:00,1270.57479733,112.061031127,416.206274574,0.0,243.2593065,310.10971186,451.433935697,345.051538715,70.808374512,35.5740224694
 03/01  14:00:00,1297.64440558,113.162467199,408.503172478,0.0,243.2593065,302.612436532,428.772046102,327.401431659,56.6466996096,44.7239148337
 03/01  15:00:00,1290.89884116,114.380217133,400.092629917,0.0,243.2593065,302.612436532,384.626415109,306.43501747,42.4850247072,35.7063729313
 03/01  16:00:00,1296.33242051,115.869088991,404.443202624,0.0,243.2593065,302.612436532,395.326135431,294.147959467,56.6466996096,44.5314763551
 03/01  17:00:00,1316.1783335,116.229042407,418.06609766,0.0,243.2593065,310.10971186,427.98655317,307.593726513,84.9700494144,35.422777243
 03/01  18:00:00,1334.58909886,115.090577562,434.497800597,0.0,243.2593065,310.10971186,450.438286809,347.934851992,84.9700494144,17.5333854024
 03/01  19:00:00,1077.57879314,101.729458929,444.968765668,0.0,166.938926447,199.110933808,482.95475517,380.515434451,84.9700494144,17.4692713039
 03/01  20:00:00,1070.53764475,101.729458929,445.34235465,0.0,166.938926447,191.61365848,473.493545383,399.380534059,56.6466996096,17.4663117147
 03/01  21:00:00,932.208037753,101.729458929,442.404223107,0.0,100.150657288,124.558693486,523.114049914,448.998521367,56.6466996096,17.4688289374
 03/01  22:00:00,888.580152996,101.729458929,438.497635027,0.0,100.150657288,124.558693486,520.046816924,460.137898267,42.4850247072,17.4238939499
 03/01  23:00:00,820.766405267,101.729458929,438.194516047,0.0,46.0930336215,124.558693486,524.70162934,478.961393209,28.3233498048,17.4168863261
 03/01  24:00:00,817.933297239,101.729458929,435.658465983,0.0,46.0930336215,124.558693486,516.420245598,493.538794653,14.1616749024,8.71977604274
 03/02  01:00:00,797.264199538,101.729458929,427.818463293,0.0,46.0930336215,113.312780494,525.131746152,502.049792747,5.66466996096,17.4172834434
 03/02  02:00:00,793.105864807,101.729458929,423.607934282,0.0,46.0930336215,113.312780494,531.008226197,507.925779098,5.66466996096,17.4177771382
 03/02  03:00:00,793.08084278,101.729458929,419.801641017,0.0,46.0930336215,113.312780494,529.107861478,514.722919945,5.66466996096,8.72027157242
 03/02  04:00:00,793.201908064,101.729458929,415.607525312,0.0,46.0930336215,113.312780494,570.743825309,547.661796928,5.66466996096,17.4173584199
 03/02  05:00:00,884.234697289,101.729458929,411.662257989,0.0,100.150657288,148.969399434,552.395095197,529.311635057,5.66466996096,17.418790179
 03/02  06:00:00,885.041396013,102.306928618,408.043533817,0.0,100.150657288,149.894399434,730.980873941,708.101374833,14.1616749024,8.71782420568
 03/02  07:00:00,1099.04762699,103.870001348,405.222852519,0.0,176.471037341,302.612436532,617.589407774,571.847650863,28.3233498048,17.4184071063
 03/02  08:00:00,1215.46392549,106.555682796,408.31645001,0.0,243.2593065,310.10971186,566.52448121,497.664335109,42.4850247072,26.3751213935
 03/02  09:00:00,1266.75107532,108.610069327,419.661438034,0.0,243.2593065,310.10971186,488.675664018,405.520011554,56.6466996096,26.5089528545
 03/02  10:00:00,1303.50060682,108.535970025,420.308914639,0.0,243.2593065,302.612436532,500.484375799,422.505776497,42.4850247072,35.4935745949
 03/02  11:00:00,1306.2376491,109.429753199,413.735164335,0.0,243.2593065,310.10971186,515.351575284,399.912377708,70.808374512,44.6308230643
 03/02  12:00:00,1303.87561553,110.966537795,407.979795942,0.0,243.2593065,310.10971186,474.687753073,359.156835588,70.808374512,44.7225429726
 03/02  13:00:00,1265.92194235,110.159493546,412.285497138,0.0,243.2593065,310.10971186,506.651178235,400.273390787,70.808374512,35.5694129355
 03/02  14:00:00,1303.66754085,110.634961174,416.459399334,0.0,243.2593065,302.612436532,509.544039888,408.175029872,56.6466996096,44.7223104059
 03/02  15:00:00,1312.54382174,111.325397175,424.931776694,0.0,243.2593065,302.612436532,476.18620464,398.004563255,42.4850247072,35.6966166785
 03/02  16:00:00,1331.36909482,111.181904615,445.526870494,0.0,243.2593065,302.612436532,532.497968097,431.304691916,56.6466996096,44.5465765715
 03/02  17:00:00,1336.1094306,111.555083645,443.744996704,0.0,243.2593065,310.10971186,547.487234384,435.930832281,84.9700494144,26.5863526881
 03/02  18:00:00,1337.65928002,112.19311784,440.664132419,0.0,243.2593065,310.10971186,534.656577933,423.399693939,84.9700494144,26.2868345795
 03/02  19:00:00,1070.68271204,101.729458929,437.358086348,0.0,166.938926447,199.110933808,524.500467094,422.061403052,84.9700494144,17.4690146278
 03/02  20:00:00,1070.68972552,101.729458929,444.234087859,0.0,166.938926447,191.61365848,504.845316457,430.729044797,56.6466996096,17.4695720507
 03/02  21:00:00,937.377079598,101.729458929,446.000895786,0.0,100.150657288,124.558693486,549.052321856,474.935462471,56.6466996096,17.4701597748
 03/02  22:00:00,893.443627987,101.729458929,442.759828513,0.0,100.150657288,124.558693486,567.029773498,507.121738826,42.4850247072,17.4230099643
 03/02  23:00:00,821.840300991,101.729458929,439.259837111,0.0,46.0930336215,124.558693486,563.766443044,526.72312441,28.3233498048,8.71996882933
 03/02  24:00:00,824.632229421,101.729458929,439.948183584,0.0,46.0930336215,124.558693486,544.548396128,512.970053342,14.1616749024,17.4166678844
 03/03  01:00:00,817.525592319,101.729458929,444.218013923,0.0,46.0930336215,113.312780494,536.543051093,513.46021875,5.66466996096,17.4181623818
 03/03  02:00:00,817.321020978,101.729458929,444.651434537,0.0,46.0930336215,113.312780494,533.142103465,518.756981046,5.66466996096,8.72045245878
 03/03  03:00:00,814.846397052,101.729458929,443.047662727,0.0,46.0930336215,113.312780494,548.54704981,525.46487172,5.66466996096,17.4175081285
 03/03  04:00:00,811.331062534,101.729458929,440.145935988,0.0,46.0930336215,113.312780494,574.854983915,551.771207569,5.66466996096,17.4191063847
 03/03  05:00:00,903.178186409,101.729458929,438.545323111,0.0,100.150657288,148.969399434,543.540244146,529.157633122,5.66466996096,8.71794106362
 03/03  06:00:00,904.235566399,102.327299662,438.532352701,0.0,100.150657288,149.894399434,765.991075394,734.410222084,14.1616749024,17.4191784081
 03/03  07:00:00,1122.27189393,104.22709553,438.086110584,0.0,176.471037341,302.612436532,590.449631312,544.706982281,28.3233498048,17.4192992255
 03/03  08:00:00,1246.48081413,107.174350289,439.976349975,0.0,243.2593065,310.10971186,530.96768554,462.112218332,42.4850247072,26.3704425007
 03/03  09:00:00,1285.45133176,108.52077822,435.657984367,0.0,243.2593065,310.10971186,492.822444336,409.659751911,56.6466996096,26.5159928158
 03/03  10:00:00,1312.52573056,109.414481543,428.086719464,0.0,243.2593065,302.612436532,464.846038286,386.876226016,42.4850247072,35.4847875625
 03/03  11:00:00,1311.14632242,109.678333717,417.955509626,0.0,243.2593065,310.10971186,500.533959072,385.0927302,70.808374512,44.6328543599
 03/03  12:00:00,1302.1753525,109.859254056,406.578827936,0.0,243.2593065,310.10971186,501.644077045,395.065674533,70.808374512,35.770028
 03/03  13:00:00,1259.08649611,110.374132529,404.246487709,0.0,243.2593065,310.10971186,514.291401051,399.002376068,70.808374512,44.480650471
 03/03  14:00:00,1300.73158264,110.95508969,412.465452681,0.0,243.2593065,302.612436532,491.540708394,399.124949987,56.6466996096,35.7690587967
 03/03  15:00:00,1319.80428842,111.78296143,432.396074984,0.0,243.2593065,302.612436532,468.401287226,381.288476646,42.4850247072,44.6277858727
 03/03  16:00:00,1315.80792339,112.133224527,428.307412597,0.0,243.2593065,302.612436532,476.152432581,383.875636979,56.6466996096,35.6300959928
 03/03  17:00:00,1329.15937827,112.562281792,434.822298492,0.0,243.2593065,310.10971186,509.692874506,389.2883235,84.9700494144,35.434501591
 03/03  18:00:00,1337.67888662,112.762434635,439.410886418,0.0,243.2593065,310.10971186,508.981819478,406.480862888,84.9700494144,17.530907176
 03/03  19:00:00,1079.72903892,101.729458929,446.718004384,0.0,166.938926447,199.110933808,516.76507879,414.322746098,84.9700494144,17.4722832775
 03/03  20:00:00,1072.04115657,101.729458929,446.565469896,0.0,166.938926447,191.61365848,506.038491736,423.200626871,56.6466996096,26.1911652552
 03/03  21:00:00,936.629570498,101.729458929,445.733915396,0.0,100.150657288,124.558693486,545.064677888,470.950057974,56.6466996096,17.467920305
 03/03  22:00:00,894.51268961,101.729458929,443.870231939,0.0,100.150657288,124.558693486,528.402440563,477.194492905,42.4850247072,8.72292295067
 03/03  23:00:00,825.14409803,101.729458929,442.192471507,0.0,46.0930336215,124.558693486,547.960876191,502.220650446,28.3233498048,17.4168759405
 03/03  24:00:00,823.551248195,101.729458929,440.010869298,0.0,46.0930336215,124.558693486,539.358477264,507.778356825,14.1616749024,17.4184455365
 03/04  01:00:00,807.924488301,101.729458929,437.223327533,0.0,46.0930336215,113.312780494,529.675950989,515.293654189,5.66466996096,8.71762683951
 03/04  02:00:00,804.463515191,101.729458929,434.541867726,0.0,46.0930336215,113.312780494,546.352119649,523.269705232,5.66466996096,17.4177444556
 03/04  03:00:00,800.372753686,101.729458929,430.91474418,0.0,46.0930336215,113.312780494,552.770926457,529.686926328,5.66466996096,17.4193301688
 03/04  04:00:00,795.713540687,101.729458929,426.453767613,0.0,46.0930336215,113.312780494,549.571192175,535.188489188,5.66466996096,8.71803302574
 03/04  05:00:00,802.067378007,101.729458929,422.715424507,0.0,55.6251445156,113.312780494,551.334465695,528.251104469,5.66466996096,17.4186912648
 03/04  06:00:00,799.982485745,101.729458929,420.740005175,0.0,55.6251445156,113.312780494,563.012474938,531.433479264,14.1616749024,17.4173207713
 03/04  07:00:00,860.432133877,101.729458929,419.662629177,0.0,65.1572554096,176.889270242,506.14172018,469.099886352,28.3233498048,8.71848402291
 03/04  08:00:00,980.874800111,102.090869884,422.011919023,0.0,109.682768182,220.96816451,724.037677485,664.132745911,42.4850247072,17.4199068669
 03/04  09:00:00,997.592535862,102.088079213,428.02314232,0.0,109.682768182,220.96816451,602.496237949,525.582617578,56.6466996096,20.2669207616
 03/04  10:00:00,1115.55634138,102.997828259,435.601017708,0.0,131.945524568,266.955817592,539.39921255,473.301505612,42.4850247072,23.6126822313
 03/04  11:00:00,1127.89874774,103.107579084,439.753904875,0.0,131.945524568,274.45309292,555.146242418,448.998835095,70.808374512,35.3390328114
 03/04  12:00:00,1129.34150013,103.099779861,439.862004132,0.0,131.945524568,274.45309292,552.421381425,455.107841019,70.808374512,26.5051658936
 03/04  13:00:00,1093.94536479,103.193639451,436.106801876,0.0,131.945524568,274.45309292,541.987242969,435.85273945,70.808374512,35.3261290069
 03/04  14:00:00,1084.16661608,103.588591514,433.16131787,0.0,131.945524568,266.955817592,475.071590283,391.917966142,56.6466996096,26.5069245312
 03/04  15:00:00,1084.9672476,103.618071266,433.865176089,0.0,131.945524568,266.955817592,441.372010443,372.390723685,42.4850247072,26.4962620515
 03/04  16:00:00,1014.52693789,101.729458929,442.604162585,0.0,109.682768182,212.545889182,421.482857496,329.505479721,56.6466996096,35.3306781658
 03/04  17:00:00,1022.99586214,101.729458929,443.956018465,0.0,109.682768182,220.04316451,439.530846673,328.062837711,84.9700494144,26.4979595473
 03/04  18:00:00,983.407637904,101.729458929,443.478670602,0.0,109.682768182,220.04316451,468.689283893,357.353909336,84.9700494144,26.3653251424
 03/04  19:00:00,954.139967307,101.729458929,441.807563555,0.0,100.150657288,199.110933808,520.522386556,418.1334195,84.9700494144,17.4189176408
 03/04  20:00:00,947.48057374,101.729458929,442.189845569,0.0,100.150657288,191.61365848,495.42235376,430.057800841,56.6466996096,8.71785330982
 03/04  21:00:00,834.522225712,101.729458929,441.374766805,0.0,55.6251445156,124.558693486,550.063434418,475.998308861,56.6466996096,17.4184259472
 03/04  22:00:00,834.054324675,101.729458929,441.157246097,0.0,55.6251445156,124.558693486,542.263283777,482.361319949,42.4850247072,17.4169391201
 03/04  23:00:00,825.78226763,101.729458929,442.188103463,0.0,46.0930336215,124.558693486,533.574290951,496.532640567,28.3233498048,8.7183005795
 03/04  24:00:00,826.955748738,101.729458929,442.601296356,0.0,46.0930336215,124.558693486,534.984047302,503.403097124,14.1616749024,17.4192752758
 03/05  01:00:00,801.910818533,101.729458929,441.650829412,0.0,34.9616554283,113.312780494,532.934803604,509.850690116,5.66466996096,17.4194435269
 03/05  02:00:00,800.521051946,101.729458929,440.668680496,0.0,34.9616554283,113.312780494,538.74818076,515.667135382,5.66466996096,17.4163754166
 03/05  03:00:00,798.295210012,101.729458929,438.98799421,0.0,34.9616554283,113.312780494,537.366572949,522.982415716,5.66466996096,8.71948727213
 03/05  04:00:00,795.507863095,101.729458929,436.652026904,0.0,34.9616554283,113.312780494,553.708268481,530.624882389,5.66466996096,17.4187161311
 03/05  05:00:00,804.921591443,101.729458929,435.402313477,0.0,44.4937663224,113.312780494,549.429823364,526.347911685,5.66466996096,17.4172417187
 03/05  06:00:00,804.654364287,101.729458929,435.451312726,0.0,44.4937663224,113.312780494,569.985960186,547.10431069,14.1616749024,8.71997459325
 03/05  07:00:00,864.601878951,101.729458929,434.311368682,0.0,54.0258772165,176.889270242,537.258609239,491.51862615,28.3233498048,17.4166332835
 03/05  08:00:00,869.051582977,101.729458929,434.640808767,0.0,54.0258772165,184.38654557,546.615901196,486.712711564,42.4850247072,17.4181649245
 03/05  09:00:00,948.820067472,101.729458929,435.226883612,0.0,65.1572554096,220.04316451,550.931586109,476.786930143,56.6466996096,17.4979563564
 03/05  10:00:00,940.333875919,101.729458929,434.442247804,0.0,65.1572554096,212.545889182,531.63038209,462.79161622,42.4850247072,26.3537411631
 03/05  11:00:00,947.584475668,101.729458929,434.263771064,0.0,65.1572554096,220.04316451,565.338457082,468.047992823,70.808374512,26.4820897465
 03/05  12:00:00,947.314258542,101.729458929,433.066316244,0.0,65.1572554096,220.04316451,549.731534716,452.446023951,70.808374512,26.4771362535
 03/05  13:00:00,947.118224317,101.729458929,432.794796717,0.0,65.1572554096,220.04316451,535.809937875,429.707680533,70.808374512,35.2938828307
 03/05  14:00:00,942.439498151,101.729458929,434.252617991,0.0,65.1572554096,212.545889182,479.821785029,396.693208309,56.6466996096,26.4818771108
 03/05  15:00:00,941.932115823,101.729458929,433.441739068,0.0,65.1572554096,212.545889182,423.001874888,354.040062908,42.4850247072,26.4767872726
 03/05  16:00:00,942.87178971,101.729458929,431.665556682,0.0,65.1572554096,212.545889182,477.304417039,394.180461188,56.6466996096,26.477256241
 03/05  17:00:00,917.679279598,101.729458929,428.737473005,0.0,65.1572554096,220.04316451,522.730528455,402.461508033,84.9700494144,35.298971008
 03/05  18:00:00,887.776942898,101.729458929,424.983775852,0.0,54.0258772165,184.38654557,530.691970518,423.695559002,84.9700494144,22.0263621017
 03/05  19:00:00,870.919707573,101.729458929,419.853500661,0.0,44.4937663224,163.454314868,585.935222904,487.956580938,84.9700494144,13.0085925518
 03/05  20:00:00,854.190553013,101.729458929,418.092364737,0.0,44.4937663224,155.95703954,581.089443595,507.024499906,56.6466996096,17.418244079
 03/05  21:00:00,813.496674336,101.729458929,415.158010986,0.0,44.4937663224,124.558693486,633.33287806,559.269371324,56.6466996096,17.4168071268
 03/05  22:00:00,808.052196405,101.729458929,412.232744651,0.0,44.4937663224,124.558693486,615.381429133,564.176672226,42.4850247072,8.71973219957
 03/05  23:00:00,798.083835887,101.729458929,410.335412149,0.0,34.9616554283,124.558693486,629.067899031,583.328345906,28.3233498048,17.4162033195
 03/05  24:00:00,798.213097156,101.729458929,408.958368478,0.0,34.9616554283,124.558693486,622.213688595,590.634309738,14.1616749024,17.4177039546
 03/06  01:00:00,794.456556075,101.729458929,408.162707647,0.0,46.0930336215,113.312780494,608.157430913,593.772565964,5.66466996096,8.72019498754
 03/06  02:00:00,794.067697823,101.729458929,408.008627714,0.0,46.0930336215,113.312780494,621.495245334,598.413597096,5.66466996096,17.4169782772
 03/06  03:00:00,793.84983718,101.729458929,406.994808088,0.0,46.0930336215,113.312780494,627.790013824,604.706832198,5.66466996096,17.4185116647
 03/06  04:00:00,793.025189583,101.729458929,405.527429276,0.0,46.0930336215,113.312780494,633.930250246,619.54793403,5.66466996096,8.7176462551
 03/06  05:00:00,879.893748619,101.729458929,404.277807217,0.0,100.150657288,148.969399434,609.71191546,586.629404094,5.66466996096,17.4178414051
 03/06  06:00:00,877.186296127,101.729458929,405.459795752,0.0,100.150657288,149.894399434,1043.73514177,1012.15402834,14.1616749024,17.4194385192
 03/06  07:00:00,1094.63313811,102.031602516,409.568445548,0.0,176.471037341,302.612436532,728.951705264,691.910285864,28.3233498048,8.71806959608
 03/06  08:00:00,1213.41903583,102.380447707,412.944791762,0.0,243.2593065,310.10971186,691.960943042,623.103814033,42.4850247072,26.3721043019
 03/06  09:00:00,1253.8274697,102.525343249,414.379766042,0.0,243.2593065,310.10971186,716.892385528,624.905097242,56.6466996096,35.3405886764
 03/06  10:00:00,1288.69271513,102.635768106,415.800088506,0.0,243.2593065,302.612436532,667.764252552,589.805669623,42.4850247072,35.4735582216
 03/06  11:00:00,1302.73577395,102.731163166,421.543811455,0.0,243.2593065,310.10971186,594.053385638,487.550695438,70.808374512,35.6943156877
 03/06  12:00:00,1311.74809534,102.913202051,428.348144903,0.0,243.2593065,310.10971186,584.414839145,468.891751402,70.808374512,44.7147132314
 03/06  13:00:00,1273.71937164,103.136469389,431.353737354,0.0,243.2593065,310.10971186,587.42059701,481.038239566,70.808374512,35.5739829323
 03/06  14:00:00,1309.49617445,103.57486657,432.40348595,0.0,243.2593065,302.612436532,573.92505351,472.564652009,56.6466996096,44.7137018916
 03/06  15:00:00,1311.59919674,104.081915316,434.234004879,0.0,243.2593065,302.612436532,519.601131247,434.599689132,42.4850247072,42.5164174083
 03/06  16:00:00,1310.62783487,104.636989777,433.739781168,0.0,243.2593065,302.612436532,493.52956298,399.154000995,56.6466996096,37.7288623758
 03/06  17:00:00,1318.7574163,105.12490227,434.387026361,0.0,243.2593065,310.10971186,527.359134886,406.963885869,84.9700494144,35.4251996029
 03/06  18:00:00,1321.27927894,105.604813024,433.481575623,0.0,243.2593065,310.10971186,542.328460635,439.825308631,84.9700494144,17.5331025899
 03/06  19:00:00,1057.58600251,101.729458929,428.780284781,0.0,166.938926447,199.110933808,549.801026379,447.361897378,84.9700494144,17.4690795864
 03/06  20:00:00,1047.47702062,101.729458929,425.626148671,0.0,166.938926447,191.61365848,532.723933546,458.611137113,56.6466996096,17.4660968233
 03/06  21:00:00,912.544797569,101.729458929,424.567560292,0.0,100.150657288,124.558693486,576.771500431,502.656237615,56.6466996096,17.4685632058
 03/06  22:00:00,871.846047318,101.729458929,423.452926643,0.0,100.150657288,124.558693486,571.7801172,511.871421694,42.4850247072,17.4236707988
 03/06  23:00:00,801.857873034,101.729458929,420.101243719,0.0,46.0930336215,124.558693486,578.224586899,532.484636495,28.3233498048,17.4166005995
 03/06  24:00:00,801.047826376,101.729458929,416.145676191,0.0,46.0930336215,124.558693486,562.021238558,539.139944769,14.1616749024,8.71961888701
 03/07  01:00:00,787.383937133,101.729458929,414.329160103,0.0,46.0930336215,113.312780494,566.763585424,543.681380106,5.66466996096,17.4175353562
 03/07  02:00:00,788.355120796,101.729458929,412.346026192,0.0,46.0930336215,113.312780494,572.235894163,549.153885642,5.66466996096,17.4173385599
 03/07  03:00:00,789.393951418,101.729458929,409.063809643,0.0,46.0930336215,113.312780494,570.043382893,555.65868597,5.66466996096,8.72002696226
 03/07  04:00:00,790.386506885,101.729458929,404.832492672,0.0,46.0930336215,113.312780494,584.850069556,561.768713575,5.66466996096,17.4166860196
 03/07  05:00:00,879.927605476,101.729458929,401.4677712,0.0,100.150657288,148.969399434,566.671601983,543.588721666,5.66466996096,17.4182103563
 03/07  06:00:00,879.428908116,101.93310461,400.157386916,0.0,100.150657288,149.894399434,862.432149281,839.552958148,14.1616749024,8.71751623058
 03/07  07:00:00,1093.72271069,102.738174352,399.698569468,0.0,176.471037341,302.612436532,652.443936711,606.702856249,28.3233498048,17.4177306572
 03/07  08:00:00,1207.72080641,103.356259548,403.891115965,0.0,243.2593065,310.10971186,617.60123541,548.742818638,42.4850247072,26.3733920647
 03/07  09:00:00,1258.22092142,104.322130673,416.170974629,0.0,243.2593065,310.10971186,582.053370634,498.8967552,56.6466996096,26.5099158245
 03/07  10:00:00,1306.8483766,105.162229284,428.539475242,0.0,243.2593065,302.612436532,527.100881388,449.125715351,42.4850247072,35.4901413298
 03/07  11:00:00,1323.29422121,105.685107908,436.300284498,0.0,243.2593065,310.10971186,549.273527312,433.841829354,70.808374512,44.6233234456
 03/07  12:00:00,1327.44390292,106.294395369,438.703977127,0.0,243.2593065,310.10971186,546.02964804,430.504480452,70.808374512,44.7167930765
 03/07  13:00:00,1287.68820307,106.874291679,440.178150228,0.0,243.2593065,310.10971186,533.03259965,426.663044954,70.808374512,35.5611801836
 03/07  14:00:00,1323.40487803,107.426933724,441.912331215,0.0,243.2593065,302.612436532,523.262501538,421.900090211,56.6466996096,44.7157117172
 03/07  15:00:00,1323.1846873,107.956190462,441.691248323,0.0,243.2593065,302.612436532,502.41317939,424.236899603,42.4850247072,35.6912550789
 03/07  16:00:00,1321.301654,108.743442312,439.495654379,0.0,243.2593065,302.612436532,493.535912528,401.25449828,56.6466996096,35.6347146385
 03/07  17:00:00,1327.33490012,109.41263535,438.198459722,0.0,243.2593065,310.10971186,505.692470904,385.284399223,84.9700494144,35.4380222664
 03/07  18:00:00,1331.71396595,109.751944731,438.33817203,0.0,243.2593065,310.10971186,518.697377258,407.44003316,84.9700494144,26.2872946839
 03/07  19:00:00,1066.88724972,101.729458929,436.351004809,0.0,166.938926447,199.110933808,528.998138256,426.5611061,84.9700494144,17.4669827413
 03/07  20:00:00,1058.52507616,101.729458929,435.268131151,0.0,166.938926447,191.61365848,511.231017966,437.116885178,56.6466996096,17.4674331784
 03/07  21:00:00,925.371474802,101.729458929,435.605781825,0.0,100.150657288,124.558693486,552.152941247,478.038288552,56.6466996096,17.4679530848
 03/07  22:00:00,885.230258919,101.729458929,434.788318601,0.0,100.150657288,124.558693486,535.854568165,484.648617725,42.4850247072,8.72092573281
 03/07  23:00:00,817.860005856,101.729458929,434.512489483,0.0,46.0930336215,124.558693486,547.473862578,501.731647689,28.3233498048,17.4188650847
 03/07  24:00:00,819.92649489,101.729458929,435.678514876,0.0,46.0930336215,124.558693486,539.788236908,508.209124266,14.1616749024,17.4174377401
 03/08  01:00:00,807.473987923,101.729458929,436.236969237,0.0,46.0930336215,113.312780494,538.08696556,515.006351451,5.66466996096,17.4159441479
 03/08  02:00:00,808.98452248,101.729458929,437.635487466,0.0,46.0930336215,113.312780494,532.132313139,517.748416442,5.66466996096,8.71922673601
 03/08  03:00:00,812.434161627,101.729458929,440.460835076,0.0,46.0930336215,113.312780494,542.033865547,518.951029993,5.66466996096,17.4181655928
 03/08  04:00:00,813.510970397,101.729458929,441.492389883,0.0,46.0930336215,113.312780494,545.958843863,522.877503577,5.66466996096,17.4166703245
 03/08  05:00:00,902.338243634,101.729458929,440.573276787,0.0,100.150657288,148.969399434,520.907102938,506.522775555,5.66466996096,8.71965742248
 03/08  06:00:00,902.671908275,102.20427372,439.514725799,0.0,100.150657288,149.894399434,775.796347538,744.217829623,14.1616749024,17.4168430124
 03/08  07:00:00,1121.43967892,103.249112099,439.431458922,0.0,176.471037341,302.612436532,612.384206308,566.643369457,28.3233498048,17.4174870458
 03/08  08:00:00,1248.22157778,105.204051297,443.128449278,0.0,243.2593065,310.10971186,560.287412587,500.214172886,42.4850247072,17.5882149942
 03/08  09:00:00,1293.0967049,106.01911447,445.580251868,0.0,243.2593065,310.10971186,569.843281261,477.851196492,56.6466996096,35.3453851588
 03/08  10:00:00,1327.59770049,106.541041545,446.293722427,0.0,243.2593065,302.612436532,559.322449574,481.359842295,42.4850247072,35.4775825718
 03/08  11:00:00,1327.10975329,107.572865783,436.650212372,0.0,243.2593065,310.10971186,544.539528095,438.031734024,70.808374512,35.699419559
 03/08  12:00:00,1324.42860727,108.983326463,431.100762133,0.0,243.2593065,310.10971186,502.042057937,386.523283142,70.808374512,44.7104002831
 03/08  13:00:00,1284.26139924,109.905482305,432.096394726,0.0,243.2593065,310.10971186,479.739004686,373.351884106,70.808374512,35.5787460674
 03/08  14:00:00,1319.57253327,110.935233765,433.711051599,0.0,243.2593065,302.612436532,453.442874332,352.0875289,56.6466996096,44.7086458227
 03/08  15:00:00,1315.79301242,111.899272677,429.107965145,0.0,243.2593065,302.612436532,420.528575122,333.41834037,42.4850247072,44.6252100448
 03/08  16:00:00,1315.06713262,112.813564726,427.48278738,0.0,243.2593065,302.612436532,420.38096999,328.114952196,56.6466996096,35.6193181853
 03/08  17:00:00,1329.96017174,113.253909771,435.775668665,0.0,243.2593065,310.10971186,458.408246963,338.009612804,84.9700494144,35.4285847447
 03/08  18:00:00,1333.57696195,112.959619867,437.312809747,0.0,243.2593065,310.10971186,476.308055689,373.807095237,84.9700494144,17.5309110376
 03/08  19:00:00,1065.07561533,101.729458929,434.922243721,0.0,166.938926447,199.110933808,511.804202958,409.36414399,84.9700494144,17.4700095538
 03/08  20:00:00,1058.56393177,101.729458929,434.927244983,0.0,166.938926447,191.61365848,497.209208912,423.09446058,56.6466996096,17.4680487222
 03/08  21:00:00,927.328028229,101.729458929,436.999984086,0.0,100.150657288,124.558693486,538.324252151,464.208808402,56.6466996096,17.4687441392
 03/08  22:00:00,887.804647472,101.729458929,437.418944816,0.0,100.150657288,124.558693486,533.311060545,473.403479795,42.4850247072,17.4225560421
 03/08  23:00:00,817.408590993,101.729458929,435.061846737,0.0,46.0930336215,124.558693486,539.526467265,493.784612487,28.3233498048,17.4185049732
 03/08  24:00:00,815.935068823,101.729458929,433.377472451,0.0,46.0930336215,124.558693486,526.229044805,503.349745016,14.1616749024,8.7176248862
 03/09  01:00:00,801.185992596,101.729458929,431.466495019,0.0,46.0930336215,113.312780494,532.325223714,509.242692302,5.66466996096,17.4178614508
 03/09  02:00:00,799.489300703,101.729458929,430.068700505,0.0,46.0930336215,113.312780494,537.872009089,514.791631682,5.66466996096,17.4157074463
 03/09  03:00:00,796.3604649,101.729458929,427.147812357,0.0,46.0930336215,113.312780494,536.000370888,521.617761474,5.66466996096,8.71793945374
 03/09  04:00:00,791.961389602,101.729458929,422.903444843,0.0,46.0930336215,113.312780494,551.497623137,528.41446877,5.66466996096,17.4184844059
 03/09  05:00:00,880.564254311,101.729458929,421.136742311,0.0,100.150657288,148.969399434,534.028292201,510.946578552,5.66466996096,17.4170436887
 03/09  06:00:00,882.758188651,102.303455354,421.61689112,0.0,100.150657288,149.894399434,755.180693293,723.904342871,14.1616749024,17.1146755195
 03/09  07:00:00,1097.45572634,103.982779046,417.458111599,0.0,176.471037341,302.612436532,581.322822956,543.979595773,28.3233498048,9.01987737839
 03/09  08:00:00,1220.73226135,106.716858645,418.07096288,0.0,243.2593065,310.10971186,531.135172354,462.279415482,42.4850247072,26.3707321652
 03/09  09:00:00,1275.77270293,108.039969975,428.803267728,0.0,243.2593065,310.10971186,494.699465156,411.547137354,56.6466996096,26.505628192
 03/09  10:00:00,1319.11861685,108.98671671,436.512260608,0.0,243.2593065,302.612436532,463.893032872,385.914577461,42.4850247072,35.4934307036
 03/09  11:00:00,1325.02440954,109.881113486,433.150425149,0.0,243.2593065,310.10971186,477.551433404,362.121112118,70.808374512,44.6219467742
 03/09  12:00:00,1323.49220609,110.946963781,429.103456033,0.0,243.2593065,310.10971186,469.598130976,354.074511836,70.808374512,44.7152446285
 03/09  13:00:00,1282.41134623,112.200814676,428.718281028,0.0,243.2593065,310.10971186,453.120725997,346.749407312,70.808374512,35.562944173
 03/09  14:00:00,1315.99176132,113.476131812,427.694250339,0.0,243.2593065,302.612436532,430.085600127,328.720736395,56.6466996096,44.7181641219
 03/09  15:00:00,1314.49488559,114.323587498,425.02682224,0.0,243.2593065,302.612436532,395.817408361,317.639322084,42.4850247072,35.69306157
 03/09  16:00:00,1327.08750136,115.787442272,436.744122239,0.0,243.2593065,302.612436532,410.467506125,309.27892227,56.6466996096,44.5418842455
 03/09  17:00:00,1338.81161427,116.242507284,441.759423755,0.0,243.2593065,310.10971186,432.44556643,320.891760745,84.9700494144,26.5837562713
 03/09  18:00:00,1342.89921272,115.319645643,443.297015891,0.0,243.2593065,310.10971186,464.370021074,353.109937697,84.9700494144,26.2900339624
 03/09  19:00:00,1074.78736834,101.729458929,443.223215752,0.0,166.938926447,199.110933808,488.035674596,385.597769243,84.9700494144,17.4678559382
 03/09  20:00:00,1067.91903735,101.729458929,443.218296382,0.0,166.938926447,191.61365848,474.801353312,400.686290188,56.6466996096,17.4683635141
 03/09  21:00:00,932.700631251,101.729458929,442.420595581,0.0,100.150657288,124.558693486,522.074167433,447.958598929,56.6466996096,17.4688688946
 03/09  22:00:00,890.220411058,101.729458929,440.204548149,0.0,100.150657288,124.558693486,520.904456123,460.997629662,42.4850247072,17.4218017537
 03/09  23:00:00,819.151563737,101.729458929,437.533749358,0.0,46.0930336215,124.558693486,521.86050711,484.817840905,28.3233498048,8.71931640027
 03/09  24:00:00,816.420596976,101.729458929,434.337593143,0.0,46.0930336215,124.558693486,526.737635175,495.157636358,14.1616749024,17.4183239137
 03/10  01:00:00,800.811273138,101.729458929,431.345886024,0.0,46.0930336215,113.312780494,524.910211525,501.828811152,5.66466996096,17.4167304113
 03/10  02:00:00,798.384580123,101.729458929,429.077442128,0.0,46.0930336215,113.312780494,522.547927225,508.163589283,5.66466996096,8.71966798091
 03/10  03:00:00,795.278008298,101.729458929,426.158289251,0.0,46.0930336215,113.312780494,538.687690324,515.607040991,5.66466996096,17.4159793724
 03/10  04:00:00,791.386901342,101.729458929,422.362151793,0.0,46.0930336215,113.312780494,546.462266104,523.380164673,5.66466996096,17.4174314697
 03/10  05:00:00,880.619427527,101.729458929,418.413658439,0.0,100.150657288,148.969399434,521.986132704,507.601396138,5.66466996096,8.72006660489
