Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  06:00:00,879.336400958,102.333726946,415.521630882,0.0,100.150657288,149.894399434,733.898085069,702.318602242,14.1616749024,17.4178079241
 03/10  07:00:00,1097.01976012,104.40911674,415.344777765,0.0,176.471037341,302.612436532,568.324242642,522.582691889,28.3233498048,17.418200948
 03/10  08:00:00,1224.12412325,107.539664064,420.046692694,0.0,243.2593065,310.10971186,509.769253338,440.914020043,42.4850247072,26.3702085877
 03/10  09:00:00,1271.51059221,108.850098677,421.664759808,0.0,243.2593065,310.10971186,471.953008426,388.793464525,56.6466996096,26.5128442913
 03/10  10:00:00,1283.27082641,109.883604397,396.809068257,0.0,243.2593065,302.612436532,436.640661968,358.677551079,42.4850247072,35.4780861822
 03/10  11:00:00,1285.84559434,110.921925352,390.215940189,0.0,243.2593065,310.10971186,444.233839716,337.725184175,70.808374512,35.7002810293
 03/10  12:00:00,1290.74891442,111.928019075,392.98210651,0.0,243.2593065,310.10971186,450.773542308,335.255156031,70.808374512,44.7100117657
 03/10  13:00:00,1248.39100082,113.215402903,390.855882538,0.0,243.2593065,310.10971186,435.153495524,328.766016028,70.808374512,35.5791049843
 03/10  14:00:00,1284.67143927,114.602373732,392.519303434,0.0,243.2593065,302.612436532,409.435131932,308.080391692,56.6466996096,44.7080406295
 03/10  15:00:00,1284.89419812,116.522821182,390.942624254,0.0,243.2593065,302.612436532,378.546660914,291.436939699,42.4850247072,44.6246965082
 03/10  16:00:00,1282.91813449,118.339588956,386.992749162,0.0,243.2593065,302.612436532,375.014405228,282.748598035,56.6466996096,35.6191075837
 03/10  17:00:00,1298.88826169,118.559118723,396.678129002,0.0,243.2593065,310.10971186,416.325178949,295.930180878,84.9700494144,35.4249486568
 03/10  18:00:00,1321.13148848,117.267541259,417.754516659,0.0,243.2593065,310.10971186,436.30717077,333.806147068,84.9700494144,17.5309742882
 03/10  19:00:00,1070.97263034,101.729458929,437.829322946,0.0,166.938926447,199.110933808,473.641832435,371.202238934,84.9700494144,17.4695440867
 03/10  20:00:00,1064.98915088,101.729458929,438.89837164,0.0,166.938926447,191.61365848,461.555674666,387.440877093,56.6466996096,17.4680979633
 03/10  21:00:00,921.22419456,101.729458929,428.000899656,0.0,100.150657288,124.558693486,505.589513198,431.474050154,56.6466996096,17.4687634347
 03/10  22:00:00,886.934694185,101.729458929,433.130067727,0.0,100.150657288,124.558693486,503.516309938,443.608691771,42.4850247072,17.4225934601
 03/10  23:00:00,829.323500803,101.729458929,446.535869411,0.0,46.0930336215,124.558693486,521.402656742,475.660775349,28.3233498048,17.4185315881
 03/10  24:00:00,820.898730272,101.729458929,437.97177392,0.0,46.0930336215,124.558693486,511.154756346,488.275464791,14.1616749024,8.71761665216
 03/11  01:00:00,805.568039971,101.729458929,434.75428368,0.0,46.0930336215,113.312780494,515.446823063,492.364316352,5.66466996096,17.4178367498
 03/11  02:00:00,802.935830254,101.729458929,432.428867332,0.0,46.0930336215,113.312780494,520.435804617,497.354922085,5.66466996096,17.4162125704
 03/11  03:00:00,799.479659231,101.729458929,429.285887055,0.0,46.0930336215,113.312780494,518.124689364,503.742119848,5.66466996096,8.71789955595
 03/11  04:00:00,800.159921555,101.729458929,425.652543133,0.0,46.0930336215,113.312780494,533.622167396,510.539107627,5.66466996096,17.4183898076
 03/11  05:00:00,808.443908368,101.729458929,421.868917279,0.0,55.6251445156,113.312780494,528.30624112,505.224654929,5.66466996096,17.4169162301
 03/11  06:00:00,807.129315297,101.729458929,419.221621054,0.0,55.6251445156,113.312780494,540.367857606,508.790742686,14.1616749024,17.415440017
 03/11  07:00:00,866.562008383,101.729458929,419.105038692,0.0,65.1572554096,176.889270242,472.90535429,435.863032862,28.3233498048,8.71897162303
 03/11  08:00:00,985.19002051,102.142752864,422.872026559,0.0,109.682768182,220.96816451,639.484383339,579.580878752,42.4850247072,17.4184798803
 03/11  09:00:00,964.673662311,102.289642142,389.077868195,0.0,109.682768182,220.96816451,524.021613923,449.865596183,56.6466996096,17.5093181298
 03/11  10:00:00,1051.60489867,103.769783591,364.769630256,0.0,131.945524568,266.955817592,460.867851134,392.001201317,42.4850247072,26.3816251096
 03/11  11:00:00,1067.98738083,104.193240817,373.332690905,0.0,131.945524568,274.45309292,465.67463516,368.364825667,70.808374512,26.501434981
 03/11  12:00:00,1059.34199418,104.424061316,361.301792168,0.0,131.945524568,274.45309292,456.20141813,350.054874624,70.808374512,35.3381689941
 03/11  13:00:00,1034.63063004,104.619352305,368.837387384,0.0,131.945524568,274.45309292,438.383140124,341.076774032,70.808374512,26.4979915795
 03/11  14:00:00,1037.34297119,104.716476832,380.583210267,0.0,131.945524568,266.955817592,424.35840172,332.387777418,56.6466996096,35.3239246929
 03/11  15:00:00,1036.40738696,104.929484377,379.905423071,0.0,131.945524568,266.955817592,388.782575744,319.799752429,42.4850247072,26.4977986078
 03/11  16:00:00,955.855527196,101.729458929,378.433221379,0.0,109.682768182,212.545889182,336.316460371,253.172525376,56.6466996096,26.4972353852
 03/11  17:00:00,972.826359113,101.729458929,387.863569922,0.0,109.682768182,220.04316451,386.030948677,265.733968369,84.9700494144,35.3269308938
 03/11  18:00:00,952.806413702,101.729458929,407.939517838,0.0,109.682768182,220.04316451,435.122348857,323.789555106,84.9700494144,26.3627443365
 03/11  19:00:00,931.873042579,101.729458929,414.914313922,0.0,100.150657288,199.110933808,476.750682157,383.06089904,84.9700494144,8.71973370303
 03/11  20:00:00,924.25036936,101.729458929,414.106951239,0.0,100.150657288,191.61365848,469.156245815,395.093482406,56.6466996096,17.4160638002
 03/11  21:00:00,818.803467816,101.729458929,420.783697517,0.0,55.6251445156,124.558693486,518.470584411,444.406359079,56.6466996096,17.417525722
 03/11  22:00:00,821.828551938,101.729458929,424.480960775,0.0,55.6251445156,124.558693486,506.50907856,455.307399699,42.4850247072,8.71665415326
 03/11  23:00:00,829.018937725,101.729458929,443.253719936,0.0,46.0930336215,124.558693486,523.019117228,477.279025449,28.3233498048,17.4167419743
 03/11  24:00:00,834.124745367,101.729458929,448.204492384,0.0,46.0930336215,124.558693486,518.446571176,486.866658654,14.1616749024,17.41823762
 03/12  01:00:00,807.409659887,101.729458929,445.987395348,0.0,34.9616554283,113.312780494,508.778372999,494.396252112,5.66466996096,8.71745092609
 03/12  02:00:00,803.057092025,101.729458929,442.941153402,0.0,34.9616554283,113.312780494,527.209412728,504.127393143,5.66466996096,17.4173496238
 03/12  03:00:00,797.801764191,101.729458929,438.841342239,0.0,34.9616554283,113.312780494,538.412291972,515.332192798,5.66466996096,17.4154292133
 03/12  04:00:00,802.036672506,101.729458929,433.548338697,0.0,44.4937663224,113.312780494,527.03501403,512.652616804,5.66466996096,8.71772726531
 03/12  05:00:00,796.868552337,101.729458929,428.713240318,0.0,44.4937663224,113.312780494,548.984665583,517.404971337,14.1616749024,17.4180193435
 03/12  06:00:00,867.018388789,101.729458929,425.869303214,0.0,54.0258772165,176.889270242,505.467074112,459.727184581,28.3233498048,17.4165397264
 03/12  07:00:00,861.798651102,101.729458929,424.91627653,0.0,54.0258772165,184.38654557,495.97700596,444.462056173,42.4850247072,9.02992507909
 03/12  08:00:00,940.272837903,101.729458929,427.113710633,0.0,65.1572554096,220.04316451,474.951687818,392.384291325,56.6466996096,25.9206968831
 03/12  09:00:00,936.078503018,101.729458929,427.131038335,0.0,65.1572554096,212.545889182,413.163588039,353.101346638,42.4850247072,17.5772166947
 03/12  10:00:00,917.376905557,101.729458929,396.930807649,0.0,65.1572554096,220.04316451,431.77946653,325.674597616,70.808374512,35.2964944026
 03/12  11:00:00,914.462706914,101.729458929,391.819615146,0.0,65.1572554096,220.04316451,410.162979816,312.878778659,70.808374512,26.4758266449
 03/12  12:00:00,910.303550378,101.729458929,388.297954534,0.0,65.1572554096,220.04316451,404.521581618,307.242428819,70.808374512,26.4707782861
 03/12  13:00:00,898.005779401,101.729458929,382.740010944,0.0,65.1572554096,212.545889182,393.522755043,301.583891766,56.6466996096,35.292163667
 03/12  14:00:00,900.687974081,101.729458929,385.540422203,0.0,65.1572554096,212.545889182,358.769386408,289.806062578,42.4850247072,26.4782991227
 03/12  15:00:00,895.242871902,101.729458929,379.798568531,0.0,65.1572554096,212.545889182,363.776721634,280.656829994,56.6466996096,26.4731920309
 03/12  16:00:00,864.819062897,101.729458929,374.010860717,0.0,65.1572554096,220.04316451,399.145850865,287.702704565,84.9700494144,26.4730968862
 03/12  17:00:00,837.17223394,101.729458929,394.728899146,0.0,54.0258772165,184.38654557,437.452069657,326.127995392,84.9700494144,26.3540248506
 03/12  18:00:00,816.748960439,101.729458929,401.539826673,0.0,44.4937663224,163.454314868,498.355841219,395.967928437,84.9700494144,17.4178633677
 03/12  19:00:00,834.950378301,101.729458929,416.154412105,0.0,44.4937663224,155.95703954,494.500640808,420.437568202,56.6466996096,17.4163729967
 03/12  20:00:00,811.242330156,101.729458929,424.685210992,0.0,44.4937663224,124.558693486,530.848401357,465.482198394,56.6466996096,8.71950335281
 03/12  21:00:00,809.763638201,101.729458929,423.555927895,0.0,44.4937663224,124.558693486,534.137692178,474.237017031,42.4850247072,17.4156504402
 03/12  22:00:00,817.219560362,101.729458929,442.59331674,0.0,34.9616554283,124.558693486,543.400824611,497.660402243,28.3233498048,17.4170725631
 03/12  23:00:00,821.4414225,101.729458929,447.431463234,0.0,34.9616554283,124.558693486,532.598110219,509.716564426,14.1616749024,8.71987089107
 03/12  24:00:00,805.903940861,101.729458929,444.739137804,0.0,34.9616554283,113.312780494,541.026971399,517.945865612,5.66466996096,17.4164358263
 03/13  01:00:00,816.953107764,101.729458929,444.28150458,0.0,46.0930336215,113.312780494,544.66051445,521.57818409,5.66466996096,17.4176603988
 03/13  02:00:00,817.883909044,101.729458929,444.867867338,0.0,46.0930336215,113.312780494,539.998042084,525.616187463,5.66466996096,8.71718466014
 03/13  03:00:00,817.732467085,101.729458929,444.968741738,0.0,46.0930336215,113.312780494,554.496781823,531.415290477,5.66466996096,17.4168213843
 03/13  04:00:00,907.06078328,101.729458929,444.321803593,0.0,100.150657288,148.969399434,533.924532104,510.841575309,5.66466996096,17.4182868339
 03/13  05:00:00,907.976255732,101.729458929,443.848743206,0.0,100.150657288,149.894399434,891.767084849,868.887920796,14.1616749024,8.71748915098
 03/13  06:00:00,1133.77105923,102.042274266,442.10127468,0.0,176.471037341,302.612436532,639.098439163,593.357494379,28.3233498048,17.4175949788
 03/13  07:00:00,1241.0514049,102.392495421,440.577633982,0.0,243.2593065,310.10971186,602.594703129,533.742432427,42.4850247072,26.3672459948
 03/13  08:00:00,1282.00083897,102.746730656,437.365134492,0.0,243.2593065,310.10971186,572.862359829,489.711388233,56.6466996096,26.504271987
 03/13  09:00:00,1311.29583488,103.156922208,432.032759023,0.0,243.2593065,302.612436532,529.829466441,451.85735967,42.4850247072,35.4870820637
 03/13  10:00:00,1311.96644734,103.700246457,424.019245927,0.0,243.2593065,310.10971186,523.444317975,408.019184134,70.808374512,44.6167593287
 03/13  11:00:00,1287.72524602,104.354888419,395.79549004,0.0,243.2593065,310.10971186,491.190774061,375.671616435,70.808374512,44.7107831133
 03/13  12:00:00,1245.34456615,105.226342053,394.142838439,0.0,243.2593065,310.10971186,469.585773902,363.220682423,70.808374512,35.5567169666
 03/13  13:00:00,1274.63146818,106.275199699,388.618357394,0.0,243.2593065,302.612436532,447.017898359,350.765362784,56.6466996096,39.6058359656
 03/13  14:00:00,1269.97097712,107.528729133,382.130445095,0.0,243.2593065,302.612436532,409.088542798,325.82263855,42.4850247072,40.7808795414
 03/13  15:00:00,1264.92136685,109.448632043,374.644578249,0.0,243.2593065,302.612436532,391.510883172,299.235711354,56.6466996096,35.6284722077
 03/13  16:00:00,1268.57218276,110.991621521,369.72389524,0.0,243.2593065,310.10971186,409.015307458,288.612767048,84.9700494144,35.4324909956
 03/13  17:00:00,1273.33646113,111.551756299,374.290818883,0.0,243.2593065,310.10971186,414.975128686,303.720976261,84.9700494144,26.2841030101
 03/13  18:00:00,1037.05674458,101.729458929,412.045739087,0.0,166.938926447,199.110933808,453.230321646,350.793459246,84.9700494144,17.4668129853
 03/13  19:00:00,1054.21184943,101.729458929,425.596441986,0.0,166.938926447,191.61365848,460.623651519,386.511769988,56.6466996096,17.4651819215
 03/13  20:00:00,926.60495543,101.729458929,432.512948916,0.0,100.150657288,124.558693486,514.76122209,440.648915335,56.6466996096,17.4656071448
 03/13  21:00:00,890.9223447,101.729458929,436.758327318,0.0,100.150657288,124.558693486,504.490252884,453.282381587,42.4850247072,8.72284659
 03/13  22:00:00,822.828092094,101.729458929,436.281395113,0.0,46.0930336215,124.558693486,519.86333097,474.123450914,28.3233498048,17.4165302508
 03/13  23:00:00,823.642698823,101.729458929,436.202138181,0.0,46.0930336215,124.558693486,512.019310516,480.439637639,14.1616749024,17.4179979748
 03/13  24:00:00,811.097710858,101.729458929,436.084339248,0.0,46.0930336215,113.312780494,499.194891332,484.812864829,5.66466996096,8.7173565419
 03/14  01:00:00,816.917141001,101.729458929,442.397724167,0.0,46.0930336215,113.312780494,512.679983406,489.598195111,5.66466996096,17.417118334
 03/14  02:00:00,821.496984038,101.729458929,447.946045054,0.0,46.0930336215,113.312780494,519.298374655,496.21791905,5.66466996096,17.4157856443
 03/14  03:00:00,817.007454877,101.729458929,445.065460919,0.0,46.0930336215,113.312780494,517.299709099,502.917474291,5.66466996096,8.71756484728
 03/14  04:00:00,904.740662256,101.729458929,441.423701128,0.0,100.150657288,148.969399434,511.434568701,488.352237349,5.66466996096,17.4176613907
 03/14  05:00:00,902.607928664,101.930773765,438.693946688,0.0,100.150657288,149.894399434,724.238822237,692.658199155,14.1616749024,17.4189481795
 03/14  06:00:00,1128.70068287,102.989103049,436.203400144,0.0,176.471037341,302.612436532,562.630150979,525.588936898,28.3233498048,8.71786427605
 03/14  07:00:00,1233.22933666,104.18039035,432.782197724,0.0,243.2593065,310.10971186,551.657170258,482.801918606,42.4850247072,26.370226945
 03/14  08:00:00,1274.45388883,105.475298427,431.597781681,0.0,243.2593065,310.10971186,537.794593169,445.810961354,56.6466996096,35.3369322057
 03/14  09:00:00,1312.87592717,106.447093203,434.563446841,0.0,243.2593065,302.612436532,493.32818232,415.374296856,42.4850247072,35.4688607567
 03/14  10:00:00,1321.53622811,107.43237156,431.3643494,0.0,243.2593065,310.10971186,491.744537982,385.248039692,70.808374512,35.6881237789
 03/14  11:00:00,1319.37791465,108.585656118,425.90755764,0.0,243.2593065,310.10971186,482.40495846,366.890500883,70.808374512,44.706083065
 03/14  12:00:00,1270.8339685,110.032787546,417.034987833,0.0,243.2593065,310.10971186,460.547351643,354.171832141,70.808374512,35.5671449908
 03/14  13:00:00,1300.48761597,111.493189153,411.443100398,0.0,243.2593065,302.612436532,441.635094768,340.275910365,56.6466996096,44.712484794
 03/14  14:00:00,1293.71582448,112.656401323,402.871544661,0.0,243.2593065,302.612436532,400.250999437,322.069256102,42.4850247072,35.6967186277
 03/14  15:00:00,1280.49213294,113.724341352,387.420970275,0.0,243.2593065,302.612436532,410.368310213,309.199695522,56.6466996096,44.5219150817
 03/14  16:00:00,1279.39839457,114.666548577,377.907613849,0.0,243.2593065,310.10971186,418.376946655,306.837380935,84.9700494144,26.5695163056
 03/14  17:00:00,1280.59847532,115.244942689,378.518349169,0.0,243.2593065,310.10971186,428.505980877,317.249437476,84.9700494144,26.2864939865
 03/14  18:00:00,1023.4433096,101.729458929,397.363432829,0.0,166.938926447,199.110933808,456.034813499,353.594764088,84.9700494144,17.469999996
 03/14  19:00:00,1044.5361854,101.729458929,415.710963446,0.0,166.938926447,191.61365848,458.34705091,384.23014044,56.6466996096,17.4702108605
 03/14  20:00:00,909.160500497,101.729458929,414.20879073,0.0,100.150657288,124.558693486,506.43857559,432.321255125,56.6466996096,17.4706208556
 03/14  21:00:00,881.20455503,101.729458929,426.511010052,0.0,100.150657288,124.558693486,506.059636509,446.151187251,42.4850247072,17.4234245514
 03/14  22:00:00,833.699830526,101.729458929,448.609168467,0.0,46.0930336215,124.558693486,511.858690672,474.818099848,28.3233498048,8.71724101857
 03/14  23:00:00,830.52776928,101.729458929,445.569330815,0.0,46.0930336215,124.558693486,515.420926304,483.842289556,14.1616749024,17.4169618464
 03/14  24:00:00,813.710301985,101.729458929,439.516982694,0.0,46.0930336215,113.312780494,507.365518373,484.282415292,5.66466996096,17.4184331201
 03/15  01:00:00,808.169841401,101.729458929,433.015539775,0.0,46.0930336215,113.312780494,500.304307372,485.922150855,5.66466996096,8.71748655619
 03/15  02:00:00,813.595399393,101.729458929,438.783673764,0.0,46.0930336215,113.312780494,513.523734649,490.441625998,5.66466996096,17.4174386897
 03/15  03:00:00,821.247808159,101.729458929,447.45343999,0.0,46.0930336215,113.312780494,519.640102066,496.559525782,5.66466996096,17.4159063227
 03/15  04:00:00,908.956825472,101.729458929,445.830924578,0.0,100.150657288,148.969399434,496.155044812,481.77265115,5.66466996096,8.7177237013
 03/15  05:00:00,908.795420081,102.203121521,444.279162742,0.0,100.150657288,149.894399434,692.848307164,661.268383532,14.1616749024,17.4182487298
 03/15  06:00:00,1138.91755186,103.800205023,443.809662982,0.0,176.471037341,302.612436532,551.003714417,505.261742591,28.3233498048,17.4186220212
 03/15  07:00:00,1249.14182434,106.139829231,443.686834604,0.0,243.2593065,310.10971186,534.531140548,465.680178249,42.4850247072,26.365937592
 03/15  08:00:00,1291.34351779,107.189953299,443.655593588,0.0,243.2593065,310.10971186,530.560619326,447.406504054,56.6466996096,26.5074156624
 03/15  09:00:00,1326.37135238,108.043195005,443.792409789,0.0,243.2593065,302.612436532,506.017530069,428.054774355,42.4850247072,35.4777310071
 03/15  10:00:00,1314.08378443,108.903615611,421.104669494,0.0,243.2593065,310.10971186,519.061902326,406.139750124,70.808374512,42.1137776901
 03/15  11:00:00,1291.45622906,109.823312945,394.189692083,0.0,243.2593065,310.10971186,485.079368728,375.997952589,70.808374512,38.2730416268
 03/15  12:00:00,1251.92984262,110.822472811,395.473961209,0.0,243.2593065,310.10971186,467.093616724,360.707241445,70.808374512,35.578000767
 03/15  13:00:00,1291.2094356,111.623140873,401.069465893,0.0,243.2593065,302.612436532,461.161120619,359.809522499,56.6466996096,44.7048985111
 03/15  14:00:00,1290.72890738,113.156213199,398.997586948,0.0,243.2593065,302.612436532,413.475834132,326.369922011,42.4850247072,44.6208874142
 03/15  15:00:00,1290.40951852,113.450068086,398.376122391,0.0,243.2593065,302.612436532,422.098774863,329.835506104,56.6466996096,35.6165691491
 03/15  16:00:00,1296.96213144,114.284363834,397.364699588,0.0,243.2593065,310.10971186,451.717763468,331.324984563,84.9700494144,35.4227294908
 03/15  17:00:00,1303.7359745,114.446815809,404.45612709,0.0,243.2593065,310.10971186,453.334965818,350.834696284,84.9700494144,17.5302201201
 03/15  18:00:00,1063.33448858,101.729458929,440.82111993,0.0,166.938926447,199.110933808,488.31163861,385.872692505,84.9700494144,17.4688966904
 03/15  19:00:00,1074.29289377,101.729458929,447.751484786,0.0,166.938926447,191.61365848,479.411915191,405.297836017,56.6466996096,17.4673795641
 03/15  20:00:00,930.662708068,101.729458929,437.224429519,0.0,100.150657288,124.558693486,522.240306275,448.125642254,56.6466996096,17.4679644113
 03/15  21:00:00,888.268594668,101.729458929,433.955644171,0.0,100.150657288,124.558693486,516.394488698,456.48761106,42.4850247072,17.4218529311
 03/15  22:00:00,821.654632209,101.729458929,434.969384922,0.0,46.0930336215,124.558693486,521.315768212,475.57469662,28.3233498048,17.417721787
 03/15  23:00:00,822.826230399,101.729458929,435.26049396,0.0,46.0930336215,124.558693486,505.572547126,482.693675447,14.1616749024,8.71719677669
 03/15  24:00:00,801.965032664,101.729458929,426.145707401,0.0,46.0930336215,113.312780494,508.253364154,485.171713076,5.66466996096,17.4169811168
 03/16  01:00:00,795.294083818,101.729458929,418.887968135,0.0,46.0930336215,113.312780494,508.736726823,485.654179524,5.66466996096,17.4178773382
 03/16  02:00:00,792.719123338,101.729458929,416.050982228,0.0,46.0930336215,113.312780494,501.265392701,486.883337286,5.66466996096,8.71738545411
 03/16  03:00:00,795.629038225,101.729458929,419.164431373,0.0,46.0930336215,113.312780494,514.260155314,491.178224798,5.66466996096,17.417260555
 03/16  04:00:00,889.479143516,101.729458929,422.954981006,0.0,100.150657288,148.969399434,498.30646993,475.226076169,5.66466996096,17.4157238
 03/16  05:00:00,890.954740465,102.294909175,422.739839465,0.0,100.150657288,149.894399434,668.878486374,645.999168945,14.1616749024,8.71764252647
 03/16  06:00:00,1127.71587338,104.253404529,429.166724782,0.0,176.471037341,302.612436532,544.175576013,498.434259861,28.3233498048,17.4179663472
 03/16  07:00:00,1239.93591976,106.729895657,431.316002992,0.0,243.2593065,310.10971186,532.332994947,463.480701181,42.4850247072,26.367269059
 03/16  08:00:00,1280.40200372,107.770127844,429.561251693,0.0,243.2593065,310.10971186,526.648761485,443.500505918,56.6466996096,26.501555958
 03/16  09:00:00,1304.93400792,108.697662915,419.211627164,0.0,243.2593065,302.612436532,494.408109917,416.436841051,42.4850247072,35.4862441592
 03/16  10:00:00,1301.66903055,109.517661641,406.722667461,0.0,243.2593065,310.10971186,510.109806863,394.688102537,70.808374512,44.6133298144
 03/16  11:00:00,1290.24129118,110.324850078,392.263559145,0.0,243.2593065,310.10971186,489.277770323,373.761087258,70.808374512,44.7083085536
 03/16  12:00:00,1238.20703337,111.445350411,379.922339665,0.0,243.2593065,310.10971186,458.02977743,351.66272322,70.808374512,35.558679698
 03/16  13:00:00,1269.11384946,113.263050117,375.301111644,0.0,243.2593065,302.612436532,419.950657245,323.493684367,56.6466996096,39.8102732682
 03/16  14:00:00,1264.53403488,114.766615516,368.683315998,0.0,243.2593065,302.612436532,381.996773394,298.940748515,42.4850247072,40.5710001719
 03/16  15:00:00,1271.81688272,116.699826877,374.614119425,0.0,243.2593065,302.612436532,380.999095813,288.726630848,56.6466996096,35.6257653559
 03/16  16:00:00,1284.84753314,117.069747012,381.172630081,0.0,243.2593065,310.10971186,425.231586449,304.831510005,84.9700494144,35.43002703
 03/16  17:00:00,1290.86375385,118.126298107,386.638112491,0.0,243.2593065,310.10971186,424.6791084,313.42632913,84.9700494144,26.2827298559
 03/16  18:00:00,1033.4270178,101.729458929,408.338475557,0.0,166.938926447,199.110933808,461.260859733,358.824880514,84.9700494144,17.4659298041
 03/16  19:00:00,1048.66068853,101.729458929,419.573110331,0.0,166.938926447,191.61365848,461.62362893,387.5126835,56.6466996096,17.4642458203
 03/16  20:00:00,919.178223245,101.729458929,424.445659657,0.0,100.150657288,124.558693486,512.102453934,437.991137829,56.6466996096,17.4646164957
 03/16  21:00:00,879.036703452,101.729458929,423.801027448,0.0,100.150657288,124.558693486,499.589690513,448.382322956,42.4850247072,8.72234284923
 03/16  22:00:00,811.358412248,101.729458929,423.727171494,0.0,46.0930336215,124.558693486,513.301480953,467.562549968,28.3233498048,17.4155811796
 03/16  23:00:00,812.508595792,101.729458929,423.997246612,0.0,46.0930336215,124.558693486,507.383601503,475.804956735,14.1616749024,17.4169698653
 03/16  24:00:00,799.884393989,101.729458929,423.786667815,0.0,46.0930336215,113.312780494,495.418558079,481.037030005,5.66466996096,8.71685811312
 03/17  01:00:00,798.190444496,101.729458929,421.983846097,0.0,46.0930336215,113.312780494,507.093388773,484.01270103,5.66466996096,17.4160177823
 03/17  02:00:00,797.731494233,101.729458929,421.487002741,0.0,46.0930336215,113.312780494,509.891510418,486.809488254,5.66466996096,17.4173522033
 03/17  03:00:00,803.415455278,101.729458929,427.632491457,0.0,46.0930336215,113.312780494,506.047796455,491.666122623,5.66466996096,8.71700387179
 03/17  04:00:00,903.093699581,101.729458929,434.866810866,0.0,100.150657288,148.969399434,498.065239803,474.984139178,5.66466996096,17.4164306645
 03/17  05:00:00,904.944824768,102.324695359,435.69485821,0.0,100.150657288,149.894399434,669.330429847,637.750906171,14.1616749024,17.4178487736
 03/17  06:00:00,1132.6793274,104.481105805,433.328164557,0.0,176.471037341,302.612436532,531.487790604,494.447203673,28.3233498048,8.71723712613
 03/17  07:00:00,1251.27190128,107.448468075,442.921236757,0.0,243.2593065,310.10971186,513.655561497,444.802749602,42.4850247072,26.3677871871
 03/17  08:00:00,1276.62351408,108.847684151,424.687074764,0.0,243.2593065,310.10971186,489.623295517,397.643532301,56.6466996096,35.333063606
 03/17  09:00:00,1287.76531834,109.934402172,399.524357342,0.0,243.2593065,302.612436532,436.237883324,358.28813294,42.4850247072,35.4647256763
 03/17  10:00:00,1275.47470958,110.993179624,376.798371036,0.0,243.2593065,310.10971186,437.633082662,331.142038029,70.808374512,35.6826701209
 03/17  11:00:00,1270.72681191,112.396013756,368.723184746,0.0,243.2593065,310.10971186,430.050153293,314.533518137,70.808374512,44.7082606445
 03/17  12:00:00,1229.79861226,113.474570228,368.502190923,0.0,243.2593065,310.10971186,420.711712515,314.341673801,70.808374512,35.5616642022
 03/17  13:00:00,1254.8601491,114.744757168,358.063963121,0.0,243.2593065,302.612436532,404.14027486,302.787920284,56.6466996096,44.7056549655
 03/17  14:00:00,1254.84306839,116.793153759,355.867821266,0.0,243.2593065,302.612436532,358.997808042,280.822649905,42.4850247072,35.6901334296
 03/17  15:00:00,1255.39528673,118.769127885,354.516045156,0.0,243.2593065,302.612436532,372.526657852,271.350814712,56.6466996096,44.5291435306
 03/17  16:00:00,1263.22172343,120.428133405,354.024917488,0.0,243.2593065,310.10971186,379.476293142,267.928002121,84.9700494144,26.5782416062
 03/17  17:00:00,1261.52546976,120.878977828,351.681630777,0.0,243.2593065,310.10971186,388.918235049,277.665464334,84.9700494144,26.282721301
 03/17  18:00:00,1002.96011895,101.729458929,379.104257889,0.0,166.938926447,199.110933808,428.799124016,326.361638241,84.9700494144,17.4674363606
 03/17  19:00:00,1023.74657461,101.729458929,393.09243443,0.0,166.938926447,191.61365848,432.795155705,358.680896661,56.6466996096,17.4675594335
 03/17  20:00:00,889.297295154,101.729458929,392.563179005,0.0,100.150657288,124.558693486,482.766253749,408.651608524,56.6466996096,17.4679456151
 03/17  21:00:00,854.343215477,101.729458929,397.271935132,0.0,100.150657288,124.558693486,482.718619891,422.812640714,42.4850247072,17.4209544702
 03/17  22:00:00,790.332154852,101.729458929,400.68411641,0.0,46.0930336215,124.558693486,483.228726696,446.186509303,28.3233498048,8.71886758758
 03/17  23:00:00,808.057641251,101.729458929,418.957062573,0.0,46.0930336215,124.558693486,493.2363303,461.657331876,14.1616749024,17.4173235215
 03/17  24:00:00,821.24550868,101.729458929,447.146546986,0.0,46.0930336215,113.312780494,498.093986877,475.013620053,5.66466996096,17.4156968635
 03/18  01:00:00,819.291071733,101.729458929,446.658580084,0.0,46.0930336215,113.312780494,498.778938065,484.395205335,5.66466996096,8.71906276913
 03/18  02:00:00,813.622983871,101.729458929,441.966326298,0.0,46.0930336215,113.312780494,515.844125516,492.76476667,5.66466996096,17.4146888852
 03/18  03:00:00,807.405256921,101.729458929,437.064729246,0.0,46.0930336215,113.312780494,525.562082581,502.481430141,5.66466996096,17.4159824796
 03/18  04:00:00,810.716466669,101.729458929,431.105315094,0.0,55.6251445156,113.312780494,512.528087839,498.144146056,5.66466996096,8.71927182176
 03/18  05:00:00,809.063605673,101.729458929,428.906355927,0.0,55.6251445156,113.312780494,530.309690221,498.732934142,14.1616749024,17.4150811771
 03/18  06:00:00,882.971108963,101.729458929,429.70937987,0.0,65.1572554096,176.889270242,485.825812946,440.086044936,28.3233498048,17.4164182051
 03/18  07:00:00,983.437615723,102.108803848,424.613817152,0.0,109.682768182,220.96816451,643.300409692,592.095870986,42.4850247072,8.71951399896
 03/18  08:00:00,995.127702059,102.314436283,423.947144235,0.0,109.682768182,220.96816451,564.978013682,482.078542742,56.6466996096,26.2527713303
 03/18  09:00:00,1084.01308048,103.55938427,400.034129895,0.0,131.945524568,266.955817592,478.270342313,416.274789048,42.4850247072,19.510528558
 03/18  10:00:00,1064.24027399,103.863433635,368.389645812,0.0,131.945524568,274.45309292,480.524470182,376.310167766,70.808374512,33.4059279041
 03/18  11:00:00,1073.72750491,103.849405387,376.822207784,0.0,131.945524568,274.45309292,467.270242822,369.960785235,70.808374512,26.501083075
 03/18  12:00:00,1031.41900465,104.049571521,365.38385215,0.0,131.945524568,274.45309292,460.650386698,354.522085378,70.808374512,35.3199268082
 03/18  13:00:00,1015.1886621,104.315654987,356.153761086,0.0,131.945524568,266.955817592,417.736727855,334.594530505,56.6466996096,26.4954977398
 03/18  14:00:00,1023.19148259,104.462048495,363.866390647,0.0,131.945524568,266.955817592,390.243814368,321.268165416,42.4850247072,26.4906242447
 03/18  15:00:00,955.030679234,101.729458929,376.033793126,0.0,109.682768182,212.545889182,336.198970626,244.229821821,56.6466996096,35.3224491963
 03/18  16:00:00,959.995776576,101.729458929,373.494083331,0.0,109.682768182,220.04316451,355.711395204,244.244119521,84.9700494144,26.4972262679
 03/18  17:00:00,904.677591451,101.729458929,359.791531338,0.0,109.682768182,220.04316451,354.757661933,243.428440515,84.9700494144,26.3591720033
 03/18  18:00:00,861.648335818,101.729458929,356.248641827,0.0,100.150657288,199.110933808,402.309272288,299.921111018,84.9700494144,17.4181118563
 03/18  19:00:00,889.449648579,101.729458929,375.599793612,0.0,100.150657288,191.61365848,423.396449714,358.030527667,56.6466996096,8.7192224367
 03/18  20:00:00,801.031078542,101.729458929,401.032333719,0.0,55.6251445156,124.558693486,499.689682254,425.628925055,56.6466996096,17.4140575892
 03/18  21:00:00,804.217650349,101.729458929,405.132919011,0.0,55.6251445156,124.558693486,500.146436761,440.245084274,42.4850247072,17.4163277793
 03/18  22:00:00,796.039101492,101.729458929,407.221892596,0.0,46.0930336215,124.558693486,497.139673352,460.096860356,28.3233498048,8.71946319095
 03/18  23:00:00,817.778713972,101.729458929,429.56489955,0.0,46.0930336215,124.558693486,507.330784785,475.753690034,14.1616749024,17.4154198487
 03/18  24:00:00,816.166865113,101.729458929,441.50692893,0.0,46.0930336215,113.312780494,506.118052339,483.036585076,5.66466996096,17.4167973017
 03/19  01:00:00,810.484632968,101.729458929,448.144914867,0.0,34.9616554283,113.312780494,504.495959259,490.11459068,5.66466996096,8.71669861714
 03/19  02:00:00,805.865501869,101.729458929,445.137694369,0.0,34.9616554283,113.312780494,522.865842354,499.785468336,5.66466996096,17.4157040571
 03/19  03:00:00,799.343190081,101.729458929,440.077518716,0.0,34.9616554283,113.312780494,534.587668104,511.505953487,5.66466996096,17.4170446558
 03/19  04:00:00,802.719548169,101.729458929,434.23780266,0.0,44.4937663224,113.312780494,524.218279544,509.836766848,5.66466996096,8.71684273509
 03/19  05:00:00,798.923716681,101.729458929,430.565967167,0.0,44.4937663224,113.312780494,545.509727065,513.931972162,14.1616749024,17.4160800001
 03/19  06:00:00,871.382752933,101.729458929,429.918432832,0.0,54.0258772165,176.889270242,502.348065458,456.607275904,28.3233498048,17.4174397486
 03/19  07:00:00,864.625722097,101.729458929,430.663065375,0.0,54.0258772165,184.38654557,484.482589371,433.280543681,42.4850247072,8.71702098326
 03/19  08:00:00,915.430462097,101.729458929,395.955842541,0.0,65.1572554096,220.04316451,445.100038071,362.222836839,56.6466996096,26.2305016229
 03/19  09:00:00,903.961705348,101.729458929,390.310851561,0.0,65.1572554096,212.545889182,388.437842124,328.378731484,42.4850247072,17.5740859328
 03/19  10:00:00,905.341740653,101.729458929,383.006416577,0.0,65.1572554096,220.04316451,412.732501874,306.63478294,70.808374512,35.289344422
 03/19  11:00:00,891.294240792,101.729458929,365.805047306,0.0,65.1572554096,220.04316451,387.98685374,290.70277953,70.808374512,26.4756996983
 03/19  12:00:00,888.352573406,101.729458929,363.466879653,0.0,65.1572554096,220.04316451,385.853819287,288.575175702,70.808374512,26.4702690726
 03/19  13:00:00,888.27728835,101.729458929,371.504405465,0.0,65.1572554096,212.545889182,369.980391712,286.863866968,56.6466996096,26.4698251336
 03/19  14:00:00,884.682778653,101.729458929,367.561168308,0.0,65.1572554096,212.545889182,348.060069695,270.283373132,42.4850247072,35.2916718559
 03/19  15:00:00,884.669979354,101.729458929,367.512668094,0.0,65.1572554096,212.545889182,344.549357301,261.430700912,56.6466996096,26.4719567795
 03/19  16:00:00,861.398842769,101.729458929,369.812130957,0.0,65.1572554096,220.04316451,366.520680742,255.075365938,84.9700494144,26.4752653896
 03/19  17:00:00,829.968255066,101.729458929,386.673598519,0.0,54.0258772165,184.38654557,395.300705554,283.978874907,84.9700494144,26.351781232
 03/19  18:00:00,828.2776394,101.729458929,418.290857745,0.0,44.4937663224,163.454314868,462.505500782,360.11859981,84.9700494144,17.4168515581
 03/19  19:00:00,852.884579077,101.729458929,435.920882588,0.0,44.4937663224,155.95703954,473.803303226,408.439836793,56.6466996096,8.71676682276
 03/19  20:00:00,823.137900576,101.729458929,437.906340507,0.0,44.4937663224,124.558693486,530.044566059,455.981972086,56.6466996096,17.4158943632
 03/19  21:00:00,821.806163043,101.729458929,436.925046924,0.0,44.4937663224,124.558693486,525.079853842,465.17758173,42.4850247072,17.4172474047
 03/19  22:00:00,808.563536859,101.729458929,433.34992891,0.0,34.9616554283,124.558693486,522.194290012,485.15400584,28.3233498048,8.71693436704
 03/19  23:00:00,810.031584921,101.729458929,433.560048497,0.0,34.9616554283,124.558693486,525.268380875,493.690424081,14.1616749024,17.4162818915
 03/19  24:00:00,807.767235269,101.729458929,444.586604849,0.0,34.9616554283,113.312780494,524.493052609,501.410723018,5.66466996096,17.4176596305
 03/20  01:00:00,820.13104588,101.729458929,446.877130534,0.0,46.0930336215,113.312780494,522.501659053,508.119916798,5.66466996096,8.71707229324
 03/20  02:00:00,816.980852352,101.729458929,444.67395465,0.0,46.0930336215,113.312780494,538.748286207,515.667091996,5.66466996096,17.4165242498
 03/20  03:00:00,812.935278088,101.729458929,441.873884338,0.0,46.0930336215,113.312780494,547.609817793,524.530234903,5.66466996096,17.4149129295
 03/20  04:00:00,898.593832994,101.729458929,438.115260252,0.0,100.150657288,148.969399434,522.315489763,507.933619177,5.66466996096,8.7172006254
 03/20  05:00:00,897.765399136,101.729458929,435.867331415,0.0,100.150657288,149.894399434,886.181380553,854.602585741,14.1616749024,17.4171199092
 03/20  06:00:00,1129.14351154,102.018147332,437.356840472,0.0,176.471037341,302.612436532,629.033733989,583.293531346,28.3233498048,17.4168528391
 03/20  07:00:00,1237.38630205,102.462074981,437.761721528,0.0,243.2593065,310.10971186,589.136328027,520.288006929,42.4850247072,26.3632963907
 03/20  08:00:00,1287.03164778,102.989726069,431.736349671,0.0,243.2593065,310.10971186,548.346448437,465.189874211,56.6466996096,26.5098746172
 03/20  09:00:00,1328.73428635,103.379008238,402.990376602,0.0,243.2593065,302.612436532,499.887432912,421.930040658,42.4850247072,35.4723675472
 03/20  10:00:00,1324.91627762,103.936099195,376.389211707,0.0,243.2593065,310.10971186,492.640840319,386.139738786,70.808374512,35.6927270215
 03/20  11:00:00,1311.70034592,104.513065412,362.97454147,0.0,243.2593065,310.10971186,481.326269573,365.819042675,70.808374512,44.6988523861
 03/20  12:00:00,1265.99711078,105.242072859,355.490683702,0.0,243.2593065,310.10971186,458.564270529,352.185348378,70.808374512,35.5705476395
 03/20  13:00:00,1317.35917273,106.24018456,344.666082653,0.0,243.2593065,302.612436532,438.86659423,337.524336426,56.6466996096,44.6955581951
 03/20  14:00:00,1268.38169051,107.370242433,364.41468958,0.0,243.2593065,302.612436532,412.29423586,325.190929902,42.4850247072,44.6182812514
 03/20  15:00:00,1278.3719941,108.646048661,392.242031916,0.0,243.2593065,302.612436532,410.301257225,318.046638003,56.6466996096,35.6079196121
 03/20  16:00:00,1295.16056143,109.787996861,401.997310848,0.0,243.2593065,310.10971186,435.091058942,314.702876882,84.9700494144,35.4181326462
 03/20  17:00:00,1306.28785188,110.463161239,413.223044244,0.0,243.2593065,310.10971186,428.530709977,326.029724949,84.9700494144,17.5309356138
 03/20  18:00:00,1056.26553972,101.729458929,438.74332142,0.0,166.938926447,199.110933808,447.858998004,345.423583838,84.9700494144,17.4653647515
 03/20  19:00:00,1070.52304517,101.729458929,445.277053176,0.0,166.938926447,191.61365848,460.068140637,385.955556285,56.6466996096,17.4658847425
 03/20  20:00:00,933.631350011,101.729458929,442.886611996,0.0,100.150657288,124.558693486,517.078508921,442.965640563,56.6466996096,17.4661687478
 03/20  21:00:00,890.841422708,101.729458929,437.64484045,0.0,100.150657288,124.558693486,518.955022773,459.048590328,42.4850247072,17.4214077384
 03/20  22:00:00,843.158270916,101.729458929,429.72316389,0.0,46.0930336215,124.558693486,522.403874151,476.666306721,28.3233498048,17.4142176246
 03/20  23:00:00,856.465675565,101.729458929,424.410961286,0.0,46.0930336215,124.558693486,503.476059008,480.596082348,14.1616749024,8.71830175815
 03/20  24:00:00,843.796477739,101.729458929,421.679810711,0.0,46.0930336215,113.312780494,507.791801039,484.709339798,5.66466996096,17.4177912803
 03/21  01:00:00,852.305455095,101.729458929,420.093484218,0.0,46.0930336215,113.312780494,511.838476877,488.759372109,5.66466996096,17.4144348077
 03/21  02:00:00,865.079989446,101.729458929,417.412743341,0.0,46.0930336215,113.312780494,507.26035646,492.87728438,5.66466996096,8.71840211925
 03/21  03:00:00,875.361641672,101.729458929,413.759133771,0.0,46.0930336215,113.312780494,520.834219129,497.753198459,5.66466996096,17.4163507085
 03/21  04:00:00,974.726999891,101.729458929,409.737549221,0.0,100.150657288,148.969399434,504.186218428,481.106876929,5.66466996096,17.4146715384
 03/21  05:00:00,955.883664654,101.939968046,406.040006243,0.0,100.150657288,149.894399434,719.435069193,696.554830315,14.1616749024,8.71856397547
 03/21  06:00:00,1165.26861026,103.089263688,404.75220488,0.0,176.471037341,302.612436532,570.948975451,525.207778174,28.3233498048,17.4178474725
 03/21  07:00:00,1244.86447046,104.403583168,407.118986549,0.0,243.2593065,310.10971186,547.903448906,479.053533257,42.4850247072,26.3648909424
 03/21  08:00:00,1289.80309803,105.849583455,411.073861154,0.0,243.2593065,310.10971186,507.860813067,424.708344952,56.6466996096,26.5057685057
 03/21  09:00:00,1308.88961001,107.139742231,387.113555879,0.0,243.2593065,302.612436532,453.392543911,375.433101574,42.4850247072,35.4744176291
 03/21  10:00:00,1297.12105164,108.314117728,362.604999075,0.0,243.2593065,310.10971186,455.982395114,340.558376026,70.808374512,44.6156445757
 03/21  11:00:00,1289.47518465,109.540436674,359.766272837,0.0,243.2593065,310.10971186,433.805236595,327.242809614,70.808374512,35.7540524686
 03/21  12:00:00,1250.00431505,110.874791203,361.848064173,0.0,243.2593065,310.10971186,432.921764985,326.540484382,70.808374512,35.5729060908
 03/21  13:00:00,1264.45520583,112.258724231,363.284059571,0.0,243.2593065,302.612436532,421.041868664,319.698380365,56.6466996096,44.6967886902
 03/21  14:00:00,1268.04474381,113.699761664,372.380804282,0.0,243.2593065,302.612436532,389.01865876,301.920254761,42.4850247072,44.6133792916
 03/21  15:00:00,1269.8402874,115.649286785,373.72692103,0.0,243.2593065,302.612436532,379.670421997,287.414007093,56.6466996096,35.6097152951
 03/21  16:00:00,1275.94807736,116.975780186,374.032597746,0.0,243.2593065,310.10971186,406.904229444,286.51450271,84.9700494144,35.4196773189
 03/21  17:00:00,1287.60993571,117.506648015,385.906228696,0.0,243.2593065,310.10971186,401.508507978,299.010781147,84.9700494144,17.527677416
 03/21  18:00:00,1038.34481165,101.729458929,418.692499507,0.0,166.938926447,199.110933808,436.816389197,334.379897833,84.9700494144,17.4664419502
 03/21  19:00:00,1067.20813821,101.729458929,435.843510248,0.0,166.938926447,191.61365848,450.248765883,376.13524978,56.6466996096,17.4668164937
 03/21  20:00:00,925.786104699,101.729458929,435.622175942,0.0,100.150657288,124.558693486,507.145031696,433.031242691,56.6466996096,17.4670893951
 03/21  21:00:00,889.956932273,101.729458929,439.278454318,0.0,100.150657288,124.558693486,507.357557709,447.450155968,42.4850247072,17.4223770338
 03/21  22:00:00,825.870214504,101.729458929,442.027410744,0.0,46.0930336215,124.558693486,513.079469654,467.341037506,28.3233498048,17.4150823426
 03/21  23:00:00,823.725902816,101.729458929,440.472582536,0.0,46.0930336215,124.558693486,503.159938677,480.27948041,14.1616749024,8.71878336398
 03/21  24:00:00,802.258786427,101.729458929,432.837226534,0.0,46.0930336215,113.312780494,516.871033823,493.790631009,5.66466996096,17.4157328532
 03/22  01:00:00,793.818130479,101.729458929,424.566141044,0.0,46.0930336215,113.312780494,523.990472015,500.910544893,5.66466996096,17.4152571608
 03/22  02:00:00,792.21509026,101.729458929,420.255191578,0.0,46.0930336215,113.312780494,520.381971744,505.998443723,5.66466996096,8.71885805923
 03/22  03:00:00,794.336097157,101.729458929,416.540819633,0.0,46.0930336215,113.312780494,534.94986416,511.870964365,5.66466996096,17.4142298338
 03/22  04:00:00,885.483177162,101.729458929,412.437232379,0.0,100.150657288,148.969399434,520.493559551,497.41341677,5.66466996096,17.4154728208
 03/22  05:00:00,886.615921878,102.211945009,409.159871062,0.0,100.150657288,149.894399434,709.396837042,686.516164192,14.1616749024,8.71899794795
 03/22  06:00:00,1117.53799276,103.807858449,405.465651905,0.0,176.471037341,302.612436532,574.763618846,529.024627249,28.3233498048,17.4156417916
 03/22  07:00:00,1222.31667185,106.461117307,402.366614611,0.0,243.2593065,310.10971186,544.302738986,475.451827935,42.4850247072,26.3658863444
 03/22  08:00:00,1268.21384962,107.92300908,409.943240737,0.0,243.2593065,310.10971186,502.427573319,419.276400861,56.6466996096,26.5044728487
 03/22  09:00:00,1312.7660617,109.001256782,416.916361096,0.0,243.2593065,302.612436532,458.578575071,380.618245917,42.4850247072,35.4753044466
 03/22  10:00:00,1296.68138317,110.061161817,401.883664341,0.0,243.2593065,310.10971186,463.678493688,348.253735227,70.808374512,44.6163839492
 03/22  11:00:00,1298.22636364,111.239940969,402.002952557,0.0,243.2593065,310.10971186,440.218682377,333.655587534,70.808374512,35.7547203314
 03/22  12:00:00,1250.05548973,112.588125794,393.364087214,0.0,243.2593065,310.10971186,434.76418585,328.382064129,70.808374512,35.5737472092
 03/22  13:00:00,1267.55072798,113.749804175,374.097668255,0.0,243.2593065,302.612436532,415.822425834,314.478865934,56.6466996096,44.6968602912
 03/22  14:00:00,1256.39950403,115.120009667,359.717693117,0.0,243.2593065,302.612436532,378.731192773,291.633690396,42.4850247072,44.61247767
 03/22  15:00:00,1268.61443015,117.226374007,370.817084945,0.0,243.2593065,302.612436532,375.285381781,283.028558203,56.6466996096,35.6101239678
 03/22  16:00:00,1301.42911634,119.527564585,397.489531823,0.0,243.2593065,310.10971186,403.342186128,282.955474222,84.9700494144,35.4166624926
 03/22  17:00:00,1304.09920172,119.941862578,400.766332171,0.0,243.2593065,310.10971186,399.561250425,297.063235474,84.9700494144,17.5279655364
 03/22  18:00:00,1045.88575978,101.729458929,424.517658898,0.0,166.938926447,199.110933808,441.339997721,338.902630006,84.9700494144,17.4673182999
 03/22  19:00:00,1060.42286772,101.729458929,433.389889296,0.0,166.938926447,191.61365848,449.368802045,375.256928327,56.6466996096,17.4651741079
 03/22  20:00:00,929.365886109,101.729458929,437.277694567,0.0,100.150657288,124.558693486,502.674897692,428.560817753,56.6466996096,17.4673803294
 03/22  21:00:00,886.250749566,101.729458929,434.053719561,0.0,100.150657288,124.558693486,503.812223259,443.907549667,42.4850247072,17.4196488844
 03/22  22:00:00,816.577352521,101.729458929,433.188352758,0.0,46.0930336215,124.558693486,511.712491105,465.973789516,28.3233498048,17.4153517845
 03/22  23:00:00,819.527310072,101.729458929,435.230328264,0.0,46.0930336215,124.558693486,498.491791716,475.611191176,14.1616749024,8.71892563712
 03/22  24:00:00,803.133970738,101.729458929,429.992033308,0.0,46.0930336215,113.312780494,515.205856174,492.127844474,5.66466996096,17.4133417396
 03/23  01:00:00,797.919746999,101.729458929,418.272268186,0.0,46.0930336215,113.312780494,523.605079627,500.524928311,5.66466996096,17.415481355
 03/23  02:00:00,795.192300309,101.729458929,414.444708107,0.0,46.0930336215,113.312780494,519.147282551,504.763638869,5.66466996096,8.71897372143
 03/23  03:00:00,796.21706376,101.729458929,413.089065006,0.0,46.0930336215,113.312780494,532.300570133,509.221498609,5.66466996096,17.4144015629
 03/23  04:00:00,886.506552677,101.729458929,412.104839242,0.0,100.150657288,148.969399434,516.279666823,493.199349362,5.66466996096,17.4156474999
 03/23  05:00:00,884.291611215,102.310122492,412.236033374,0.0,100.150657288,149.894399434,693.211152787,670.330391042,14.1616749024,8.71908684249
 03/23  06:00:00,1115.05576231,104.429067131,411.852705868,0.0,176.471037341,302.612436532,564.796083814,519.056972232,28.3233498048,17.4157617775
 03/23  07:00:00,1226.53240126,107.175871195,409.976887795,0.0,243.2593065,310.10971186,540.862514747,472.011599997,42.4850247072,26.3658900436
 03/23  08:00:00,1265.55972618,108.341798051,416.316222283,0.0,243.2593065,310.10971186,518.167513453,435.020265291,56.6466996096,26.5005485523
 03/23  09:00:00,1309.93886571,109.538915692,426.321600047,0.0,243.2593065,302.612436532,467.203929144,389.243967007,42.4850247072,35.47493743
 03/23  10:00:00,1311.50326785,110.651383784,418.108348961,0.0,243.2593065,310.10971186,467.212013953,351.788055934,70.808374512,44.6155835075
 03/23  11:00:00,1301.06966799,111.859104279,404.119002765,0.0,243.2593065,310.10971186,441.003482954,334.441133846,70.808374512,35.7539745955
 03/23  12:00:00,1249.92399338,113.134395465,392.148732477,0.0,243.2593065,310.10971186,434.822979359,328.441532214,70.808374512,35.5730726324
 03/23  13:00:00,1283.5477292,114.248072071,390.821554834,0.0,243.2593065,302.612436532,422.824671819,321.482321381,56.6466996096,44.6956508281
 03/23  14:00:00,1275.96770171,116.465822448,380.027974309,0.0,243.2593065,302.612436532,384.060700616,296.964509975,42.4850247072,44.6111659339
 03/23  15:00:00,1279.17756437,118.787950728,380.804275219,0.0,243.2593065,302.612436532,374.016684776,281.760869796,56.6466996096,35.6091153698
 03/23  16:00:00,1306.85931308,120.639006973,401.580773571,0.0,243.2593065,310.10971186,402.571760651,282.186355867,84.9700494144,35.4153553697
 03/23  17:00:00,1315.02330678,120.85726632,410.388210574,0.0,243.2593065,310.10971186,400.408977271,297.911316568,84.9700494144,17.527611289
 03/23  18:00:00,1052.89390612,101.729458929,434.169181997,0.0,166.938926447,199.110933808,444.777644916,342.340606999,84.9700494144,17.4669885029
 03/23  19:00:00,1073.96285208,101.729458929,448.369322925,0.0,166.938926447,191.61365848,454.978001684,380.866476153,56.6466996096,17.4648259212
 03/23  20:00:00,937.342349344,101.729458929,445.742187925,0.0,100.150657288,124.558693486,506.308858952,432.195148129,56.6466996096,17.467011214
 03/23  21:00:00,898.873124786,101.729458929,446.216440894,0.0,100.150657288,124.558693486,502.642625557,442.738638952,42.4850247072,17.4189618976
