Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  22:00:00,831.485340692,101.729458929,446.428872681,0.0,46.0930336215,124.558693486,508.184354099,462.446023973,28.3233498048,17.4149803219
 03/23  23:00:00,832.435214011,101.729458929,446.482962226,0.0,46.0930336215,124.558693486,492.719455015,469.839054757,14.1616749024,8.71872535593
 03/23  24:00:00,818.307424682,101.729458929,445.587774576,0.0,46.0930336215,113.312780494,498.767151908,475.686914888,5.66466996096,17.4155670593
 03/24  01:00:00,815.225148821,101.729458929,443.302848336,0.0,46.0930336215,113.312780494,506.048165448,482.96843495,5.66466996096,17.4150605375
 03/24  02:00:00,811.74163788,101.729458929,440.608213147,0.0,46.0930336215,113.312780494,506.294589859,491.91117399,5.66466996096,8.71874590816
 03/24  03:00:00,807.15431328,101.729458929,437.062473671,0.0,46.0930336215,113.312780494,524.291077745,501.212438739,5.66466996096,17.4139690446
 03/24  04:00:00,895.166630373,101.729458929,432.742083964,0.0,100.150657288,148.969399434,512.527751066,489.447904475,5.66466996096,17.4151766302
 03/24  05:00:00,892.640471533,102.329079815,429.15059924,0.0,100.150657288,149.894399434,673.509779548,650.629271402,14.1616749024,8.71883324367
 03/24  06:00:00,1117.83749573,104.68552587,427.921639354,0.0,176.471037341,302.612436532,552.571007141,506.832369874,28.3233498048,17.4152874623
 03/24  07:00:00,1230.89153227,107.34813957,427.560021939,0.0,243.2593065,310.10971186,536.318926529,467.468995687,42.4850247072,26.3649061354
 03/24  08:00:00,1276.4241211,108.616664234,429.856422593,0.0,243.2593065,310.10971186,511.525314635,428.373196737,56.6466996096,26.5054182885
 03/24  09:00:00,1319.23537199,109.776189067,436.122482576,0.0,243.2593065,302.612436532,463.50708068,385.548808296,42.4850247072,35.4732476762
 03/24  10:00:00,1317.2214664,111.047029376,423.571979108,0.0,243.2593065,310.10971186,466.055773379,350.634163645,70.808374512,44.6132352219
 03/24  11:00:00,1304.75072944,112.539009765,407.286677859,0.0,243.2593065,310.10971186,438.905956653,332.3457721,70.808374512,35.7518100417
 03/24  12:00:00,1251.25437326,113.989534565,392.666087746,0.0,243.2593065,310.10971186,430.609535836,324.23028733,70.808374512,35.5708739948
 03/24  13:00:00,1274.09858659,115.396251268,379.162167319,0.0,243.2593065,302.612436532,413.704801735,312.364944024,56.6466996096,44.6931581012
 03/24  14:00:00,1278.28416455,116.90210066,381.707638485,0.0,243.2593065,302.612436532,389.322926126,302.228169776,42.4850247072,44.6097316425
 03/24  15:00:00,1288.55321484,118.801861497,390.769238501,0.0,243.2593065,302.612436532,388.801518683,296.548137306,56.6466996096,35.6066817665
 03/24  16:00:00,1309.29209471,120.786268337,403.966985031,0.0,243.2593065,310.10971186,411.620927458,291.233982251,84.9700494144,35.4168957928
 03/24  17:00:00,1313.54975102,120.187094221,409.434965708,0.0,243.2593065,310.10971186,417.06010994,314.563445824,84.9700494144,17.5266147011
 03/24  18:00:00,1052.25264265,101.729458929,433.406244729,0.0,166.938926447,199.110933808,453.892064992,351.455532292,84.9700494144,17.4664832857
 03/24  19:00:00,1073.20712084,101.729458929,448.212946199,0.0,166.938926447,191.61365848,459.306276724,385.195756573,56.6466996096,17.4638205407
 03/24  20:00:00,935.195356883,101.729458929,444.831750478,0.0,100.150657288,124.558693486,510.35081117,436.238116395,56.6466996096,17.4659951661
 03/24  21:00:00,890.708213773,101.729458929,441.221870148,0.0,100.150657288,124.558693486,513.624835807,453.718517008,42.4850247072,17.4212940924
 03/24  22:00:00,820.14917021,101.729458929,437.922661641,0.0,46.0930336215,124.558693486,519.686573591,473.949217843,28.3233498048,17.4140059433
 03/24  23:00:00,823.269076654,101.729458929,439.589780769,0.0,46.0930336215,124.558693486,500.653206892,477.773345054,14.1616749024,8.71818693565
 03/24  24:00:00,811.493875591,101.729458929,440.248544522,0.0,46.0930336215,113.312780494,506.162864247,483.080711778,5.66466996096,17.4174825074
 03/25  01:00:00,812.238136043,101.729458929,440.763219742,0.0,46.0930336215,113.312780494,510.761181288,487.682485896,5.66466996096,17.4140254317
 03/25  02:00:00,813.302977089,101.729458929,441.598469749,0.0,46.0930336215,113.312780494,505.629343268,491.246495298,5.66466996096,8.71817800917
 03/25  03:00:00,813.278635118,101.729458929,441.780088752,0.0,46.0930336215,113.312780494,519.331619883,496.251115688,5.66466996096,17.4158342342
 03/25  04:00:00,822.574911995,101.729458929,441.161646944,0.0,55.6251445156,113.312780494,512.733723833,489.654978279,5.66466996096,17.414075593
 03/25  05:00:00,821.998662402,101.729458929,440.694165754,0.0,55.6251445156,113.312780494,515.004117523,492.124216086,14.1616749024,8.71822653412
 03/25  06:00:00,891.070093757,101.729458929,440.549803974,0.0,65.1572554096,176.889270242,479.802353156,434.063069116,28.3233498048,17.4159342359
 03/25  07:00:00,1001.23620878,102.08421806,440.512526999,0.0,109.682768182,220.96816451,642.228123264,582.32890712,42.4850247072,17.4141914366
 03/25  08:00:00,1012.90241939,102.082287814,441.152529411,0.0,109.682768182,220.96816451,568.714077912,494.561550981,56.6466996096,17.5058273218
 03/25  09:00:00,1120.15571101,103.153302531,438.862870693,0.0,131.945524568,266.955817592,519.792844016,450.931351248,42.4850247072,26.3764680608
 03/25  10:00:00,1123.01255588,103.646710348,433.311522732,0.0,131.945524568,274.45309292,502.879468219,405.571928855,70.808374512,26.499164852
 03/25  11:00:00,1124.45505927,103.744827498,433.362180622,0.0,131.945524568,274.45309292,491.326729557,393.936637765,70.808374512,26.5817172803
 03/25  12:00:00,1093.2544215,103.876889387,434.105268894,0.0,131.945524568,274.45309292,494.265871844,388.223648041,70.808374512,35.2338492914
 03/25  13:00:00,1078.22338332,104.042045844,425.780806007,0.0,131.945524568,266.955817592,458.990609289,375.854023726,56.6466996096,26.4898859542
 03/25  14:00:00,1074.40143436,104.173115558,421.501842212,0.0,131.945524568,266.955817592,433.564685361,355.768441586,42.4850247072,35.3112190685
 03/25  15:00:00,997.664055968,101.729458929,424.065615469,0.0,109.682768182,212.545889182,359.205126287,276.064133373,56.6466996096,26.4942933044
 03/25  16:00:00,1015.67847047,101.729458929,435.626350112,0.0,109.682768182,220.04316451,388.332324529,276.871939703,84.9700494144,26.4903354118
 03/25  17:00:00,976.047995712,101.729458929,438.760597814,0.0,109.682768182,220.04316451,402.327753069,290.999253886,84.9700494144,26.3584497689
 03/25  18:00:00,941.555712638,101.729458929,444.20636551,0.0,100.150657288,199.110933808,475.742752471,373.356419561,84.9700494144,17.4162834952
 03/25  19:00:00,946.485344838,101.729458929,441.24112129,0.0,100.150657288,191.61365848,472.705588515,407.342522231,56.6466996096,8.71636667411
 03/25  20:00:00,833.824040772,101.729458929,440.191470984,0.0,55.6251445156,124.558693486,531.41680488,457.354942366,56.6466996096,17.4151629042
 03/25  21:00:00,828.304414809,101.729458929,436.872424049,0.0,55.6251445156,124.558693486,534.132870479,474.231580667,42.4850247072,17.4162651046
 03/25  22:00:00,811.295669309,101.729458929,430.635871848,0.0,46.0930336215,124.558693486,532.551163331,495.511401524,28.3233498048,8.71641200218
 03/25  23:00:00,809.361432295,101.729458929,427.68479346,0.0,46.0930336215,124.558693486,535.144041794,503.567227696,14.1616749024,17.4151391949
 03/25  24:00:00,794.223941593,101.729458929,425.109020846,0.0,46.0930336215,113.312780494,533.49620856,510.415145873,5.66466996096,17.4163927264
 03/26  01:00:00,781.529323025,101.729458929,423.621480762,0.0,34.9616554283,113.312780494,531.283251664,516.902166851,5.66466996096,8.71641485197
 03/26  02:00:00,780.942671623,101.729458929,423.061161641,0.0,34.9616554283,113.312780494,546.341030548,523.261284468,5.66466996096,17.4150761189
 03/26  03:00:00,779.651775221,101.729458929,421.80695815,0.0,34.9616554283,113.312780494,553.331115201,530.250170668,5.66466996096,17.4162745719
 03/26  04:00:00,787.902210154,101.729458929,419.955943272,0.0,44.4937663224,113.312780494,539.997513615,525.616445378,5.66466996096,8.71639827571
 03/26  05:00:00,785.782566751,101.729458929,417.579525771,0.0,44.4937663224,113.312780494,562.205195859,530.628414463,14.1616749024,17.4151064934
 03/26  06:00:00,852.329498436,101.729458929,415.253117983,0.0,54.0258772165,176.889270242,517.308261733,471.568589037,28.3233498048,17.4163228912
 03/26  07:00:00,848.972737618,101.729458929,416.048046105,0.0,54.0258772165,184.38654557,500.196397185,448.994951474,42.4850247072,8.71642100469
 03/26  08:00:00,936.388727027,101.729458929,423.272030031,0.0,65.1572554096,220.04316451,486.898189042,404.023591712,56.6466996096,26.2278977199
 03/26  09:00:00,940.214648382,101.729458929,431.688219246,0.0,65.1572554096,212.545889182,425.382616217,365.32582748,42.4850247072,17.5717640296
 03/26  10:00:00,949.390274275,101.729458929,432.123405872,0.0,65.1572554096,220.04316451,451.936581952,345.844688097,70.808374512,35.2835193422
 03/26  11:00:00,931.635824177,101.729458929,411.302634198,0.0,65.1572554096,220.04316451,430.043644156,332.764452458,70.808374512,26.4708171866
 03/26  12:00:00,925.34118286,101.729458929,405.088792284,0.0,65.1572554096,220.04316451,423.349697374,326.070377881,70.808374512,26.4709449807
 03/26  13:00:00,919.034423352,101.729458929,406.390320855,0.0,65.1572554096,212.545889182,404.129667144,321.018254228,56.6466996096,26.4647133064
 03/26  14:00:00,911.092910981,101.729458929,397.601839586,0.0,65.1572554096,212.545889182,375.112599792,297.343434858,42.4850247072,35.2841402267
 03/26  15:00:00,908.538827124,101.729458929,394.546218403,0.0,65.1572554096,212.545889182,365.501698154,282.383588695,56.6466996096,26.4714098498
 03/26  16:00:00,898.052088413,101.729458929,410.693347042,0.0,65.1572554096,220.04316451,393.876091142,282.436697479,84.9700494144,26.4693442492
 03/26  17:00:00,849.181510755,101.729458929,408.524110836,0.0,54.0258772165,184.38654557,419.037335311,307.719961958,84.9700494144,26.3473239378
 03/26  18:00:00,839.020485966,101.729458929,430.373953258,0.0,44.4937663224,163.454314868,491.766249336,389.381172146,84.9700494144,17.4150277754
 03/26  19:00:00,863.006451972,101.729458929,447.570140692,0.0,44.4937663224,155.95703954,489.139373143,423.774797008,56.6466996096,8.71787652541
 03/26  20:00:00,830.889347922,101.729458929,447.19787371,0.0,44.4937663224,124.558693486,543.029849077,468.967891868,56.6466996096,17.4152575998
 03/26  21:00:00,830.166871406,101.729458929,446.668388404,0.0,44.4937663224,124.558693486,538.285432993,478.386887053,42.4850247072,17.413521233
 03/26  22:00:00,814.427081586,101.729458929,440.037436222,0.0,34.9616554283,124.558693486,532.113207831,495.071938927,28.3233498048,8.7179190996
 03/26  23:00:00,820.645306337,101.729458929,445.494783237,0.0,34.9616554283,124.558693486,535.068751153,503.491754615,14.1616749024,17.4153216359
 03/26  24:00:00,806.244813529,101.729458929,445.536424797,0.0,34.9616554283,113.312780494,538.280049301,515.201790069,5.66466996096,17.4135892711
 03/27  01:00:00,813.045011035,101.729458929,441.931162926,0.0,46.0930336215,113.312780494,536.681864113,522.299307339,5.66466996096,8.71788681347
 03/27  02:00:00,811.28275594,101.729458929,440.37195066,0.0,46.0930336215,113.312780494,551.827192883,528.747321976,5.66466996096,17.4152009461
 03/27  03:00:00,809.282105677,101.729458929,438.833695231,0.0,46.0930336215,113.312780494,560.560758347,537.482672483,5.66466996096,17.4134159029
 03/27  04:00:00,896.731730082,101.729458929,436.458593241,0.0,100.150657288,148.969399434,531.907759159,517.525230112,5.66466996096,8.71785908698
 03/27  05:00:00,896.253281487,101.729458929,434.63044727,0.0,100.150657288,149.894399434,916.206097721,884.628712881,14.1616749024,17.4157099374
 03/27  06:00:00,1118.92148112,102.019360715,432.435072457,0.0,176.471037341,302.612436532,648.391626894,602.65485946,28.3233498048,17.4134176293
 03/27  07:00:00,1229.44969485,102.438804744,430.713053418,0.0,243.2593065,310.10971186,589.585405284,529.518709221,42.4850247072,17.5816713557
 03/27  08:00:00,1277.21612655,102.830873494,435.232570623,0.0,243.2593065,310.10971186,568.717542422,476.741966804,56.6466996096,35.3288760087
 03/27  09:00:00,1314.36150263,103.093975636,436.655322844,0.0,243.2593065,302.612436532,531.004224223,453.06055652,42.4850247072,35.4586429957
 03/27  10:00:00,1311.670396,103.569349617,424.722822444,0.0,243.2593065,310.10971186,507.892109882,401.409054142,70.808374512,35.6746812274
 03/27  11:00:00,1304.52676992,104.099724607,414.857960865,0.0,243.2593065,310.10971186,495.278124931,379.773753113,70.808374512,44.695997306
 03/27  12:00:00,1245.56098528,104.686220021,395.466613591,0.0,243.2593065,310.10971186,470.611753406,364.250929476,70.808374512,35.5524494175
 03/27  13:00:00,1273.30569732,105.531098656,388.165121834,0.0,243.2593065,302.612436532,451.16017075,349.821502615,56.6466996096,44.6919685249
 03/27  14:00:00,1282.63799558,106.82738124,397.002020585,0.0,243.2593065,302.612436532,409.441779977,331.278950622,42.4850247072,35.6778046481
 03/27  15:00:00,1285.09939867,108.404641536,398.361370075,0.0,243.2593065,302.612436532,416.860293323,320.113699881,56.6466996096,40.0998938324
 03/27  16:00:00,1303.97716999,109.591139777,410.252900838,0.0,243.2593065,310.10971186,437.55555224,321.617085748,84.9700494144,30.9684170779
 03/27  17:00:00,1301.60524765,110.30881096,406.770430973,0.0,243.2593065,310.10971186,441.906756549,330.656226607,84.9700494144,26.2804805271
 03/27  18:00:00,1048.7878806,101.729458929,429.303062124,0.0,166.938926447,199.110933808,462.23430404,359.799448714,84.9700494144,17.4648059122
 03/27  19:00:00,1074.65578783,101.729458929,448.981665318,0.0,166.938926447,191.61365848,469.764068875,395.654409128,56.6466996096,17.4629601375
 03/27  20:00:00,934.857778798,101.729458929,444.122305458,0.0,100.150657288,124.558693486,524.528045101,450.418211314,56.6466996096,17.4631341772
 03/27  21:00:00,893.23750524,101.729458929,441.941242445,0.0,100.150657288,124.558693486,512.082136358,460.87541101,42.4850247072,8.72170064133
 03/27  22:00:00,825.254893263,101.729458929,441.929963869,0.0,46.0930336215,124.558693486,527.822775792,482.085287494,28.3233498048,17.4141384931
 03/27  23:00:00,823.672442596,101.729458929,440.184170994,0.0,46.0930336215,124.558693486,523.26619061,491.689190889,14.1616749024,17.4153248185
 03/27  24:00:00,808.107821562,101.729458929,437.793689471,0.0,46.0930336215,113.312780494,514.01988765,499.639248606,5.66466996096,8.71596908234
 03/28  01:00:00,805.180999214,101.729458929,435.292830325,0.0,46.0930336215,113.312780494,528.463493054,505.38477127,5.66466996096,17.4140518231
 03/28  02:00:00,803.316784811,101.729458929,433.633433728,0.0,46.0930336215,113.312780494,534.506788682,511.426974238,5.66466996096,17.4151444831
 03/28  03:00:00,800.885647638,101.729458929,431.369131594,0.0,46.0930336215,113.312780494,532.521306614,518.14081541,5.66466996096,8.71582124352
 03/28  04:00:00,890.485295558,101.729458929,428.28731613,0.0,100.150657288,148.969399434,524.576750735,501.498164643,5.66466996096,17.4139161315
 03/28  05:00:00,889.584676911,101.922543921,426.483092991,0.0,100.150657288,149.894399434,746.885369894,715.308595447,14.1616749024,17.4150995443
 03/28  06:00:00,1113.51163437,102.952073102,425.416176576,0.0,176.471037341,302.612436532,576.675469193,539.636917939,28.3233498048,8.71520144909
 03/28  07:00:00,1225.82960204,103.998580145,425.693039863,0.0,243.2593065,310.10971186,558.055150667,489.20416357,42.4850247072,26.3659623905
 03/28  08:00:00,1277.35165161,105.246793708,432.38614651,0.0,243.2593065,310.10971186,527.121767703,435.152750601,56.6466996096,35.3223174923
 03/28  09:00:00,1312.57028749,106.267285297,430.808290758,0.0,243.2593065,302.612436532,473.822781425,404.725333621,42.4850247072,26.6124230968
 03/28  10:00:00,1315.17925635,107.357697286,424.052163423,0.0,243.2593065,310.10971186,488.018026362,372.613848283,70.808374512,44.5958035679
 03/28  11:00:00,1313.00470049,108.314427468,419.433175244,0.0,243.2593065,310.10971186,472.864054315,357.360652162,70.808374512,44.6950276408
 03/28  12:00:00,1263.12533069,109.649855946,409.368323556,0.0,243.2593065,310.10971186,455.913448032,349.560313263,70.808374512,35.5447602564
 03/28  13:00:00,1300.22666021,110.904116635,412.055416332,0.0,243.2593065,302.612436532,435.157112988,342.757034396,56.6466996096,35.7533789828
 03/28  14:00:00,1297.24326912,112.32698077,407.363537045,0.0,243.2593065,302.612436532,408.434456671,321.35289076,42.4850247072,44.5965412032
 03/28  15:00:00,1292.81568165,114.068241017,400.847256236,0.0,243.2593065,302.612436532,393.252906219,300.994535118,56.6466996096,35.6116714914
 03/28  16:00:00,1316.53698207,116.030043632,417.243135536,0.0,243.2593065,310.10971186,415.79742016,295.409996895,84.9700494144,35.4173738505
 03/28  17:00:00,1314.56920203,116.562178567,414.739919486,0.0,243.2593065,310.10971186,410.657504452,308.162631053,84.9700494144,17.5248239841
 03/28  18:00:00,1050.88631177,101.729458929,431.976081581,0.0,166.938926447,199.110933808,454.720928563,352.283746322,84.9700494144,17.4671328265
 03/28  19:00:00,1072.95313757,101.729458929,447.388588173,0.0,166.938926447,191.61365848,460.934861951,386.821798965,56.6466996096,17.4663633757
 03/28  20:00:00,936.59929252,101.729458929,445.948503307,0.0,100.150657288,124.558693486,513.591904712,439.47857335,56.6466996096,17.4666317525
 03/28  21:00:00,894.996170255,101.729458929,443.971020173,0.0,100.150657288,124.558693486,511.747060667,451.841348684,42.4850247072,17.4206872756
 03/28  22:00:00,825.917906291,101.729458929,442.688087275,0.0,46.0930336215,124.558693486,521.362878833,475.626058501,28.3233498048,17.4134705277
 03/28  23:00:00,824.281527463,101.729458929,440.834018789,0.0,46.0930336215,124.558693486,508.85626555,485.978162582,14.1616749024,8.71642806508
 03/28  24:00:00,810.143481407,101.729458929,439.386983085,0.0,46.0930336215,113.312780494,514.812938053,491.732982631,5.66466996096,17.415285461
 03/29  01:00:00,809.276002621,101.729458929,438.491903528,0.0,46.0930336215,113.312780494,518.397959742,495.319977462,5.66466996096,17.4133123188
 03/29  02:00:00,808.782812699,101.729458929,438.095473253,0.0,46.0930336215,113.312780494,514.012086325,499.631099787,5.66466996096,8.71631657672
 03/29  03:00:00,807.541490865,101.729458929,437.217533911,0.0,46.0930336215,113.312780494,527.707420228,504.627841572,5.66466996096,17.4149086954
 03/29  04:00:00,895.98913247,101.729458929,435.676833796,0.0,100.150657288,148.969399434,511.856374716,488.779213876,5.66466996096,17.4124908787
 03/29  05:00:00,898.792752626,102.202525429,436.128078755,0.0,100.150657288,149.894399434,690.603025548,667.725079181,14.1616749024,8.71627146455
 03/29  06:00:00,1124.27392991,103.72172201,435.780462654,0.0,176.471037341,302.612436532,562.008829365,516.270488838,28.3233498048,17.4149907224
 03/29  07:00:00,1236.75352677,106.144414131,433.648177672,0.0,243.2593065,310.10971186,536.624375704,467.774475563,42.4850247072,26.3648754345
 03/29  08:00:00,1282.166857,107.613914634,433.369985825,0.0,243.2593065,310.10971186,492.307059385,409.161909944,56.6466996096,26.4984498305
 03/29  09:00:00,1323.05100051,108.421723905,439.716521159,0.0,243.2593065,302.612436532,465.498292746,387.542105077,42.4850247072,35.4711629619
 03/29  10:00:00,1318.43038709,109.186651208,426.013170783,0.0,243.2593065,310.10971186,490.858325647,375.443127814,70.808374512,44.6068233213
 03/29  11:00:00,1304.33024838,110.865031093,407.610518588,0.0,243.2593065,310.10971186,446.59998022,340.039528944,70.808374512,35.7520767645
 03/29  12:00:00,1268.31111215,112.210604976,412.526664328,0.0,243.2593065,310.10971186,444.519692937,338.144296691,70.808374512,35.5670217339
 03/29  13:00:00,1289.21445451,113.549784849,397.908908828,0.0,243.2593065,302.612436532,431.477808462,330.144596897,56.6466996096,44.6865119547
 03/29  14:00:00,1289.19947225,114.999401446,396.024455195,0.0,243.2593065,302.612436532,397.875756463,310.787678212,42.4850247072,44.6030535433
 03/29  15:00:00,1287.58293106,117.637635648,391.499530054,0.0,243.2593065,302.612436532,383.825432023,291.577628684,56.6466996096,35.6011037294
 03/29  16:00:00,1304.0069016,119.546332567,399.963906649,0.0,243.2593065,310.10971186,406.510071502,286.128227184,84.9700494144,35.4117949038
 03/29  17:00:00,1320.83367546,119.685842754,417.802848273,0.0,243.2593065,310.10971186,405.729440537,303.230560566,84.9700494144,17.5288305561
 03/29  18:00:00,1064.7310774,101.729458929,447.079606378,0.0,166.938926447,199.110933808,454.917029265,352.483822741,84.9700494144,17.4631571102
 03/29  19:00:00,1071.47530787,101.729458929,446.253999898,0.0,166.938926447,191.61365848,460.043424915,385.93482173,56.6466996096,17.4619035756
 03/29  20:00:00,935.140902401,101.729458929,444.221602253,0.0,100.150657288,124.558693486,511.846431906,437.735792663,56.6466996096,17.4639396335
 03/29  21:00:00,895.310338768,101.729458929,443.797093963,0.0,100.150657288,124.558693486,509.270832885,449.366534363,42.4850247072,17.4192738149
 03/29  22:00:00,829.146111214,101.729458929,444.471064296,0.0,46.0930336215,124.558693486,503.966975185,466.92707506,28.3233498048,8.71655032025
 03/29  23:00:00,828.769609832,101.729458929,444.278541113,0.0,46.0930336215,124.558693486,508.644093234,477.066987189,14.1616749024,17.4154311429
 03/29  24:00:00,811.422284071,101.729458929,440.638256616,0.0,46.0930336215,113.312780494,510.444620745,487.364706634,5.66466996096,17.4152441505
 03/30  01:00:00,807.738002632,101.729458929,437.384051565,0.0,46.0930336215,113.312780494,508.909626052,494.528500018,5.66466996096,8.71645607319
 03/30  02:00:00,805.1269933,101.729458929,435.198332797,0.0,46.0930336215,113.312780494,524.377333699,501.297515025,5.66466996096,17.4151487128
 03/30  03:00:00,801.887539673,101.729458929,432.353314814,0.0,46.0930336215,113.312780494,531.226676913,508.148673813,5.66466996096,17.4133331399
 03/30  04:00:00,888.32694939,101.729458929,428.65291321,0.0,100.150657288,148.969399434,507.55669854,493.175687886,5.66466996096,8.71634069298
 03/30  05:00:00,886.236917261,102.298850106,424.926056067,0.0,100.150657288,149.894399434,698.869037413,667.293733579,14.1616749024,17.4136289317
 03/30  06:00:00,1110.49383667,104.280058801,422.186331146,0.0,176.471037341,302.612436532,562.287687523,516.549031205,28.3233498048,17.4153065139
 03/30  07:00:00,1225.95196984,107.16908613,422.87321534,0.0,243.2593065,310.10971186,530.714729981,461.866878481,42.4850247072,26.3628267921
 03/30  08:00:00,1276.2416287,108.403507855,429.54268369,0.0,243.2593065,310.10971186,499.830198269,416.680776201,56.6466996096,26.5027224589
 03/30  09:00:00,1308.76799556,109.391097416,424.264019058,0.0,243.2593065,302.612436532,458.12804637,380.181569321,42.4850247072,35.461452342
 03/30  10:00:00,1292.41715431,110.370155856,396.496674019,0.0,243.2593065,310.10971186,451.388485664,344.901705472,70.808374512,35.6784056799
 03/30  11:00:00,1283.33001361,111.609768519,383.662078419,0.0,243.2593065,310.10971186,440.402385237,324.904786933,70.808374512,44.6892237915
 03/30  12:00:00,1239.56216676,112.951449251,380.040929973,0.0,243.2593065,310.10971186,427.727434816,321.363771576,70.808374512,35.5552887279
 03/30  13:00:00,1273.32246652,114.271481652,379.061599514,0.0,243.2593065,302.612436532,416.239056871,314.904777852,56.6466996096,44.6875794095
 03/30  14:00:00,1265.5330945,116.255367526,368.365421018,0.0,243.2593065,302.612436532,371.003641734,292.838568521,42.4850247072,35.6800485057
 03/30  15:00:00,1269.51039035,118.620669235,370.18985185,0.0,243.2593065,302.612436532,380.001232985,278.845581458,56.6466996096,44.5089519171
 03/30  16:00:00,1276.80608722,119.748434439,369.689398248,0.0,243.2593065,310.10971186,394.043021957,282.502349068,84.9700494144,26.5706234746
 03/30  17:00:00,1284.72490525,120.627750411,377.326134175,0.0,243.2593065,310.10971186,402.226795954,290.979338251,84.9700494144,26.2774082887
 03/30  18:00:00,1030.09336738,101.729458929,408.937154977,0.0,166.938926447,199.110933808,442.672792233,340.236860489,84.9700494144,17.4658823298
 03/30  19:00:00,1049.73142646,101.729458929,420.748208729,0.0,166.938926447,191.61365848,448.356378646,374.245675534,56.6466996096,17.4640035021
 03/30  20:00:00,918.891816056,101.729458929,424.132063442,0.0,100.150657288,124.558693486,499.915301834,425.804468961,56.6466996096,17.4641332636
 03/30  21:00:00,889.685468004,101.729458929,435.34283193,0.0,100.150657288,124.558693486,490.700889238,439.496654964,42.4850247072,8.71920956674
 03/30  22:00:00,814.845402956,101.729458929,427.746867532,0.0,46.0930336215,124.558693486,505.68989916,459.951370003,28.3233498048,17.4151793529
 03/30  23:00:00,829.092111138,101.729458929,442.11510051,0.0,46.0930336215,124.558693486,502.245338211,470.670293118,14.1616749024,17.4133701911
 03/30  24:00:00,806.916181739,101.729458929,431.731863765,0.0,46.0930336215,113.312780494,489.955734869,475.574694667,5.66466996096,8.71637024109
 03/31  01:00:00,811.420389146,101.729458929,436.399038815,0.0,46.0930336215,113.312780494,503.784185598,480.704602185,5.66466996096,17.4149134519
 03/31  02:00:00,821.336590433,101.729458929,448.171059984,0.0,46.0930336215,113.312780494,512.667180222,489.589483143,5.66466996096,17.4130271175
 03/31  03:00:00,814.236940385,101.729458929,443.3983849,0.0,46.0930336215,113.312780494,514.891409042,500.510562887,5.66466996096,8.71617619422
 03/31  04:00:00,900.221330952,101.729458929,437.550484664,0.0,100.150657288,148.969399434,513.133736223,490.054458983,5.66466996096,17.4146072793
 03/31  05:00:00,895.008951584,102.324753248,431.45693112,0.0,100.150657288,149.894399434,685.346922203,653.770336886,14.1616749024,17.4149104146
 03/31  06:00:00,1143.65752215,104.697160484,418.153367602,0.0,176.471037341,302.612436532,531.02573302,493.986296366,28.3233498048,8.71608684842
 03/31  07:00:00,1255.90434907,107.726834721,372.206078379,0.0,243.2593065,310.10971186,495.758723461,426.912333302,42.4850247072,26.3613654516
 03/31  08:00:00,1277.10022911,109.140433761,341.586087663,0.0,243.2593065,310.10971186,466.40616304,374.437928761,56.6466996096,35.3215346695
 03/31  09:00:00,1304.18684612,110.330960415,331.140410067,0.0,243.2593065,302.612436532,407.972790658,338.886984283,42.4850247072,26.6007816683
 03/31  10:00:00,1309.48090883,111.718851284,329.807665502,0.0,243.2593065,310.10971186,425.844906669,310.446591892,70.808374512,44.5899402651
 03/31  11:00:00,1298.04778071,113.229501979,327.343728514,0.0,243.2593065,310.10971186,403.116244213,287.615676199,70.808374512,44.6921935023
 03/31  12:00:00,1199.81927666,114.729821932,335.748780618,0.0,243.2593065,310.10971186,390.697839539,284.34695654,70.808374512,35.5425084874
 03/31  13:00:00,1240.58194262,116.337635899,344.108395907,0.0,243.2593065,302.612436532,364.317122744,271.919791365,56.6466996096,35.7506317696
 03/31  14:00:00,1238.06092796,118.748070056,339.48884312,0.0,243.2593065,302.612436532,350.8372734,263.75960069,42.4850247072,44.5926480023
 03/31  15:00:00,1243.65919011,120.762414507,342.518642101,0.0,243.2593065,302.612436532,356.532431085,264.277235871,56.6466996096,35.6084956041
 03/31  16:00:00,1267.74195566,122.274472312,358.874519943,0.0,243.2593065,310.10971186,389.307677827,268.923189448,84.9700494144,35.414438965
 03/31  17:00:00,1279.78501239,122.123858143,372.050592556,0.0,243.2593065,310.10971186,391.475823485,288.982016044,84.9700494144,17.5237580263
 03/31  18:00:00,1021.31124347,101.729458929,401.015176565,0.0,166.938926447,199.110933808,440.114222107,337.677565837,84.9700494144,17.4666068557
 03/31  19:00:00,1045.85929231,101.729458929,418.82282416,0.0,166.938926447,191.61365848,442.3491501,368.237165375,56.6466996096,17.4652851158
 03/31  20:00:00,924.413763196,101.729458929,431.666729231,0.0,100.150657288,124.558693486,495.381090008,421.268885897,56.6466996096,17.4655045021
 03/31  21:00:00,888.537477371,101.729458929,434.950392442,0.0,100.150657288,124.558693486,495.35352557,435.44888282,42.4850247072,17.4196180429
 03/31  22:00:00,832.287106843,101.729458929,447.035809101,0.0,46.0930336215,124.558693486,505.881842634,460.143247474,28.3233498048,17.4152453546
 03/31  23:00:00,832.396806174,101.729458929,446.504874339,0.0,46.0930336215,124.558693486,493.049737333,470.172203526,14.1616749024,8.71585890405
 03/31  24:00:00,816.347910248,101.729458929,444.399503625,0.0,46.0930336215,113.312780494,502.569447416,479.490724349,5.66466996096,17.4140531063
 04/01  01:00:00,813.3978951,101.729458929,441.701268705,0.0,46.0930336215,113.312780494,507.831395248,484.751835927,5.66466996096,17.4148893607
 04/01  02:00:00,814.353746138,101.729458929,442.493555478,0.0,46.0930336215,113.312780494,503.979959066,489.599620531,5.66466996096,8.71566857351
 04/01  03:00:00,812.922301326,101.729458929,441.737699941,0.0,46.0930336215,113.312780494,519.244489078,496.166326696,5.66466996096,17.4134924211
 04/01  04:00:00,821.138659538,101.729458929,440.459478057,0.0,55.6251445156,113.312780494,513.539343899,490.460111585,5.66466996096,17.4145623529
 04/01  05:00:00,819.946768358,101.729458929,439.429246811,0.0,55.6251445156,113.312780494,515.876914336,492.999702533,14.1616749024,8.71553690051
 04/01  06:00:00,890.152795731,101.729458929,439.844349785,0.0,65.1572554096,176.889270242,477.449299126,431.712731204,28.3233498048,17.4132181176
 04/01  07:00:00,1002.44726478,102.083316457,441.179090209,0.0,109.682768182,220.96816451,649.724415956,589.825081463,42.4850247072,17.4143097857
 04/01  08:00:00,1014.56389432,102.082045911,442.659633716,0.0,109.682768182,220.96816451,598.201607476,524.049561473,56.6466996096,17.5053463927
 04/01  09:00:00,1124.05739108,102.855639897,443.765821962,0.0,131.945524568,266.955817592,564.465200466,495.605592211,42.4850247072,26.374583548
 04/01  10:00:00,1132.9008394,103.035722105,444.230847052,0.0,131.945524568,274.45309292,573.062989562,475.758263019,70.808374512,26.4963520313
 04/01  11:00:00,1130.71052261,103.160349431,440.052895536,0.0,131.945524568,274.45309292,555.635180357,449.51286093,70.808374512,35.3139449158
 04/01  12:00:00,1093.18053262,103.190600656,434.136674357,0.0,131.945524568,274.45309292,541.953028083,444.654960408,70.808374512,26.4896931627
 04/01  13:00:00,1084.19564442,103.32601151,432.356836317,0.0,131.945524568,266.955817592,514.333384557,431.200774383,56.6466996096,26.4859105643
 04/01  14:00:00,1086.86328135,103.419588875,435.186245062,0.0,131.945524568,266.955817592,501.023908071,423.233394053,42.4850247072,35.3054893101
 04/01  15:00:00,1011.7183881,101.729458929,438.722115405,0.0,109.682768182,212.545889182,427.948945085,344.812786768,56.6466996096,26.489458708
 04/01  16:00:00,1024.71350173,101.729458929,444.861479134,0.0,109.682768182,220.04316451,465.634497435,354.179215378,84.9700494144,26.4852326424
 04/01  17:00:00,983.874829718,101.729458929,446.929101982,0.0,109.682768182,220.04316451,471.710679494,360.386813521,84.9700494144,26.3538165578
 04/01  18:00:00,943.045755178,101.729458929,445.506509247,0.0,100.150657288,199.110933808,503.624345058,401.24048844,84.9700494144,17.4138072041
 04/01  19:00:00,950.437093524,101.729458929,444.530600441,0.0,100.150657288,191.61365848,491.086051374,425.721290066,56.6466996096,8.71806169789
 04/01  20:00:00,838.51933711,101.729458929,444.233843823,0.0,55.6251445156,124.558693486,548.304769619,474.246078382,56.6466996096,17.4119916284
 04/01  21:00:00,838.079999404,101.729458929,444.158391885,0.0,55.6251445156,124.558693486,541.109528202,481.211007531,42.4850247072,17.4134959635
 04/01  22:00:00,828.031214108,101.729458929,444.138795436,0.0,46.0930336215,124.558693486,533.717047414,496.675792133,28.3233498048,8.71790547593
 04/01  23:00:00,829.116183631,101.729458929,444.134945588,0.0,46.0930336215,124.558693486,533.672488324,502.098590808,14.1616749024,17.4122226139
 04/01  24:00:00,815.927276132,101.729458929,443.756854882,0.0,46.0930336215,113.312780494,531.046787138,507.968861273,5.66466996096,17.4132559044
 04/02  01:00:00,804.775163251,101.729458929,443.532823265,0.0,34.9616554283,113.312780494,526.96451701,512.582149409,5.66466996096,8.71769763959
 04/02  02:00:00,805.83918842,101.729458929,444.289122489,0.0,34.9616554283,113.312780494,539.114209778,516.036468952,5.66466996096,17.4130708651
 04/02  03:00:00,804.832298912,101.729458929,443.924885215,0.0,34.9616554283,113.312780494,545.704697698,522.627284741,5.66466996096,17.4127429961
 04/02  04:00:00,813.059893555,101.729458929,442.560169448,0.0,44.4937663224,113.312780494,531.477377812,517.095215428,5.66466996096,8.71749242261
 04/02  05:00:00,812.767586409,101.729458929,442.10769607,0.0,44.4937663224,113.312780494,550.876673048,519.300663458,14.1616749024,17.4143346881
 04/02  06:00:00,881.582122985,101.729458929,441.930910133,0.0,54.0258772165,176.889270242,506.2410101,460.505229411,28.3233498048,17.4124308846
 04/02  07:00:00,877.071790569,101.729458929,441.553343175,0.0,54.0258772165,184.38654557,504.723205611,453.520861132,42.4850247072,8.71731977198
 04/02  08:00:00,958.358558715,101.729458929,442.710384095,0.0,65.1572554096,220.04316451,506.057140918,431.918681353,56.6466996096,17.4917599555
 04/02  09:00:00,952.807934086,101.729458929,444.070707357,0.0,65.1572554096,212.545889182,487.799314663,418.966030797,42.4850247072,26.3482591586
 04/02  10:00:00,961.44501843,101.729458929,445.050468576,0.0,65.1572554096,220.04316451,505.576039916,408.306960917,70.808374512,26.4607044875
 04/02  11:00:00,963.511304667,101.729458929,445.726029655,0.0,65.1572554096,220.04316451,505.075009197,398.988512714,70.808374512,35.278121971
 04/02  12:00:00,963.291724995,101.729458929,446.460696508,0.0,65.1572554096,220.04316451,487.792601203,390.517712813,70.808374512,26.4665138786
 04/02  13:00:00,955.408818544,101.729458929,446.315830139,0.0,65.1572554096,212.545889182,461.915733186,378.802774883,56.6466996096,26.4662586941
 04/02  14:00:00,954.500948859,101.729458929,445.600040437,0.0,65.1572554096,212.545889182,440.026374709,371.079724113,42.4850247072,26.4616258884
 04/02  15:00:00,954.0425838,101.729458929,445.169261474,0.0,65.1572554096,212.545889182,461.870868286,369.947256149,56.6466996096,35.276912527
 04/02  16:00:00,928.568707183,101.729458929,445.037815783,0.0,65.1572554096,220.04316451,493.417675718,381.982109375,84.9700494144,26.4655169287
 04/02  17:00:00,880.314460958,101.729458929,444.059789389,0.0,54.0258772165,184.38654557,511.764747216,404.295615858,84.9700494144,22.4990819428
 04/02  18:00:00,846.728721189,101.729458929,441.535896236,0.0,44.4937663224,163.454314868,549.111659055,451.613624679,84.9700494144,12.5279849622
 04/02  19:00:00,852.996383626,101.729458929,439.476098471,0.0,44.4937663224,155.95703954,545.273723018,471.213674577,56.6466996096,17.4133488323
 04/02  20:00:00,820.908589332,101.729458929,438.820293496,0.0,44.4937663224,124.558693486,574.6276638,509.26464281,56.6466996096,8.71632138122
 04/02  21:00:00,820.3934623,101.729458929,438.642278329,0.0,44.4937663224,124.558693486,576.244260086,516.344329265,42.4850247072,17.4149061142
 04/02  22:00:00,810.326561839,101.729458929,438.595215969,0.0,34.9616554283,124.558693486,580.275915387,534.539533966,28.3233498048,17.4130316165
 04/02  23:00:00,811.423892241,101.729458929,438.585352667,0.0,34.9616554283,124.558693486,563.997510286,541.119669819,14.1616749024,8.7161655643
 04/02  24:00:00,799.504441572,101.729458929,439.030432064,0.0,34.9616554283,113.312780494,568.252602508,545.173244269,5.66466996096,17.4146882777
 04/03  01:00:00,812.132701833,101.729458929,440.214074272,0.0,46.0930336215,113.312780494,569.489207006,546.411937733,5.66466996096,17.412599312
 04/03  02:00:00,812.955686473,101.729458929,440.959623425,0.0,46.0930336215,113.312780494,563.533359441,549.152773164,5.66466996096,8.71591631588
 04/03  03:00:00,811.721762585,101.729458929,440.16956059,0.0,46.0930336215,113.312780494,578.345894078,555.26720268,5.66466996096,17.4140214373
 04/03  04:00:00,899.691661066,101.729458929,438.316523845,0.0,100.150657288,148.969399434,555.690786299,532.614563904,5.66466996096,17.4115524341
 04/03  05:00:00,899.977375016,101.729458929,437.168331827,0.0,100.150657288,149.894399434,941.907117312,919.029705635,14.1616749024,8.71573677415
 04/03  06:00:00,1124.89900663,102.018682986,436.825457951,0.0,176.471037341,302.612436532,666.211184844,620.474076545,28.3233498048,17.4137584934
 04/03  07:00:00,1238.29314102,102.367873501,437.669618173,0.0,243.2593065,310.10971186,629.838450128,560.991607251,42.4850247072,26.3618181702
 04/03  08:00:00,1281.14686095,102.513002016,439.015176687,0.0,243.2593065,310.10971186,615.244386164,532.103099721,56.6466996096,26.4945868328
 04/03  09:00:00,1314.82386094,102.633042135,439.068468979,0.0,243.2593065,302.612436532,590.602775156,512.652844759,42.4850247072,35.4649056904
 04/03  10:00:00,1324.49395847,102.894406134,440.463568493,0.0,243.2593065,310.10971186,601.283893049,485.876125463,70.808374512,44.5993930739
 04/03  11:00:00,1328.04808678,103.178785033,442.401911604,0.0,243.2593065,310.10971186,572.289840378,465.742458041,70.808374512,35.7390078247
 04/03  12:00:00,1286.59001801,103.50393146,442.550732934,0.0,243.2593065,310.10971186,546.119417977,439.752509586,70.808374512,35.5585338787
 04/03  13:00:00,1320.28140681,103.972231273,442.161571137,0.0,243.2593065,302.612436532,523.503401009,422.180990043,56.6466996096,44.6757113558
 04/03  14:00:00,1316.69737728,104.464781261,437.604769888,0.0,243.2593065,302.612436532,493.906872014,406.822334144,42.4850247072,44.5995131632
 04/03  15:00:00,1314.99340851,105.105259532,435.114362641,0.0,243.2593065,302.612436532,488.370353269,396.132250019,56.6466996096,35.5914036402
 04/03  16:00:00,1327.16081462,105.890256665,440.112142814,0.0,243.2593065,310.10971186,504.000717881,392.471956513,84.9700494144,26.5587119537
 04/03  17:00:00,1330.10413781,106.786069267,442.29567337,0.0,243.2593065,310.10971186,504.777652791,393.528583485,84.9700494144,26.2790198919
 04/03  18:00:00,1060.24236604,101.729458929,443.449180892,0.0,166.938926447,199.110933808,475.02659246,372.59131297,84.9700494144,17.4652300759
 04/03  19:00:00,1065.03912494,101.729458929,440.878668001,0.0,166.938926447,191.61365848,491.593698465,417.481786546,56.6466996096,17.465212309
 04/03  20:00:00,927.653040333,101.729458929,438.018467759,0.0,100.150657288,124.558693486,548.082197031,473.970310703,56.6466996096,17.4651867175
 04/03  21:00:00,888.754231264,101.729458929,437.888692767,0.0,100.150657288,124.558693486,539.637503476,479.734068283,42.4850247072,17.4184104857
 04/03  22:00:00,822.237157921,101.729458929,438.86481707,0.0,46.0930336215,124.558693486,533.88878094,496.847916691,28.3233498048,8.71751444437
 04/03  23:00:00,823.907213664,101.729458929,439.474469274,0.0,46.0930336215,124.558693486,531.546668776,499.970649402,14.1616749024,17.4143444709
 04/03  24:00:00,813.094108322,101.729458929,440.88507136,0.0,46.0930336215,113.312780494,524.476593384,501.399505299,5.66466996096,17.4124181237
 04/04  01:00:00,814.067645128,101.729458929,441.663093543,0.0,46.0930336215,113.312780494,517.731168527,503.349261341,5.66466996096,8.7172372251
 04/04  02:00:00,814.73613369,101.729458929,442.218894279,0.0,46.0930336215,113.312780494,529.672789027,506.59436412,5.66466996096,17.4137549454
 04/04  03:00:00,813.517414732,101.729458929,441.390207882,0.0,46.0930336215,113.312780494,535.833920848,512.757441505,5.66466996096,17.4118093825
 04/04  04:00:00,904.257133497,101.729458929,439.581072066,0.0,100.150657288,148.969399434,510.629988464,496.248344909,5.66466996096,8.71697359456
 04/04  05:00:00,904.164327123,101.921944837,438.626159229,0.0,100.150657288,149.894399434,767.269100611,735.691787106,14.1616749024,17.4156386026
 04/04  06:00:00,1129.04224987,102.798661693,438.580342805,0.0,176.471037341,302.612436532,578.466071511,539.419690863,28.3233498048,10.723030843
 04/04  07:00:00,1241.82047971,103.74277057,439.359179626,0.0,243.2593065,310.10971186,561.051668952,494.233681668,42.4850247072,24.3329625766
 04/04  08:00:00,1285.8355517,104.595492971,440.84981216,0.0,243.2593065,310.10971186,558.938651709,466.971807555,56.6466996096,35.3201445439
 04/04  09:00:00,1318.4034078,105.314572837,438.732897652,0.0,243.2593065,302.612436532,516.044727312,446.96773907,42.4850247072,26.591963535
 04/04  10:00:00,1318.1926819,106.156188798,429.63343705,0.0,243.2593065,310.10971186,539.456792255,424.062682045,70.808374512,44.5857356979
 04/04  11:00:00,1308.5522801,107.296332927,416.955052543,0.0,243.2593065,310.10971186,498.42475145,382.931984468,70.808374512,44.6843924695
 04/04  12:00:00,1259.09200875,108.303550772,407.717668879,0.0,243.2593065,310.10971186,472.018942678,365.671837015,70.808374512,35.5387311513
 04/04  13:00:00,1295.14506385,109.597338635,409.25134115,0.0,243.2593065,302.612436532,447.513438287,355.120898141,56.6466996096,35.7458405373
 04/04  14:00:00,1293.62293448,110.92667225,406.293310593,0.0,243.2593065,302.612436532,423.29660172,336.225076573,42.4850247072,44.5865004391
 04/04  15:00:00,1295.08223239,112.434548254,406.349804762,0.0,243.2593065,302.612436532,412.890769107,320.640849535,56.6466996096,35.6032199623
 04/04  16:00:00,1308.70319832,114.012903054,412.091948074,0.0,243.2593065,310.10971186,432.746178561,312.366450208,84.9700494144,35.4096789393
 04/04  17:00:00,1316.63164306,115.127045253,419.369915039,0.0,243.2593065,310.10971186,422.02452771,319.528357527,84.9700494144,17.5261207692
 04/04  18:00:00,1056.86620204,101.729458929,439.924999652,0.0,166.938926447,199.110933808,433.742552433,331.30900784,84.9700494144,17.4634951786
 04/04  19:00:00,1063.6136822,101.729458929,439.831799145,0.0,166.938926447,191.61365848,462.591314995,388.479785252,56.6466996096,17.4648301334
 04/04  20:00:00,927.516973876,101.729458929,438.54473018,0.0,100.150657288,124.558693486,522.605173201,448.494913282,56.6466996096,17.4635603094
 04/04  21:00:00,882.687860973,101.729458929,434.399204202,0.0,100.150657288,124.558693486,526.874151973,466.971345549,42.4850247072,17.417781717
 04/04  22:00:00,808.02083747,101.729458929,427.130989677,0.0,46.0930336215,124.558693486,535.299515497,489.562878566,28.3233498048,17.4132871261
 04/04  23:00:00,806.392352608,101.729458929,424.506625517,0.0,46.0930336215,124.558693486,519.21447544,496.335025408,14.1616749024,8.71777512984
 04/04  24:00:00,794.309202066,101.729458929,424.951019869,0.0,46.0930336215,113.312780494,526.525645814,503.449717067,5.66466996096,17.4112587851
 04/05  01:00:00,793.105376167,101.729458929,423.788850296,0.0,46.0930336215,113.312780494,531.21849094,508.141130939,5.66466996096,17.412690041
 04/05  02:00:00,792.420737863,101.729458929,423.152193616,0.0,46.0930336215,113.312780494,526.541840893,512.159736574,5.66466996096,8.71743435794
 04/05  03:00:00,790.153776873,101.729458929,420.982232317,0.0,46.0930336215,113.312780494,540.829970962,517.754185939,5.66466996096,17.4111150614
 04/05  04:00:00,877.05252453,101.729458929,417.755928878,0.0,100.150657288,148.969399434,525.39245616,502.31564524,5.66466996096,17.412140959
 04/05  05:00:00,876.414193051,102.209201714,415.446868761,0.0,100.150657288,149.894399434,724.510020985,701.631174394,14.1616749024,8.7171716889
 04/05  06:00:00,1097.55720824,103.519649955,414.136426847,0.0,176.471037341,302.612436532,577.634208699,531.897098777,28.3233498048,17.4137601171
 04/05  07:00:00,1217.91610455,105.660559705,416.442027094,0.0,243.2593065,310.10971186,548.459600937,479.617766609,42.4850247072,26.3568096207
 04/05  08:00:00,1268.11711586,106.808005741,423.703173081,0.0,243.2593065,310.10971186,528.526931724,445.384905332,56.6466996096,26.4953267823
 04/05  09:00:00,1311.11113676,107.797934414,429.800761411,0.0,243.2593065,302.612436532,491.399306417,413.456756353,42.4850247072,35.457525357
 04/05  10:00:00,1306.51949217,108.735076185,414.716464592,0.0,243.2593065,310.10971186,485.108087505,378.626488774,70.808374512,35.6732242194
 04/05  11:00:00,1295.93110318,109.59296583,401.052729962,0.0,243.2593065,310.10971186,472.124017742,356.642504259,70.808374512,44.6731389709
 04/05  12:00:00,1251.7539051,110.549189598,397.447432199,0.0,243.2593065,310.10971186,457.983363698,351.625703938,70.808374512,35.5492852478
 04/05  13:00:00,1293.85360528,111.159259478,406.160317589,0.0,243.2593065,302.612436532,466.140341202,364.811113577,56.6466996096,44.6825280157
 04/05  14:00:00,1294.31268353,111.802092081,406.012677917,0.0,243.2593065,302.612436532,455.967172829,377.810299975,42.4850247072,35.6718481459
 04/05  15:00:00,1302.95227215,112.458794602,414.462674781,0.0,243.2593065,302.612436532,480.019261473,378.866851566,56.6466996096,44.505710298
 04/05  16:00:00,1318.9306042,112.900650354,423.719913504,0.0,243.2593065,310.10971186,488.296549813,376.759584093,84.9700494144,26.5669163062
 04/05  17:00:00,1315.42481009,114.298052725,418.704709925,0.0,243.2593065,310.10971186,459.112818528,347.865221147,84.9700494144,26.2775479666
 04/05  18:00:00,1050.7587878,101.729458929,432.675511707,0.0,166.938926447,199.110933808,454.093798462,351.662697187,84.9700494144,17.4610518607
 04/05  19:00:00,1068.59823259,101.729458929,446.45654682,0.0,166.938926447,191.61365848,466.344409691,392.234807671,56.6466996096,17.4629024109
 04/05  20:00:00,936.519392185,101.729458929,445.542399701,0.0,100.150657288,124.558693486,525.282880727,451.175247372,56.6466996096,17.4609337455
 04/05  21:00:00,893.614687992,101.729458929,442.985978615,0.0,100.150657288,124.558693486,516.599438604,465.393750925,42.4850247072,8.72066297237
 04/05  22:00:00,826.857675447,101.729458929,442.562758872,0.0,46.0930336215,124.558693486,527.076466869,481.341091013,28.3233498048,17.412026051
 04/05  23:00:00,832.077394824,101.729458929,445.841618056,0.0,46.0930336215,124.558693486,516.266242558,484.691585282,14.1616749024,17.4129823735
 04/05  24:00:00,813.755252312,101.729458929,439.286811637,0.0,46.0930336215,113.312780494,502.693234879,488.310948125,5.66466996096,8.71761679269
 04/06  01:00:00,805.502374714,101.729458929,430.185647336,0.0,46.0930336215,113.312780494,513.2080846,490.131965657,5.66466996096,17.4114489822
 04/06  02:00:00,805.191747617,101.729458929,429.745804671,0.0,46.0930336215,113.312780494,514.884957414,491.808013925,5.66466996096,17.4122735283
 04/06  03:00:00,813.938698771,101.729458929,439.236470008,0.0,46.0930336215,113.312780494,511.676837579,497.294945716,5.66466996096,8.71722190243
 04/06  04:00:00,906.82582427,101.729458929,442.111274827,0.0,100.150657288,148.969399434,503.970391981,480.892014212,5.66466996096,17.4137078078
 04/06  05:00:00,906.998881456,102.294357016,440.462205587,0.0,100.150657288,149.894399434,694.480855183,662.90745168,14.1616749024,17.4117286011
 04/06  06:00:00,1132.22710716,104.199847449,442.81001175,0.0,176.471037341,302.612436532,538.188242535,501.147959271,28.3233498048,8.7169334589
 04/06  07:00:00,1238.27803025,107.087402258,429.482053783,0.0,243.2593065,310.10971186,507.044529172,438.201168765,42.4850247072,26.3583356994
 04/06  08:00:00,1267.27794512,108.259164371,415.082361988,0.0,243.2593065,310.10971186,476.870373298,393.73415613,56.6466996096,26.489517558
 04/06  09:00:00,1294.67476697,109.267362472,407.830959454,0.0,243.2593065,302.612436532,443.249935164,365.299330979,42.4850247072,35.465579478
 04/06  10:00:00,1292.73644436,110.149540807,396.90297015,0.0,243.2593065,310.10971186,458.296045831,342.897308086,70.808374512,44.5903632333
 04/06  11:00:00,1285.51768793,111.197699258,386.998972506,0.0,243.2593065,310.10971186,437.303998649,330.757253937,70.808374512,35.7383701998
 04/06  12:00:00,1238.87368014,112.404116495,380.396252548,0.0,243.2593065,310.10971186,433.735240579,327.368660012,70.808374512,35.5582060545
 04/06  13:00:00,1271.52618953,113.639352788,378.183532358,0.0,243.2593065,302.612436532,418.98915042,317.66938279,56.6466996096,44.6730680203
