Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  14:00:00,1271.69986189,115.136112153,376.775978291,0.0,243.2593065,302.612436532,385.26498048,298.183927381,42.4850247072,44.5960283915
 04/06  15:00:00,1278.03310587,117.144302873,381.532336249,0.0,243.2593065,302.612436532,380.448718707,288.21261182,56.6466996096,35.589407278
 04/06  16:00:00,1290.63185194,118.899342768,386.046851077,0.0,243.2593065,310.10971186,404.499680264,285.180120611,84.9700494144,34.3495102393
 04/06  17:00:00,1297.43673502,119.564942623,392.662008916,0.0,243.2593065,310.10971186,399.346090978,295.811939898,84.9700494144,18.5641016649
 04/06  18:00:00,1055.30390634,101.729458929,436.617604189,0.0,166.938926447,199.110933808,421.52568521,319.090829647,84.9700494144,17.4648061488
 04/06  19:00:00,1069.23730606,101.729458929,447.981675375,0.0,166.938926447,191.61365848,443.017251949,368.905744893,56.6466996096,17.4648074464
 04/06  20:00:00,934.304362591,101.729458929,443.691755135,0.0,100.150657288,124.558693486,505.489882847,431.37858812,56.6466996096,17.4645951177
 04/06  21:00:00,893.542916517,101.729458929,442.406950917,0.0,100.150657288,124.558693486,505.858443221,445.955542809,42.4850247072,17.4178757053
 04/06  22:00:00,826.158780431,101.729458929,442.387099703,0.0,46.0930336215,124.558693486,503.542900944,466.502320013,28.3233498048,8.71723112612
 04/06  23:00:00,827.358057557,101.729458929,442.80799875,0.0,46.0930336215,124.558693486,506.273573121,474.698174715,14.1616749024,17.413723503
 04/06  24:00:00,814.518731459,101.729458929,442.613530727,0.0,46.0930336215,113.312780494,504.452860284,481.376452602,5.66466996096,17.4117377211
 04/07  01:00:00,814.196835541,101.729458929,442.359234494,0.0,46.0930336215,113.312780494,500.14607683,485.764547179,5.66466996096,8.71685969017
 04/07  02:00:00,812.90496889,101.729458929,441.547505962,0.0,46.0930336215,113.312780494,514.967941209,491.890320543,5.66466996096,17.4129507044
 04/07  03:00:00,809.19800076,101.729458929,438.795835846,0.0,46.0930336215,113.312780494,523.198416816,500.122788971,5.66466996096,17.410957884
 04/07  04:00:00,897.876782231,101.729458929,435.227824539,0.0,100.150657288,148.969399434,501.753182797,487.37201027,5.66466996096,8.71650256632
 04/07  05:00:00,896.885284879,102.32661442,433.078470785,0.0,100.150657288,149.894399434,687.742806777,656.166479963,14.1616749024,17.4146519121
 04/07  06:00:00,1118.59157712,104.503699697,432.388168594,0.0,176.471037341,302.612436532,544.553521178,507.51440548,28.3233498048,8.71576589348
 04/07  07:00:00,1238.84915238,107.206347909,434.408724147,0.0,243.2593065,310.10971186,529.073273729,460.229696482,42.4850247072,26.3585525399
 04/07  08:00:00,1280.01072439,108.362550747,430.048686137,0.0,243.2593065,310.10971186,512.865139252,420.902184727,56.6466996096,35.3162549152
 04/07  09:00:00,1303.76778894,109.288091801,417.958064202,0.0,243.2593065,302.612436532,457.943365634,388.862812841,42.4850247072,26.5955280854
 04/07  10:00:00,1297.26722342,110.041565713,402.00559916,0.0,243.2593065,310.10971186,482.965507214,367.57803234,70.808374512,44.5791003625
 04/07  11:00:00,1285.73666517,111.166577484,386.98658564,0.0,243.2593065,310.10971186,455.378047884,339.890092697,70.808374512,44.6795806752
 04/07  12:00:00,1240.99731056,112.203716841,382.680900854,0.0,243.2593065,310.10971186,439.269036699,332.927380281,70.808374512,35.5332819062
 04/07  13:00:00,1274.76049466,113.894079167,381.233357663,0.0,243.2593065,302.612436532,411.864331863,319.479317121,56.6466996096,35.7383151325
 04/07  14:00:00,1275.71956606,115.804485378,380.22822332,0.0,243.2593065,302.612436532,391.347854295,304.277104405,42.4850247072,44.5857251828
 04/07  15:00:00,1281.91119326,116.65827666,386.16677877,0.0,243.2593065,302.612436532,404.138535481,311.896109126,56.6466996096,35.5957267451
 04/07  16:00:00,1302.11780396,117.891096867,399.562975825,0.0,243.2593065,310.10971186,438.696003174,318.322663315,84.9700494144,35.4032904445
 04/07  17:00:00,1315.91508546,118.454146804,413.987051345,0.0,243.2593065,310.10971186,433.447521771,330.954232021,84.9700494144,17.523240335
 04/07  18:00:00,1061.12234468,101.729458929,443.279976136,0.0,166.938926447,199.110933808,440.859034262,338.427403147,84.9700494144,17.4615817002
 04/07  19:00:00,1067.03104386,101.729458929,446.494970473,0.0,166.938926447,191.61365848,451.916705657,377.80943759,56.6466996096,17.4605684579
 04/07  20:00:00,934.153918401,101.729458929,443.871169403,0.0,100.150657288,124.558693486,510.679786619,436.570686162,56.6466996096,17.4624008479
 04/07  21:00:00,895.924171132,101.729458929,444.355762518,0.0,100.150657288,124.558693486,507.680236707,447.777342794,42.4850247072,17.417869206
 04/07  22:00:00,829.092471404,101.729458929,444.774000982,0.0,46.0930336215,124.558693486,506.372784787,469.333649991,28.3233498048,8.71578499112
 04/07  23:00:00,829.363844059,101.729458929,444.349375676,0.0,46.0930336215,124.558693486,508.992674596,477.4172664,14.1616749024,17.4137332933
 04/07  24:00:00,818.242743487,101.729458929,444.880699589,0.0,46.0930336215,113.312780494,503.168346185,480.090339725,5.66466996096,17.4133364991
 04/08  01:00:00,810.774994156,101.729458929,436.165005117,0.0,46.0930336215,113.312780494,495.282439083,480.902334156,5.66466996096,8.71543496586
 04/08  02:00:00,807.79142022,101.729458929,432.724652198,0.0,46.0930336215,113.312780494,506.030788679,482.953211488,5.66466996096,17.4129072305
 04/08  03:00:00,812.556573437,101.729458929,437.815929242,0.0,46.0930336215,113.312780494,511.060027189,487.981567391,5.66466996096,17.4137898371
 04/08  04:00:00,822.890903939,101.729458929,437.995069696,0.0,55.6251445156,113.312780494,494.750641292,480.370902289,5.66466996096,8.71506904179
 04/08  05:00:00,829.465699221,101.729458929,445.14710809,0.0,55.6251445156,113.312780494,514.855921213,483.282050947,14.1616749024,17.4121953636
 04/08  06:00:00,897.086085219,101.729458929,447.793544504,0.0,65.1572554096,176.889270242,468.647977112,422.911531437,28.3233498048,17.4130958709
 04/08  07:00:00,998.414385674,102.083264791,434.117630242,0.0,109.682768182,220.96816451,629.058580434,577.859409932,42.4850247072,8.71414579489
 04/08  08:00:00,995.379443509,102.081990101,419.886379155,0.0,109.682768182,220.96816451,571.936921214,489.045911376,56.6466996096,26.2443102288
 04/08  09:00:00,1096.70739148,102.99501373,412.326723304,0.0,131.945524568,266.955817592,513.262979505,453.192248093,42.4850247072,17.5857067041
 04/08  10:00:00,1103.1999817,103.159930854,411.07927701,0.0,131.945524568,274.45309292,535.285775148,429.162557184,70.808374512,35.3148434518
 04/08  11:00:00,1101.66565907,103.228747372,408.283924224,0.0,131.945524568,274.45309292,510.99412413,413.694666728,70.808374512,26.49108289
 04/08  12:00:00,1067.17546219,103.383045043,405.690145927,0.0,131.945524568,274.45309292,499.186232387,401.897617217,70.808374512,26.4802406579
 04/08  13:00:00,1060.68040837,103.772305915,406.40837993,0.0,131.945524568,266.955817592,467.555172957,375.601672485,56.6466996096,35.3068008621
 04/08  14:00:00,1050.33286877,103.913987466,395.20726858,0.0,131.945524568,266.955817592,415.548694851,346.580144717,42.4850247072,26.4835254266
 04/08  15:00:00,973.831496868,101.729458929,397.669997461,0.0,109.682768182,212.545889182,347.612097539,264.483677241,56.6466996096,26.4817206883
 04/08  16:00:00,988.87182097,101.729458929,406.002961239,0.0,109.682768182,220.04316451,397.224605292,276.950438367,84.9700494144,35.3041175106
 04/08  17:00:00,956.924681867,101.729458929,417.263496947,0.0,109.682768182,220.04316451,390.157463667,287.612480669,84.9700494144,17.5749335841
 04/08  18:00:00,934.373061196,101.729458929,434.92623588,0.0,100.150657288,199.110933808,442.23404171,339.850814053,84.9700494144,17.4131782433
 04/08  19:00:00,951.030495179,101.729458929,448.606700265,0.0,100.150657288,191.61365848,462.629776198,388.570287461,56.6466996096,17.4127891278
 04/08  20:00:00,838.238530597,101.729458929,444.514441996,0.0,55.6251445156,124.558693486,517.556605129,452.194675587,56.6466996096,8.71522993249
 04/08  21:00:00,835.154880027,101.729458929,442.331339406,0.0,55.6251445156,124.558693486,525.27242227,465.374879452,42.4850247072,17.4125181103
 04/08  22:00:00,825.288534255,101.729458929,442.046167344,0.0,46.0930336215,124.558693486,527.631351008,481.894587759,28.3233498048,17.4134134447
 04/08  23:00:00,829.026669806,101.729458929,443.845521979,0.0,46.0930336215,124.558693486,507.588459956,484.711883542,14.1616749024,8.71490151197
 04/08  24:00:00,817.638621521,101.729458929,444.835878231,0.0,46.0930336215,113.312780494,511.662848989,488.586216184,5.66466996096,17.411962844
 04/09  01:00:00,805.771579461,101.729458929,444.549140902,0.0,34.9616554283,113.312780494,517.523601911,494.446358562,5.66466996096,17.4125733877
 04/09  02:00:00,803.332780501,101.729458929,442.988487386,0.0,34.9616554283,113.312780494,515.840522257,501.458502722,5.66466996096,8.71734957499
 04/09  03:00:00,798.55042483,101.729458929,439.482033315,0.0,34.9616554283,113.312780494,533.823183659,510.747584695,5.66466996096,17.4109290036
 04/09  04:00:00,803.537793566,101.729458929,434.978542651,0.0,44.4937663224,113.312780494,531.453854593,508.377414342,5.66466996096,17.4117702898
 04/09  05:00:00,799.195276676,101.729458929,430.925354829,0.0,44.4937663224,113.312780494,536.629465629,513.750842479,14.1616749024,8.71694824746
 04/09  06:00:00,864.110287486,101.729458929,430.228699342,0.0,54.0258772165,176.889270242,498.392262346,452.655809278,28.3233498048,17.4131032628
 04/09  07:00:00,869.596758267,101.729458929,435.052313036,0.0,54.0258772165,184.38654557,498.184516683,438.288452053,42.4850247072,17.4110399235
 04/09  08:00:00,955.769772394,101.729458929,440.24676129,0.0,65.1572554096,220.04316451,485.177286888,411.04245734,56.6466996096,17.4881299382
 04/09  09:00:00,951.569775516,101.729458929,442.145407671,0.0,65.1572554096,212.545889182,452.658568694,392.604808253,42.4850247072,17.5687357335
 04/09  10:00:00,952.646141827,101.729458929,434.873190917,0.0,65.1572554096,220.04316451,470.173325727,364.090580811,70.808374512,35.2743704042
 04/09  11:00:00,943.914875848,101.729458929,424.156758518,0.0,65.1572554096,220.04316451,440.628059392,343.356496737,70.808374512,26.4631881431
 04/09  12:00:00,930.852038075,101.729458929,411.171444072,0.0,65.1572554096,220.04316451,429.068753964,331.797914176,70.808374512,26.4624652767
 04/09  13:00:00,915.275541088,101.729458929,402.157851837,0.0,65.1572554096,212.545889182,405.114687524,322.011533914,56.6466996096,26.4564540007
 04/09  14:00:00,924.695228744,101.729458929,412.1893781,0.0,65.1572554096,212.545889182,395.179189455,317.423340381,42.4850247072,35.270824367
 04/09  15:00:00,923.730848964,101.729458929,411.366484257,0.0,65.1572554096,212.545889182,380.004327613,296.897118814,56.6466996096,26.4605091894
 04/09  16:00:00,907.878025712,101.729458929,421.566399094,0.0,65.1572554096,220.04316451,408.441686307,297.008805785,84.9700494144,26.4628311075
 04/09  17:00:00,871.698181903,101.729458929,433.008768374,0.0,54.0258772165,184.38654557,427.160844122,315.850700664,84.9700494144,26.340094043
 04/09  18:00:00,853.879991697,101.729458929,446.933501826,0.0,44.4937663224,163.454314868,462.258511342,368.570992991,84.9700494144,8.71746893641
 04/09  19:00:00,857.834441693,101.729458929,446.863067379,0.0,44.4937663224,155.95703954,486.174730207,412.116744623,56.6466996096,17.4112859746
 04/09  20:00:00,826.854973909,101.729458929,444.548730891,0.0,44.4937663224,124.558693486,543.288978,469.230302505,56.6466996096,17.4119758847
 04/09  21:00:00,823.144965073,101.729458929,441.806364284,0.0,44.4937663224,124.558693486,534.028609194,482.826524166,42.4850247072,8.71706032125
 04/09  22:00:00,810.07110533,101.729458929,439.588376078,0.0,34.9616554283,124.558693486,551.39836722,505.664630881,28.3233498048,17.4103865347
 04/09  23:00:00,807.875480724,101.729458929,436.749800156,0.0,34.9616554283,124.558693486,547.797980423,516.225064511,14.1616749024,17.4112410104
 04/09  24:00:00,794.78433475,101.729458929,435.974791784,0.0,34.9616554283,113.312780494,536.059428487,521.678084332,5.66466996096,8.71667419386
 04/10  01:00:00,806.645955509,101.729458929,436.407845848,0.0,46.0930336215,113.312780494,547.990285571,524.913167073,5.66466996096,17.412448537
 04/10  02:00:00,806.92688468,101.729458929,436.779129782,0.0,46.0930336215,113.312780494,553.068108169,530.908264104,5.66466996096,16.495174104
 04/10  03:00:00,805.054501186,101.729458929,435.364983235,0.0,46.0930336215,113.312780494,555.018355601,539.722755054,5.66466996096,9.63093058624
 04/10  04:00:00,892.671428758,101.729458929,432.822712982,0.0,100.150657288,148.969399434,543.964387518,520.888167843,5.66466996096,17.411549714
 04/10  05:00:00,890.388972409,101.729458929,429.413128645,0.0,100.150657288,149.894399434,911.630281646,888.753235728,14.1616749024,8.71537101502
 04/10  06:00:00,1112.9045596,102.019654197,429.780260293,0.0,176.471037341,302.612436532,644.087738633,598.351467963,28.3233498048,17.4129208649
 04/10  07:00:00,1238.26837365,102.367549909,437.660384178,0.0,243.2593065,310.10971186,598.561822713,529.718142844,42.4850247072,26.3586551625
 04/10  08:00:00,1274.14781847,102.560262557,429.30902085,0.0,243.2593065,310.10971186,561.930562011,478.793756449,56.6466996096,26.490105952
 04/10  09:00:00,1288.01489519,103.026130509,406.989642124,0.0,243.2593065,302.612436532,506.843276276,428.900848854,42.4850247072,35.4574027149
 04/10  10:00:00,1273.85729242,103.393660941,382.838781333,0.0,243.2593065,310.10971186,485.562796892,377.602854855,70.808374512,37.1515675247
 04/10  11:00:00,1267.85443869,103.705644303,374.510277822,0.0,243.2593065,310.10971186,472.830545307,358.837855534,70.808374512,43.1843152613
 04/10  12:00:00,1227.22561488,104.225813339,375.148574922,0.0,243.2593065,310.10971186,461.680002214,355.323879465,70.808374512,35.547748237
 04/10  13:00:00,1258.89155795,105.276419558,372.220764796,0.0,243.2593065,302.612436532,442.941145209,341.624933193,56.6466996096,44.6695124063
 04/10  14:00:00,1256.07301665,106.652669669,367.66513149,0.0,243.2593065,302.612436532,402.795708551,324.641950039,42.4850247072,35.6687338047
 04/10  15:00:00,1267.05257276,108.043486336,378.249403856,0.0,243.2593065,302.612436532,427.845534887,326.70638017,56.6466996096,44.4924551069
 04/10  16:00:00,1277.29630295,109.806960391,380.459526759,0.0,243.2593065,310.10971186,421.998369022,310.466306806,84.9700494144,26.5620128017
 04/10  17:00:00,1286.01700857,111.110755546,388.65032861,0.0,243.2593065,310.10971186,427.108390947,315.862691997,84.9700494144,26.275649536
 04/10  18:00:00,1032.08364938,101.729458929,411.053581991,0.0,166.938926447,199.110933808,424.479429562,322.049240855,84.9700494144,17.4601392918
 04/10  19:00:00,1051.35126384,101.729458929,426.737645375,0.0,166.938926447,191.61365848,445.583087065,371.474512173,56.6466996096,17.4618752831
 04/10  20:00:00,924.851603589,101.729458929,430.717289636,0.0,100.150657288,124.558693486,508.477733079,434.371240792,56.6466996096,17.4597926774
 04/10  21:00:00,880.295549391,101.729458929,425.261451872,0.0,100.150657288,124.558693486,496.689945294,445.484781473,42.4850247072,8.72013911338
 04/10  22:00:00,809.843572866,101.729458929,422.12859636,0.0,46.0930336215,124.558693486,510.5966769,464.862399362,28.3233498048,17.4109277325
 04/10  23:00:00,810.191995051,101.729458929,421.491471459,0.0,46.0930336215,124.558693486,503.052271891,471.478841948,14.1616749024,17.4117550408
 04/10  24:00:00,792.699864112,101.729458929,416.003077585,0.0,46.0930336215,113.312780494,488.017035005,473.635422305,5.66466996096,8.71694273909
 04/11  01:00:00,785.592309333,101.729458929,408.291590415,0.0,46.0930336215,113.312780494,496.895068311,473.817907664,5.66466996096,17.4124906855
 04/11  02:00:00,785.141484595,101.729458929,407.749465812,0.0,46.0930336215,113.312780494,500.029753247,476.954348355,5.66466996096,17.4107349312
 04/11  03:00:00,794.221128471,101.729458929,417.578170513,0.0,46.0930336215,113.312780494,499.106150612,484.725100823,5.66466996096,8.71637982813
 04/11  04:00:00,893.08447771,101.729458929,423.877094996,0.0,100.150657288,148.969399434,492.912295388,469.835665535,5.66466996096,17.4119598926
 04/11  05:00:00,911.13117724,101.918378283,442.71014177,0.0,100.150657288,149.894399434,685.172249783,662.295022859,14.1616749024,8.71555202178
 04/11  06:00:00,1125.37248868,102.954467896,435.478591787,0.0,176.471037341,302.612436532,546.515048768,500.778355243,28.3233498048,17.4133437204
 04/11  07:00:00,1222.77492294,103.955713125,415.790402235,0.0,243.2593065,310.10971186,522.099500407,453.260416035,42.4850247072,26.354059664
 04/11  08:00:00,1256.35992655,104.961493436,406.439670727,0.0,243.2593065,310.10971186,512.150351124,429.013457825,56.6466996096,26.4901936893
 04/11  09:00:00,1284.69146676,105.921833834,400.007462366,0.0,243.2593065,302.612436532,487.927915146,409.985579549,42.4850247072,35.4573108903
 04/11  10:00:00,1283.18624009,106.941286826,389.126864638,0.0,243.2593065,310.10971186,499.436309524,385.110889041,70.808374512,43.5170459713
 04/11  11:00:00,1280.85285865,107.742358183,384.491465915,0.0,243.2593065,310.10971186,486.923426779,379.315537488,70.808374512,36.7995147787
 04/11  12:00:00,1236.96102602,108.832066975,381.11582491,0.0,243.2593065,310.10971186,473.508475541,367.152748794,70.808374512,35.5473522356
 04/11  13:00:00,1268.82700551,110.146550002,378.177386704,0.0,243.2593065,302.612436532,445.21434792,343.89927202,56.6466996096,44.6683762903
 04/11  14:00:00,1264.73364193,111.351755828,372.434575677,0.0,243.2593065,302.612436532,398.165576582,320.012549841,42.4850247072,35.6680020338
 04/11  15:00:00,1267.18753357,113.395245597,373.038912055,0.0,243.2593065,302.612436532,404.666973747,303.529528955,56.6466996096,44.4907451827
 04/11  16:00:00,1279.44913126,115.114489552,377.421223063,0.0,243.2593065,310.10971186,412.962549994,301.431041043,84.9700494144,26.5614595367
 04/11  17:00:00,1287.53738831,115.960990396,385.298145337,0.0,243.2593065,310.10971186,425.976443597,314.7311347,84.9700494144,26.2752594819
 04/11  18:00:00,1034.16668409,101.729458929,413.300633029,0.0,166.938926447,199.110933808,436.659151946,334.229188098,84.9700494144,17.4599144337
 04/11  19:00:00,1037.58580515,101.729458929,412.544118904,0.0,166.938926447,191.61365848,445.44380821,371.337398934,56.6466996096,17.4597096665
 04/11  20:00:00,913.627344186,101.729458929,419.0660517,0.0,100.150657288,124.558693486,503.023332049,428.91709755,56.6466996096,17.4595348894
 04/11  21:00:00,869.608594428,101.729458929,414.081462821,0.0,100.150657288,124.558693486,490.323975226,439.118938036,42.4850247072,8.72001248231
 04/11  22:00:00,797.44119878,101.729458929,408.559260953,0.0,46.0930336215,124.558693486,501.960682303,456.226664365,28.3233498048,17.4106681331
 04/11  23:00:00,798.930649125,101.729458929,409.150665973,0.0,46.0930336215,124.558693486,494.99266599,463.419524621,14.1616749024,17.4114664663
 04/11  24:00:00,783.411731645,101.729458929,405.783200681,0.0,46.0930336215,113.312780494,480.419867641,466.038412768,5.66466996096,8.71678491217
 04/12  01:00:00,777.360248585,101.729458929,399.212806419,0.0,46.0930336215,113.312780494,489.968611682,466.891344081,5.66466996096,17.4125976404
 04/12  02:00:00,776.79941434,101.729458929,398.564180817,0.0,46.0930336215,113.312780494,492.890589515,469.815529154,5.66466996096,17.4103903999
 04/12  03:00:00,785.523279108,101.729458929,408.032627345,0.0,46.0930336215,113.312780494,491.959903395,477.579044438,5.66466996096,8.71618899589
 04/12  04:00:00,881.768822373,101.729458929,414.479123492,0.0,100.150657288,148.969399434,486.746961384,463.670725464,5.66466996096,17.4115659593
 04/12  05:00:00,889.072328399,102.199091739,420.713801626,0.0,100.150657288,149.894399434,648.201893016,625.324867386,14.1616749024,8.7153507277
 04/12  06:00:00,1107.02672035,103.739855269,415.669217826,0.0,176.471037341,302.612436532,526.274963458,480.538699875,28.3233498048,17.4129137789
 04/12  07:00:00,1219.13811823,106.035798146,409.507247737,0.0,243.2593065,310.10971186,511.42733477,442.588804252,42.4850247072,26.3535058113
 04/12  08:00:00,1256.37531089,107.213901542,404.036776358,0.0,243.2593065,310.10971186,503.834202577,420.69845842,56.6466996096,26.4890445466
 04/12  09:00:00,1279.81737715,108.113631839,392.424923497,0.0,243.2593065,302.612436532,483.545078188,405.604504957,42.4850247072,35.4555485234
 04/12  10:00:00,1283.26624062,108.919085489,387.124230893,0.0,243.2593065,310.10971186,500.893592045,393.397970326,70.808374512,36.6872472064
 04/12  11:00:00,1286.36182419,109.831728006,388.322988523,0.0,243.2593065,310.10971186,486.283624943,371.831074278,70.808374512,43.6441761526
 04/12  12:00:00,1240.87321474,110.644560622,383.543598502,0.0,243.2593065,310.10971186,467.191218975,360.837864555,70.808374512,35.5449799078
 04/12  13:00:00,1271.78991177,111.481997706,380.024691477,0.0,243.2593065,302.612436532,453.276052361,351.96383688,56.6466996096,44.6655158712
 04/12  14:00:00,1265.57507103,112.554970907,372.094777328,0.0,243.2593065,302.612436532,415.906624771,337.756492376,42.4850247072,35.6651076885
 04/12  15:00:00,1265.86637629,113.451841488,371.461087562,0.0,243.2593065,302.612436532,435.281078146,334.13869419,56.6466996096,44.4956843466
 04/12  16:00:00,1281.30515843,114.458034381,379.950908595,0.0,243.2593065,310.10971186,448.283358986,336.754838878,84.9700494144,26.558470693
 04/12  17:00:00,1280.21234153,115.87611809,377.306264845,0.0,243.2593065,310.10971186,442.631223893,331.387510656,84.9700494144,26.2736638225
 04/12  18:00:00,1020.25687243,101.729458929,398.096177255,0.0,166.938926447,199.110933808,433.10284638,330.673942403,84.9700494144,17.4588545622
 04/12  19:00:00,1038.47658199,101.729458929,412.616015574,0.0,166.938926447,191.61365848,447.482410167,373.375165236,56.6466996096,17.4605453212
 04/12  20:00:00,912.105809869,101.729458929,416.692682815,0.0,100.150657288,124.558693486,506.873834133,432.768737541,56.6466996096,17.4583969823
 04/12  21:00:00,871.993326849,101.729458929,416.076075226,0.0,100.150657288,124.558693486,495.53476477,444.330333774,42.4850247072,8.71940628844
 04/12  22:00:00,804.486252713,101.729458929,416.191200556,0.0,46.0930336215,124.558693486,509.914499035,464.178706049,28.3233498048,17.4124431818
 04/12  23:00:00,806.936288979,101.729458929,417.875020393,0.0,46.0930336215,124.558693486,503.210147913,471.638153396,14.1616749024,17.4103196152
 04/12  24:00:00,790.263319,101.729458929,413.298015031,0.0,46.0930336215,113.312780494,488.511673422,474.130837906,5.66466996096,8.71616555471
 04/13  01:00:00,783.246712639,101.729458929,405.690179127,0.0,46.0930336215,113.312780494,497.146015608,474.069958704,5.66466996096,17.4113869427
 04/13  02:00:00,781.30533078,101.729458929,403.536655964,0.0,46.0930336215,113.312780494,489.97148201,475.591606102,5.66466996096,8.71520594757
 04/13  03:00:00,789.203734047,101.729458929,412.086866056,0.0,46.0930336215,113.312780494,505.534610258,482.457509276,5.66466996096,17.4124310209
 04/13  04:00:00,884.923557766,101.729458929,417.940210652,0.0,100.150657288,148.969399434,491.214130675,468.139153542,5.66466996096,17.4103071713
 04/13  05:00:00,889.739246459,102.293459116,421.365717963,0.0,100.150657288,149.894399434,649.922415973,627.046007116,14.1616749024,8.71473395472
 04/13  06:00:00,1112.76398778,104.253770747,421.324631909,0.0,176.471037341,302.612436532,531.294938885,485.559967555,28.3233498048,17.4116215247
 04/13  07:00:00,1228.20826959,106.833662104,418.504532313,0.0,243.2593065,310.10971186,514.448237623,445.607530314,42.4850247072,26.3556826013
 04/13  08:00:00,1258.81812045,107.953598811,405.985548065,0.0,243.2593065,310.10971186,499.759640711,416.620384596,56.6466996096,26.4925565055
 04/13  09:00:00,1280.26698474,109.116906848,391.924664904,0.0,243.2593065,302.612436532,453.690188643,375.753132848,42.4850247072,35.452031088
 04/13  10:00:00,1278.28631475,109.79710803,380.815037763,0.0,243.2593065,310.10971186,472.639675233,366.165483061,70.808374512,35.66581766
 04/13  11:00:00,1278.85034594,110.451095011,379.470014484,0.0,243.2593065,310.10971186,481.895908869,366.426919656,70.808374512,44.6606147014
 04/13  12:00:00,1247.65395221,111.48423457,389.964691376,0.0,243.2593065,310.10971186,466.476917511,360.127829312,70.808374512,35.5407136871
 04/13  13:00:00,1281.392876,112.853147535,389.115979272,0.0,243.2593065,302.612436532,443.99405306,342.678116191,56.6466996096,44.6692372596
 04/13  14:00:00,1271.70517782,114.28132207,377.100235382,0.0,243.2593065,302.612436532,401.000703728,322.855521193,42.4850247072,35.6601578275
 04/13  15:00:00,1263.79475314,115.573673457,367.037264879,0.0,243.2593065,302.612436532,405.088403389,312.839563103,56.6466996096,35.6021406766
 04/13  16:00:00,1284.38242975,116.507644106,381.158184772,0.0,243.2593065,310.10971186,442.538935809,322.161591224,84.9700494144,35.4072951712
 04/13  17:00:00,1290.45202881,118.596237551,385.598985463,0.0,243.2593065,310.10971186,422.092506188,313.441200932,84.9700494144,23.6812558415
 04/13  18:00:00,1028.6899842,101.729458929,407.309182429,0.0,166.938926447,199.110933808,419.723340394,323.432431704,84.9700494144,11.3208592754
 04/13  19:00:00,1045.49790787,101.729458929,420.286874589,0.0,166.938926447,191.61365848,442.950039049,368.839448314,56.6466996096,17.463891125
 04/13  20:00:00,912.797523598,101.729458929,417.52708247,0.0,100.150657288,124.558693486,500.397575894,426.287171688,56.6466996096,17.4637045963
 04/13  21:00:00,871.514022925,101.729458929,415.587010751,0.0,100.150657288,124.558693486,497.293724719,437.390671303,42.4850247072,17.4180287091
 04/13  22:00:00,806.697362394,101.729458929,418.581667208,0.0,46.0930336215,124.558693486,505.131627725,459.397725012,28.3233498048,17.4105529076
 04/13  23:00:00,806.665907775,101.729458929,417.574080155,0.0,46.0930336215,124.558693486,488.818851352,465.94233444,14.1616749024,8.71484200966
 04/13  24:00:00,788.239972042,101.729458929,411.069698881,0.0,46.0930336215,113.312780494,491.13193648,468.055461704,5.66466996096,17.4118048158
 04/14  01:00:00,784.1262317,101.729458929,406.591034444,0.0,46.0930336215,113.312780494,492.780593311,469.703623353,5.66466996096,17.4122999968
 04/14  02:00:00,786.618646513,101.729458929,409.2616125,0.0,46.0930336215,113.312780494,488.643081204,474.264137345,5.66466996096,8.71427389782
 04/14  03:00:00,796.50960035,101.729458929,419.989571351,0.0,46.0930336215,113.312780494,505.9119049,482.836798867,5.66466996096,17.4104360721
 04/14  04:00:00,897.166790213,101.729458929,428.276734338,0.0,100.150657288,148.969399434,492.747553173,469.671714631,5.66466996096,17.4111685805
 04/14  05:00:00,902.421702073,102.323845183,432.803769701,0.0,100.150657288,149.894399434,645.540958487,622.662669969,14.1616749024,8.71661361557
 04/14  06:00:00,1120.48599806,104.523831571,428.32089971,0.0,176.471037341,302.612436532,528.517221114,482.783901144,28.3233498048,17.4099701651
 04/14  07:00:00,1232.96709969,107.190434335,423.32104833,0.0,243.2593065,310.10971186,510.284704008,441.44742622,42.4850247072,26.3522530807
 04/14  08:00:00,1263.43487805,108.11850477,410.817665283,0.0,243.2593065,310.10971186,511.567825227,428.432390006,56.6466996096,26.4887356108
 04/14  09:00:00,1291.49976715,108.969351271,404.239198849,0.0,243.2593065,302.612436532,494.739187761,416.806877723,42.4850247072,35.4472853307
 04/14  10:00:00,1291.58512407,109.703149696,395.42060571,0.0,243.2593065,310.10971186,512.416103202,405.947916599,70.808374512,35.6598120905
 04/14  11:00:00,1289.39508823,110.420010417,391.031790465,0.0,243.2593065,310.10971186,507.95469423,392.483281245,70.808374512,44.6630384731
 04/14  12:00:00,1245.4944651,111.046264746,388.114447529,0.0,243.2593065,310.10971186,489.389571626,383.04634811,70.808374512,35.5348490042
 04/14  13:00:00,1268.50462222,111.74553935,376.111616456,0.0,243.2593065,302.612436532,471.540589583,370.223247116,56.6466996096,44.6706428564
 04/14  14:00:00,1264.08752011,112.591619125,370.298302738,0.0,243.2593065,302.612436532,438.589118505,360.45037146,42.4850247072,35.6537223377
 04/14  15:00:00,1268.86298957,113.219000886,374.829163367,0.0,243.2593065,302.612436532,453.33321781,361.090967922,56.6466996096,35.5955502778
 04/14  16:00:00,1281.95228757,113.667659517,381.372525996,0.0,243.2593065,310.10971186,489.638427519,369.266442649,84.9700494144,35.4019354552
 04/14  17:00:00,1285.49236713,114.185775703,384.70752879,0.0,243.2593065,310.10971186,476.448446932,373.958799477,84.9700494144,17.5195980407
 04/14  18:00:00,1028.64328397,101.729458929,407.162392181,0.0,166.938926447,199.110933808,481.238501119,378.805600224,84.9700494144,17.4628514805
 04/14  19:00:00,1040.90771638,101.729458929,416.031785009,0.0,166.938926447,191.61365848,474.551908837,400.444008876,56.6466996096,17.4612003514
 04/14  20:00:00,912.144131229,101.729458929,417.431580929,0.0,100.150657288,124.558693486,521.043249063,446.935435828,56.6466996096,17.461113625
 04/14  21:00:00,872.456605483,101.729458929,417.093173623,0.0,100.150657288,124.558693486,515.306429795,455.405897256,42.4850247072,17.415507832
 04/14  22:00:00,799.322156843,101.729458929,410.560344764,0.0,46.0930336215,124.558693486,517.856881997,472.122732732,28.3233498048,17.4107994603
 04/14  23:00:00,797.494355915,101.729458929,407.541068924,0.0,46.0930336215,124.558693486,499.398302253,476.5202182,14.1616749024,8.71640915067
 04/14  24:00:00,783.764044096,101.729458929,406.086484044,0.0,46.0930336215,113.312780494,502.607070923,479.528896884,5.66466996096,17.4135040781
 04/15  01:00:00,780.000409065,101.729458929,402.004453436,0.0,46.0930336215,113.312780494,504.302638961,481.228368719,5.66466996096,17.409600281
 04/15  02:00:00,782.968439279,101.729458929,405.198759415,0.0,46.0930336215,113.312780494,500.975061583,486.594657113,5.66466996096,8.7157345091
 04/15  03:00:00,795.088519755,101.729458929,418.359203817,0.0,46.0930336215,113.312780494,519.119747242,496.044473977,5.66466996096,17.4106033042
 04/15  04:00:00,813.785907237,101.729458929,427.686115066,0.0,55.6251445156,113.312780494,507.032709733,492.653204095,5.66466996096,8.71483567755
 04/15  05:00:00,830.576244181,101.729458929,447.446022431,0.0,55.6251445156,113.312780494,535.316075458,503.742751045,14.1616749024,17.4116495111
 04/15  06:00:00,890.956631071,101.729458929,443.662216627,0.0,65.1572554096,176.889270242,491.547282074,445.814029198,28.3233498048,17.4099030712
 04/15  07:00:00,1004.5897462,102.083177767,442.678172595,0.0,109.682768182,220.96816451,657.72663959,606.527299295,42.4850247072,8.7143155878
 04/15  08:00:00,1014.39787163,102.081950931,442.549620057,0.0,109.682768182,220.96816451,592.792993313,509.904461085,56.6466996096,26.2418326186
 04/15  09:00:00,1116.76808958,103.060518774,435.199379511,0.0,131.945524568,266.955817592,523.183705568,463.115425081,42.4850247072,17.5832557796
 04/15  10:00:00,1115.87919643,103.332925026,425.755394349,0.0,131.945524568,274.45309292,528.198069355,422.081406279,70.808374512,35.3082885642
 04/15  11:00:00,1110.70350764,103.356441009,419.205669302,0.0,131.945524568,274.45309292,503.719163335,406.425158106,70.808374512,26.4856307166
 04/15  12:00:00,1074.23367524,103.449653198,414.422604956,0.0,131.945524568,274.45309292,500.313861783,403.030806551,70.808374512,26.4746807196
 04/15  13:00:00,1064.68422672,103.561138853,412.031881304,0.0,131.945524568,266.955817592,486.087193529,394.14201742,56.6466996096,35.2984764991
 04/15  14:00:00,1063.9890287,103.655359287,411.213487658,0.0,131.945524568,266.955817592,438.941996025,369.978510628,42.4850247072,26.4784606893
 04/15  15:00:00,990.301422015,101.729458929,416.534969424,0.0,109.682768182,212.545889182,371.111568803,287.983353444,56.6466996096,26.4815157487
 04/15  16:00:00,1004.23343476,101.729458929,423.679856881,0.0,109.682768182,220.04316451,407.96517954,287.700892421,84.9700494144,35.294237704
 04/15  17:00:00,969.502969206,101.729458929,431.908627254,0.0,109.682768182,220.04316451,400.989481064,298.449284531,84.9700494144,17.5701471181
 04/15  18:00:00,939.832450825,101.729458929,442.082384362,0.0,100.150657288,199.110933808,455.630335362,353.250896928,84.9700494144,17.4093890189
 04/15  19:00:00,941.368407449,101.729458929,439.806872746,0.0,100.150657288,191.61365848,473.555953678,399.499015087,56.6466996096,17.4102389821
 04/15  20:00:00,830.804573933,101.729458929,437.295858325,0.0,55.6251445156,124.558693486,524.716321634,459.353583099,56.6466996096,8.71603892609
 04/15  21:00:00,829.649410074,101.729458929,436.656909692,0.0,55.6251445156,124.558693486,528.985394029,469.089174322,42.4850247072,17.4111950002
 04/15  22:00:00,816.316900158,101.729458929,434.592252223,0.0,46.0930336215,124.558693486,528.728706774,491.690238679,28.3233498048,8.71511829015
 04/15  23:00:00,813.827223209,101.729458929,431.293225267,0.0,46.0930336215,124.558693486,531.160333409,499.586411775,14.1616749024,17.4122467313
 04/15  24:00:00,801.430135133,101.729458929,431.310075674,0.0,46.0930336215,113.312780494,528.687865942,505.611554887,5.66466996096,17.4116410939
 04/16  01:00:00,788.954585291,101.729458929,430.399835533,0.0,34.9616554283,113.312780494,527.177097635,512.797907053,5.66466996096,8.71452062153
 04/16  02:00:00,786.619665953,101.729458929,428.318499846,0.0,34.9616554283,113.312780494,543.477836185,520.40226697,5.66466996096,17.4108992542
 04/16  03:00:00,782.613584901,101.729458929,424.332952603,0.0,34.9616554283,113.312780494,552.155462033,529.079228186,5.66466996096,17.4115638868
 04/16  04:00:00,787.065368707,101.729458929,419.075334644,0.0,44.4937663224,113.312780494,541.363086862,526.984840502,5.66466996096,8.71357639894
 04/16  05:00:00,784.66423758,101.729458929,414.533901358,0.0,44.4937663224,113.312780494,563.630186644,532.058825993,14.1616749024,17.4096857478
 04/16  06:00:00,843.928392154,101.729458929,412.84670717,0.0,54.0258772165,176.889270242,509.751571389,464.017856066,28.3233498048,17.4103655185
 04/16  07:00:00,852.074382294,101.729458929,418.456970678,0.0,54.0258772165,184.38654557,476.369514606,425.168319803,42.4850247072,8.71617009548
 04/16  08:00:00,943.301519703,101.729458929,427.313122117,0.0,65.1572554096,220.04316451,453.723523582,379.588667958,56.6466996096,17.4881560146
 04/16  09:00:00,920.338931973,101.729458929,409.417290886,0.0,65.1572554096,212.545889182,420.715716128,351.890116268,42.4850247072,26.340575152
 04/16  10:00:00,918.141258156,101.729458929,398.368954987,0.0,65.1572554096,220.04316451,429.21503114,331.95015276,70.808374512,26.4565038678
 04/16  11:00:00,920.125599355,101.729458929,398.883981652,0.0,65.1572554096,220.04316451,421.24127944,323.978328122,70.808374512,26.4545768059
 04/16  12:00:00,918.88150282,101.729458929,398.718927006,0.0,65.1572554096,220.04316451,431.529557735,325.451847023,70.808374512,35.2693362
 04/16  13:00:00,902.223388881,101.729458929,388.53540749,0.0,65.1572554096,212.545889182,397.989795567,314.884030529,56.6466996096,26.4590654285
 04/16  14:00:00,903.686269368,101.729458929,389.648821489,0.0,65.1572554096,212.545889182,365.022877572,296.079980402,42.4850247072,26.4578724631
 04/16  15:00:00,912.418960391,101.729458929,399.244615109,0.0,65.1572554096,212.545889182,371.076679519,287.973541843,56.6466996096,26.4564380661
 04/16  16:00:00,890.914471494,101.729458929,403.354040628,0.0,65.1572554096,220.04316451,396.769022511,285.344351887,84.9700494144,26.4546212097
 04/16  17:00:00,868.365424161,101.729458929,429.589757762,0.0,54.0258772165,184.38654557,420.941695836,309.633036225,84.9700494144,26.338610197
 04/16  18:00:00,851.777318668,101.729458929,445.345279305,0.0,44.4937663224,163.454314868,475.517284805,373.136940556,84.9700494144,17.4102948347
 04/16  19:00:00,850.725900042,101.729458929,440.783463833,0.0,44.4937663224,155.95703954,483.518133686,418.155135267,56.6466996096,8.7162988098
 04/16  20:00:00,820.085425587,101.729458929,438.398649258,0.0,44.4937663224,124.558693486,544.368215415,470.310126316,56.6466996096,17.4113894884
 04/16  21:00:00,819.072808461,101.729458929,437.90861224,0.0,44.4937663224,124.558693486,543.048996165,483.153272049,42.4850247072,17.4106994088
 04/16  22:00:00,807.735816032,101.729458929,436.659957281,0.0,34.9616554283,124.558693486,540.832655522,503.795142023,28.3233498048,8.71416369384
 04/16  23:00:00,808.145357714,101.729458929,435.965483764,0.0,34.9616554283,124.558693486,542.754497676,511.182605599,14.1616749024,17.4102171742
 04/16  24:00:00,795.78568951,101.729458929,436.137340251,0.0,34.9616554283,113.312780494,542.352663159,519.277075021,5.66466996096,17.4109181774
 04/17  01:00:00,805.804828808,101.729458929,435.259829785,0.0,46.0930336215,113.312780494,540.088980485,525.707935175,5.66466996096,8.71637534951
 04/17  02:00:00,802.885619298,101.729458929,432.98136931,0.0,46.0930336215,113.312780494,556.824856295,533.751652961,5.66466996096,17.4085333725
 04/17  03:00:00,797.891366764,101.729458929,428.469066189,0.0,46.0930336215,113.312780494,565.204555882,542.130436823,5.66466996096,17.4094490981
 04/17  04:00:00,882.543531884,101.729458929,422.969777676,0.0,100.150657288,148.969399434,538.482594493,524.102247554,5.66466996096,8.71567697794
 04/17  05:00:00,881.625080188,101.729458929,418.828656907,0.0,100.150657288,149.894399434,915.283303401,883.70886062,14.1616749024,17.4127678783
 04/17  06:00:00,1095.55911006,102.02525533,415.825758711,0.0,176.471037341,302.612436532,636.224308222,599.18622256,28.3233498048,8.71473585739
 04/17  07:00:00,1216.732271,102.478694997,418.22215627,0.0,243.2593065,310.10971186,585.991794566,517.15408755,42.4850247072,26.3526823084
 04/17  08:00:00,1271.98543683,102.973360359,429.386463276,0.0,243.2593065,310.10971186,557.594532427,465.642003562,56.6466996096,35.3058292553
 04/17  09:00:00,1308.09952511,103.369486796,430.107215848,0.0,243.2593065,302.612436532,500.028573696,430.948252674,42.4850247072,26.5952963143
 04/17  10:00:00,1309.6651233,103.609832576,423.260471927,0.0,243.2593065,310.10971186,518.515815984,403.139121549,70.808374512,44.5683199226
 04/17  11:00:00,1305.52153926,103.809606792,417.207119717,0.0,243.2593065,310.10971186,493.425350893,386.889987796,70.808374512,35.7269885851
 04/17  12:00:00,1263.5230395,104.134042365,416.563599748,0.0,243.2593065,310.10971186,490.188848685,383.833415216,70.808374512,35.5470589572
 04/17  13:00:00,1293.81096021,104.97853447,412.466335172,0.0,243.2593065,302.612436532,473.411388975,372.110167923,56.6466996096,44.6545214428
 04/17  14:00:00,1291.83550102,106.101136758,409.211272678,0.0,243.2593065,302.612436532,437.640260609,350.576793827,42.4850247072,44.5784420745
 04/17  15:00:00,1295.51975725,107.612408849,411.627222641,0.0,243.2593065,302.612436532,426.92717462,334.706430956,56.6466996096,35.5740440545
 04/17  16:00:00,1313.41396692,108.971932141,422.277446707,0.0,243.2593065,310.10971186,441.379084622,329.855814954,84.9700494144,26.5532202536
 04/17  17:00:00,1321.99928433,109.875960637,430.58702557,0.0,243.2593065,310.10971186,449.934684352,338.694748919,84.9700494144,26.2698860188
 04/17  18:00:00,1058.04582934,101.729458929,441.257818276,0.0,166.938926447,199.110933808,447.209960944,344.78042257,84.9700494144,17.4594889597
 04/17  19:00:00,1059.75737067,101.729458929,438.937326049,0.0,166.938926447,191.61365848,463.381175467,389.273443415,56.6466996096,17.4610324428
 04/17  20:00:00,926.58417575,101.729458929,436.296735399,0.0,100.150657288,124.558693486,525.292851149,451.187380215,56.6466996096,17.4587713245
 04/17  21:00:00,883.846587162,101.729458929,433.930398226,0.0,100.150657288,124.558693486,516.930261465,465.728458154,42.4850247072,8.71677860441
 04/17  22:00:00,812.378962823,101.729458929,431.147449299,0.0,46.0930336215,124.558693486,535.179176696,489.445855457,28.3233498048,17.4099714352
 04/17  23:00:00,809.001734714,101.729458929,427.049123313,0.0,46.0930336215,124.558693486,530.896180931,499.323880334,14.1616749024,17.410625694
 04/17  24:00:00,793.347124984,101.729458929,423.949562908,0.0,46.0930336215,113.312780494,520.761596626,506.380618513,5.66466996096,8.71630815116
 04/18  01:00:00,791.633593981,101.729458929,421.676800156,0.0,46.0930336215,113.312780494,534.828488315,511.755533318,5.66466996096,17.4082850357
 04/18  02:00:00,792.102575768,101.729458929,418.847036474,0.0,46.0930336215,113.312780494,540.737654061,517.663843174,5.66466996096,17.4091409259
 04/18  03:00:00,792.832005554,101.729458929,414.282194731,0.0,46.0930336215,113.312780494,539.845532772,525.465360911,5.66466996096,8.71550189988
 04/18  04:00:00,881.065223556,101.729458929,408.161743471,0.0,100.150657288,148.969399434,534.365187904,511.290441172,5.66466996096,17.4100767702
 04/18  05:00:00,876.091181585,101.930656285,404.151617498,0.0,100.150657288,149.894399434,764.13665908,741.260427877,14.1616749024,8.71455630077
 04/18  06:00:00,1089.8653435,103.0856058,403.977306051,0.0,176.471037341,302.612436532,593.168330724,547.433793529,28.3233498048,17.4111873903
 04/18  07:00:00,1210.21857696,104.463560163,409.25095746,0.0,243.2593065,310.10971186,542.383654762,473.545056092,42.4850247072,26.3535739624
 04/18  08:00:00,1266.07930527,105.418897966,421.445492737,0.0,243.2593065,310.10971186,505.189766,422.058964114,56.6466996096,26.4841022762
 04/18  09:00:00,1294.2920502,106.410051455,412.585075992,0.0,243.2593065,302.612436532,466.096700146,388.165024776,42.4850247072,35.4466506622
 04/18  10:00:00,1303.67510919,107.313834027,413.18221656,0.0,243.2593065,310.10971186,474.664622935,368.197513999,70.808374512,35.6587344237
 04/18  11:00:00,1306.63539388,107.993911173,414.163341886,0.0,243.2593065,310.10971186,477.709984268,362.250723409,70.808374512,44.6508863468
 04/18  12:00:00,1263.0684,109.070123022,411.229279372,0.0,243.2593065,310.10971186,466.563070773,360.221697103,70.808374512,35.5329991576
 04/18  13:00:00,1290.42476158,110.358069077,403.659353703,0.0,243.2593065,302.612436532,450.235309443,348.930371702,56.6466996096,44.6582381316
 04/18  14:00:00,1288.74985472,111.528501791,400.674849363,0.0,243.2593065,302.612436532,408.043723192,329.908364818,42.4850247072,35.6503336666
 04/18  15:00:00,1294.34397288,113.062308817,404.978835946,0.0,243.2593065,302.612436532,409.001121691,316.762464144,56.6466996096,35.5919579377
 04/18  16:00:00,1313.49510197,114.643402076,416.600335835,0.0,243.2593065,310.10971186,437.015548754,316.647039408,84.9700494144,35.3984599322
 04/18  17:00:00,1318.66303473,115.627790112,421.123336639,0.0,243.2593065,310.10971186,425.44312518,322.9545909,84.9700494144,17.5184848655
 04/18  18:00:00,1055.09313002,101.729458929,437.867404565,0.0,166.938926447,199.110933808,439.491502486,337.059950725,84.9700494144,17.4615023463
 04/18  19:00:00,1059.67839121,101.729458929,439.611115499,0.0,166.938926447,191.61365848,457.33781206,383.230957818,56.6466996096,17.4601546326
 04/18  20:00:00,925.487955416,101.729458929,436.337502525,0.0,100.150657288,124.558693486,519.069483319,444.962828912,56.6466996096,17.4599547971
 04/18  21:00:00,880.944740695,101.729458929,432.119019084,0.0,100.150657288,124.558693486,520.796586619,460.897140873,42.4850247072,17.4144210391
 04/18  22:00:00,809.008679659,101.729458929,427.960637957,0.0,46.0930336215,124.558693486,531.679648168,485.946682178,28.3233498048,17.4096161856
 04/18  23:00:00,807.504086153,101.729458929,422.876729618,0.0,46.0930336215,124.558693486,519.068726752,496.191289438,14.1616749024,8.71576241246
 04/18  24:00:00,794.150999448,101.729458929,417.895549981,0.0,46.0930336215,113.312780494,526.339577956,503.262763856,5.66466996096,17.4121441397
 04/19  01:00:00,795.078597614,101.729458929,415.221304572,0.0,46.0930336215,113.312780494,522.812927359,508.433547058,5.66466996096,8.71471033996
 04/19  02:00:00,799.070191928,101.729458929,412.594390477,0.0,46.0930336215,113.312780494,537.095199839,514.019252129,5.66466996096,17.4112777491
 04/19  03:00:00,804.897025406,101.729458929,408.309938189,0.0,46.0930336215,113.312780494,544.485021575,521.411363906,5.66466996096,17.4089877084
 04/19  04:00:00,894.87601528,101.729458929,402.820071258,0.0,100.150657288,148.969399434,522.453533549,508.074856292,5.66466996096,8.71400729606
 04/19  05:00:00,901.54144832,102.215499464,398.305731776,0.0,100.150657288,149.894399434,739.387498143,707.816329797,14.1616749024,17.4094934437
 04/19  06:00:00,1120.15869636,103.901089459,396.553818286,0.0,176.471037341,302.612436532,575.033062914,529.299239793,28.3233498048,17.4104733167
 04/19  07:00:00,1236.25438574,106.349858406,400.58787525,0.0,243.2593065,310.10971186,515.601567331,455.541884772,42.4850247072,17.5746578518
 04/19  08:00:00,1289.71837057,107.581751711,409.654320355,0.0,243.2593065,310.10971186,501.102949184,409.147033634,56.6466996096,35.3092159408
 04/19  09:00:00,1327.13731987,108.590482529,395.197565257,0.0,243.2593065,302.612436532,453.904641445,378.140443627,42.4850247072,33.2791731107
 04/19  10:00:00,1289.51033882,109.482741369,380.166777288,0.0,243.2593065,310.10971186,461.645960737,353.024924553,70.808374512,37.8126616721
 04/19  11:00:00,1278.21506923,110.207751707,379.707793082,0.0,243.2593065,310.10971186,459.054923073,343.586654183,70.808374512,44.6598943783
 04/19  12:00:00,1240.47049591,111.365955366,384.73911266,0.0,243.2593065,310.10971186,450.3340329,344.007079278,70.808374512,35.5185791099
 04/19  13:00:00,1280.16950779,112.439039803,390.241190029,0.0,243.2593065,302.612436532,430.525326195,338.159403876,56.6466996096,35.7192227099
 04/19  14:00:00,1284.14095799,113.605845959,393.244682779,0.0,243.2593065,302.612436532,408.619727512,321.562772318,42.4850247072,44.5719304867
 04/19  15:00:00,1286.53230616,115.635840847,393.692244779,0.0,243.2593065,302.612436532,399.205311997,306.983074611,56.6466996096,35.5755377763
 04/19  16:00:00,1297.6487427,117.326317661,396.698798079,0.0,243.2593065,310.10971186,419.495626988,301.603680321,84.9700494144,32.9218972527
 04/19  17:00:00,1308.12348258,118.172835347,406.954368474,0.0,243.2593065,310.10971186,414.348501409,309.418970378,84.9700494144,19.9594816167
 04/19  18:00:00,1051.24177883,101.729458929,433.233186198,0.0,166.938926447,199.110933808,434.144879426,331.714164839,84.9700494144,17.4606651723
 04/19  19:00:00,1067.46699577,101.729458929,445.647118931,0.0,166.938926447,191.61365848,450.099782144,375.992714082,56.6466996096,17.4603684523
 04/19  20:00:00,934.071474157,101.729458929,443.140867062,0.0,100.150657288,124.558693486,511.253339482,437.146844141,56.6466996096,17.4597957312
 04/19  21:00:00,889.84220193,101.729458929,439.321146339,0.0,100.150657288,124.558693486,504.962255912,453.759959417,42.4850247072,8.71727178764
 04/19  22:00:00,819.827634234,101.729458929,437.218402601,0.0,46.0930336215,124.558693486,522.318017522,476.583639752,28.3233498048,17.4110279647
 04/19  23:00:00,817.365421312,101.729458929,435.050189897,0.0,46.0930336215,124.558693486,521.780721531,490.210290154,14.1616749024,17.4087564751
 04/19  24:00:00,798.347972932,101.729458929,428.976921379,0.0,46.0930336215,113.312780494,513.389567032,499.010990652,5.66466996096,8.71390641885
 04/20  01:00:00,794.16186654,101.729458929,424.8538371,0.0,46.0930336215,113.312780494,527.972052848,504.897873286,5.66466996096,17.4095096006
 04/20  02:00:00,791.916213207,101.729458929,420.723543836,0.0,46.0930336215,113.312780494,533.335412983,510.260750339,5.66466996096,17.4099926836
 04/20  03:00:00,793.58445965,101.729458929,415.188834478,0.0,46.0930336215,113.312780494,531.62164187,517.241030162,5.66466996096,8.71594174784
 04/20  04:00:00,881.496896073,101.729458929,408.193758422,0.0,100.150657288,148.969399434,527.126899469,504.051381189,5.66466996096,17.4108483187
 04/20  05:00:00,882.869987397,102.306119713,401.714426603,0.0,100.150657288,149.894399434,724.567247463,692.997029054,14.1616749024,17.4085435065
