Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  06:00:00,1090.82786306,104.399527258,399.850411479,0.0,176.471037341,302.612436532,559.932677298,522.894146502,28.3233498048,8.71518099111
 04/20  07:00:00,1211.32562168,107.190158301,407.633045017,0.0,243.2593065,310.10971186,522.845740093,454.011540199,42.4850247072,26.3491751866
 04/20  08:00:00,1262.37127386,108.432470063,413.456095462,0.0,243.2593065,310.10971186,488.43287691,405.302666519,56.6466996096,26.4835107823
 04/20  09:00:00,1275.31372072,109.339844052,388.010904254,0.0,243.2593065,302.612436532,448.765289606,370.834063403,42.4850247072,35.4462014958
 04/20  10:00:00,1278.84704786,110.064933596,382.135816143,0.0,243.2593065,310.10971186,452.316173253,345.849957659,70.808374512,35.6578410816
 04/20  11:00:00,1275.82702292,110.761459077,376.527655267,0.0,243.2593065,310.10971186,447.391819392,331.934858979,70.808374512,44.6485859011
 04/20  12:00:00,1230.40425349,111.870759925,371.30081488,0.0,243.2593065,310.10971186,432.813900683,326.473786115,70.808374512,35.5317400559
 04/20  13:00:00,1257.58566823,113.085073338,363.166826381,0.0,243.2593065,302.612436532,414.511918846,313.209696727,56.6466996096,44.6555225098
 04/20  14:00:00,1274.9030189,115.076331256,379.933971477,0.0,243.2593065,302.612436532,378.524359624,300.391048397,42.4850247072,35.6482865195
 04/20  15:00:00,1296.63813478,117.35552417,401.582468032,0.0,243.2593065,302.612436532,388.655790381,296.419331274,56.6466996096,35.5897594971
 04/20  16:00:00,1310.03085872,119.339431572,407.406670156,0.0,243.2593065,310.10971186,414.224801725,293.858378224,84.9700494144,35.3963740865
 04/20  17:00:00,1314.30733236,120.325015667,411.136735787,0.0,243.2593065,310.10971186,405.513254384,303.025430525,84.9700494144,17.517774444
 04/20  18:00:00,1060.04460578,101.729458929,442.533805079,0.0,166.938926447,199.110933808,426.542099004,324.110805776,84.9700494144,17.4612438132
 04/20  19:00:00,1066.12667423,101.729458929,445.252158948,0.0,166.938926447,191.61365848,446.623031285,372.516876351,56.6466996096,17.4594553243
 04/20  20:00:00,931.297235544,101.729458929,441.286046079,0.0,100.150657288,124.558693486,509.562281153,435.456372968,56.6466996096,17.4592085754
 04/20  21:00:00,885.775944712,101.729458929,436.763385182,0.0,100.150657288,124.558693486,515.711230481,455.812485511,42.4850247072,17.4137202629
 04/20  22:00:00,812.724483889,101.729458929,431.684745223,0.0,46.0930336215,124.558693486,526.872099822,481.139889717,28.3233498048,17.4088603003
 04/20  23:00:00,813.298532689,101.729458929,431.182504813,0.0,46.0930336215,124.558693486,511.703726063,488.826698798,14.1616749024,8.71535236284
 04/20  24:00:00,800.830394912,101.729458929,431.211386903,0.0,46.0930336215,113.312780494,517.466142307,494.390174081,5.66466996096,17.4112982652
 04/21  01:00:00,799.128315024,101.729458929,429.681357724,0.0,46.0930336215,113.312780494,514.761240049,500.3822881,5.66466996096,8.71428198815
 04/21  02:00:00,796.322118394,101.729458929,427.033546326,0.0,46.0930336215,113.312780494,529.97893297,506.903911952,5.66466996096,17.4103510563
 04/21  03:00:00,792.061771756,101.729458929,422.311365202,0.0,46.0930336215,113.312780494,537.055351046,513.979807355,5.66466996096,17.4108737306
 04/21  04:00:00,880.217264433,101.729458929,416.227091855,0.0,100.150657288,148.969399434,515.33983063,500.961644207,5.66466996096,8.71351646184
 04/21  05:00:00,876.362287492,102.334075212,412.369597308,0.0,100.150657288,149.894399434,710.576032931,679.004470525,14.1616749024,17.409887503
 04/21  06:00:00,1093.10171833,104.59624565,411.574843104,0.0,176.471037341,302.612436532,561.805499139,516.072799718,28.3233498048,17.4093496165
 04/21  07:00:00,1218.85849829,107.569592758,415.465020574,0.0,243.2593065,310.10971186,506.639505742,446.581332143,42.4850247072,17.5731488917
 04/21  08:00:00,1274.29709761,108.761636914,425.901235486,0.0,243.2593065,310.10971186,492.074048179,400.121675549,56.6466996096,35.3056730198
 04/21  09:00:00,1290.86025018,109.722159793,405.155527457,0.0,243.2593065,302.612436532,436.976104486,367.911446587,42.4850247072,26.5796331917
 04/21  10:00:00,1289.52346005,110.48649127,394.484935901,0.0,243.2593065,310.10971186,461.62156015,346.256909312,70.808374512,44.556276326
 04/21  11:00:00,1288.23242922,111.360649768,390.405576796,0.0,243.2593065,310.10971186,444.921761949,336.341313636,70.808374512,37.7720738011
 04/21  12:00:00,1245.99077892,112.572134731,388.295430289,0.0,243.2593065,310.10971186,446.492635439,333.318078767,70.808374512,42.3661821602
 04/21  13:00:00,1282.21209451,113.990012062,390.118425727,0.0,243.2593065,302.612436532,419.144182849,326.784692286,56.6466996096,35.7127909538
 04/21  14:00:00,1283.13483989,116.13322848,388.965711086,0.0,243.2593065,302.612436532,397.031451062,309.973175974,42.4850247072,44.5732503817
 04/21  15:00:00,1289.08584799,118.569610488,392.911031768,0.0,243.2593065,302.612436532,387.971667286,295.755337657,56.6466996096,35.5696300197
 04/21  16:00:00,1299.22120718,120.641098301,394.734283356,0.0,243.2593065,310.10971186,401.274526673,289.754127325,84.9700494144,26.5503499336
 04/21  17:00:00,1302.23947811,121.792322966,396.824250203,0.0,243.2593065,310.10971186,405.57014651,294.332220044,84.9700494144,26.2678770514
 04/21  18:00:00,1046.73568457,101.729458929,428.502160873,0.0,166.938926447,199.110933808,416.735133532,314.306814143,84.9700494144,17.4582699754
 04/21  19:00:00,1065.23304771,101.729458929,444.860573667,0.0,166.938926447,191.61365848,442.455308337,368.348907259,56.6466996096,17.4597014686
 04/21  20:00:00,926.852427796,101.729458929,437.69270634,0.0,100.150657288,124.558693486,507.734620678,433.630576912,56.6466996096,17.4573441569
 04/21  21:00:00,882.822156349,101.729458929,433.792476414,0.0,100.150657288,124.558693486,501.754102093,450.551049216,42.4850247072,8.71802816929
 04/21  22:00:00,811.842176745,101.729458929,430.615401858,0.0,46.0930336215,124.558693486,521.062938525,475.331013721,28.3233498048,17.4085749984
 04/21  23:00:00,809.359240275,101.729458929,427.368120274,0.0,46.0930336215,124.558693486,516.682817347,485.112028985,14.1616749024,17.4091134594
 04/21  24:00:00,793.524271694,101.729458929,424.108381071,0.0,46.0930336215,113.312780494,506.393314417,492.013156425,5.66466996096,8.71548803117
 04/22  01:00:00,791.471634407,101.729458929,421.876792875,0.0,46.0930336215,113.312780494,521.477138178,498.402655486,5.66466996096,17.4098127307
 04/22  02:00:00,792.204325343,101.729458929,419.173425293,0.0,46.0930336215,113.312780494,519.354427368,504.975435031,5.66466996096,8.71432237554
 04/22  03:00:00,793.302188947,101.729458929,414.436339597,0.0,46.0930336215,113.312780494,535.910862276,512.835714846,5.66466996096,17.4104774687
 04/22  04:00:00,798.631474779,101.729458929,408.280201604,0.0,55.6251445156,113.312780494,532.612760164,509.539961906,5.66466996096,17.4081282975
 04/22  05:00:00,798.560815383,101.729458929,404.360632951,0.0,55.6251445156,113.312780494,536.361316034,513.486086214,14.1616749024,8.71355491801
 04/22  06:00:00,856.508505129,101.729458929,404.263302966,0.0,65.1572554096,176.889270242,489.535964604,443.803737376,28.3233498048,17.4088774229
 04/22  07:00:00,971.291320034,102.230885751,410.254769748,0.0,109.682768182,220.96816451,648.501330463,588.606892732,42.4850247072,17.409413024
 04/22  08:00:00,992.650493349,102.386130647,420.483227729,0.0,109.682768182,220.96816451,551.785708317,477.640959679,56.6466996096,17.4980490289
 04/22  09:00:00,1079.99925306,103.591237931,396.07440766,0.0,131.945524568,266.955817592,490.730002769,421.884723305,42.4850247072,26.3602547561
 04/22  10:00:00,1078.43198216,103.661951202,385.554633803,0.0,131.945524568,274.45309292,487.910922116,390.618746106,70.808374512,26.4838014987
 04/22  11:00:00,1074.56828711,103.608579601,379.245567696,0.0,131.945524568,274.45309292,471.471908925,374.184550532,70.808374512,26.4789838811
 04/22  12:00:00,1052.93948614,103.685520189,390.221842181,0.0,131.945524568,274.45309292,477.34598293,371.249229374,70.808374512,35.2883790434
 04/22  13:00:00,1044.37834638,103.785995631,389.374969497,0.0,131.945524568,266.955817592,447.276570567,364.154930996,56.6466996096,26.4749399613
 04/22  14:00:00,1043.52616872,103.846211365,388.31334618,0.0,131.945524568,266.955817592,420.148648519,351.189022231,42.4850247072,26.474601581
 04/22  15:00:00,966.250798362,101.729458929,389.779252767,0.0,109.682768182,212.545889182,361.52068753,278.40208223,56.6466996096,26.4719056896
 04/22  16:00:00,971.844734122,101.729458929,387.546931157,0.0,109.682768182,220.04316451,399.256229274,278.996343504,84.9700494144,35.2898363552
 04/22  17:00:00,939.337545974,101.729458929,397.99593128,0.0,109.682768182,220.04316451,394.899067837,292.360600615,84.9700494144,17.5684178076
 04/22  18:00:00,916.412850002,101.729458929,415.190808032,0.0,100.150657288,199.110933808,449.972318394,347.593687697,84.9700494144,17.4085812823
 04/22  19:00:00,944.409515531,101.729458929,440.245677882,0.0,100.150657288,191.61365848,463.717574486,389.661642776,56.6466996096,17.4092320995
 04/22  20:00:00,843.830804731,101.729458929,448.779424503,0.0,55.6251445156,124.558693486,515.4377489,450.075575424,56.6466996096,8.71547386676
 04/22  21:00:00,838.385756432,101.729458929,445.084992104,0.0,55.6251445156,124.558693486,524.796676826,464.901756818,42.4850247072,17.4098953011
 04/22  22:00:00,826.237433592,101.729458929,442.914221262,0.0,46.0930336215,124.558693486,522.64577766,485.250881845,28.3233498048,9.07154601018
 04/22  23:00:00,828.812185779,101.729458929,443.794919015,0.0,46.0930336215,124.558693486,521.579136671,490.364364209,14.1616749024,17.0530975596
 04/22  24:00:00,817.83177337,101.729458929,444.697635247,0.0,46.0930336215,113.312780494,516.777975861,493.703444009,5.66466996096,17.409861891
 04/23  01:00:00,807.093520769,101.729458929,444.352609661,0.0,34.9616554283,113.312780494,510.390529075,496.012283727,5.66466996096,8.71357538665
 04/23  02:00:00,803.585378652,101.729458929,440.402058766,0.0,34.9616554283,113.312780494,522.28304626,499.209544216,5.66466996096,17.4088320831
 04/23  03:00:00,809.482948479,101.729458929,447.017264283,0.0,34.9616554283,113.312780494,528.705872121,505.631905312,5.66466996096,17.4092968473
 04/23  04:00:00,818.64219996,101.729458929,446.495414032,0.0,44.4937663224,113.312780494,514.072325501,499.692092363,5.66466996096,8.71556317776
 04/23  05:00:00,815.869002851,101.729458929,444.864598767,0.0,44.4937663224,113.312780494,536.628549463,505.056840196,14.1616749024,17.4100343646
 04/23  06:00:00,873.358837371,101.729458929,441.983032108,0.0,54.0258772165,176.889270242,486.84591197,441.114911761,28.3233498048,17.4076504048
 04/23  07:00:00,877.763207977,101.729458929,441.485468696,0.0,54.0258772165,184.38654557,458.498335595,407.29862205,42.4850247072,8.71468883772
 04/23  08:00:00,954.205894148,101.729458929,436.712312093,0.0,65.1572554096,220.04316451,445.741260667,371.610000903,56.6466996096,17.4845601542
 04/23  09:00:00,917.667262362,101.729458929,405.296015305,0.0,65.1572554096,212.545889182,414.655472655,345.836553686,42.4850247072,26.3338942616
 04/23  10:00:00,915.742445928,101.729458929,394.646699785,0.0,65.1572554096,220.04316451,423.488978792,326.231991728,70.808374512,26.4486125519
 04/23  11:00:00,919.525879236,101.729458929,397.299879503,0.0,65.1572554096,220.04316451,417.804298276,320.549163049,70.808374512,26.4467607149
 04/23  12:00:00,930.728159891,101.729458929,410.715225156,0.0,65.1572554096,220.04316451,427.778993202,327.756891738,70.808374512,29.2137269513
 04/23  13:00:00,923.668912894,101.729458929,411.48141316,0.0,65.1572554096,212.545889182,412.712738764,323.570265163,56.6466996096,32.4957739912
 04/23  14:00:00,917.041334162,101.729458929,404.414196406,0.0,65.1572554096,212.545889182,373.400918357,304.462348977,42.4850247072,26.4535446723
 04/23  15:00:00,922.271796696,101.729458929,410.032046372,0.0,65.1572554096,212.545889182,375.766569078,292.667973314,56.6466996096,26.4518961543
 04/23  16:00:00,896.424437623,101.729458929,409.386148525,0.0,65.1572554096,220.04316451,398.559291859,287.139147021,84.9700494144,26.4500954242
 04/23  17:00:00,848.175002242,101.729458929,407.588029988,0.0,54.0258772165,184.38654557,412.587676756,301.285764109,84.9700494144,26.3318632334
 04/23  18:00:00,838.713436778,101.729458929,430.383858361,0.0,44.4937663224,163.454314868,453.638774902,355.594034257,84.9700494144,13.0746912306
 04/23  19:00:00,856.862852427,101.729458929,445.163835339,0.0,44.4937663224,155.95703954,473.14324408,403.449602581,56.6466996096,13.0469418897
 04/23  20:00:00,829.950551857,101.729458929,446.743485735,0.0,44.4937663224,124.558693486,535.53376584,461.478934241,56.6466996096,17.4081319895
 04/23  21:00:00,826.101561389,101.729458929,443.95256129,0.0,44.4937663224,124.558693486,527.570791269,476.372225404,42.4850247072,8.71354115799
 04/23  22:00:00,814.58226008,101.729458929,442.758156058,0.0,34.9616554283,124.558693486,542.454806539,496.722618422,28.3233498048,17.4088383116
 04/23  23:00:00,813.313663105,101.729458929,441.218560312,0.0,34.9616554283,124.558693486,539.22113848,507.65013872,14.1616749024,17.4093248575
 04/23  24:00:00,798.383848909,101.729458929,438.817894756,0.0,34.9616554283,113.312780494,528.693423148,514.313166115,5.66466996096,8.71558707152
 04/24  01:00:00,810.246990523,101.729458929,439.116171151,0.0,46.0930336215,113.312780494,540.395779784,517.321176122,5.66466996096,17.4099337009
 04/24  02:00:00,810.807424243,101.729458929,439.658278892,0.0,46.0930336215,113.312780494,545.301702438,522.229589949,5.66466996096,17.4074425284
 04/24  03:00:00,809.370533739,101.729458929,438.756547364,0.0,46.0930336215,113.312780494,543.818289662,529.439053807,5.66466996096,8.71456589337
 04/24  04:00:00,897.228227476,101.729458929,436.898085691,0.0,100.150657288,148.969399434,533.161994432,510.089219973,5.66466996096,17.4081044982
 04/24  05:00:00,896.438092108,101.729458929,435.030770701,0.0,100.150657288,149.894399434,888.982891526,866.107687107,14.1616749024,8.71352951607
 04/24  06:00:00,1112.92686964,102.0185399,433.906012314,0.0,176.471037341,302.612436532,628.408452053,582.676190716,28.3233498048,17.4089115319
 04/24  07:00:00,1234.98545334,102.503797446,433.16939533,0.0,243.2593065,310.10971186,565.596167684,496.762806333,42.4850247072,26.3483366444
 04/24  08:00:00,1270.6877026,102.953344069,424.960357782,0.0,243.2593065,310.10971186,537.31604722,454.186494596,56.6466996096,26.4828530142
 04/24  09:00:00,1289.01373044,103.354362136,408.139864907,0.0,243.2593065,302.612436532,498.339577128,420.417759578,42.4850247072,35.4367928424
 04/24  10:00:00,1289.80586628,103.72712248,400.521739021,0.0,243.2593065,310.10971186,488.956081838,382.501702043,70.808374512,35.646005283
 04/24  11:00:00,1283.23348197,103.922916698,392.109870539,0.0,243.2593065,310.10971186,482.768211106,367.316171452,70.808374512,44.6436651427
 04/24  12:00:00,1239.54016169,104.403669454,389.617344964,0.0,243.2593065,310.10971186,468.226584305,361.898440439,70.808374512,35.5197693538
 04/24  13:00:00,1275.28770499,105.562174976,391.182949653,0.0,243.2593065,302.612436532,446.941623931,351.863330555,56.6466996096,38.431593766
 04/24  14:00:00,1271.78423376,107.239442405,385.645948049,0.0,243.2593065,302.612436532,414.370601559,330.04170062,42.4850247072,41.8438762325
 04/24  15:00:00,1266.9813487,109.260793705,378.089423357,0.0,243.2593065,302.612436532,399.590139393,307.3679362,56.6466996096,35.5755035837
 04/24  16:00:00,1276.95659983,111.257654265,379.434818975,0.0,243.2593065,310.10971186,419.76995639,299.415382212,84.9700494144,35.3845247638
 04/24  17:00:00,1285.80065559,112.819679965,387.462956403,0.0,243.2593065,310.10971186,410.280144404,307.789639568,84.9700494144,17.5204554219
 04/24  18:00:00,1025.73335723,101.729458929,404.894022473,0.0,166.938926447,199.110933808,415.131515084,312.703688044,84.9700494144,17.4577776255
 04/24  19:00:00,1039.84068106,101.729458929,414.563684015,0.0,166.938926447,191.61365848,433.891085283,359.784576282,56.6466996096,17.4598093923
 04/24  20:00:00,921.74173893,101.729458929,427.41746085,0.0,100.150657288,124.558693486,499.633301561,425.52636584,56.6466996096,17.4602361116
 04/24  21:00:00,876.802756567,101.729458929,421.724908305,0.0,100.150657288,124.558693486,497.916597407,438.017708838,42.4850247072,17.4138638619
 04/24  22:00:00,802.990909996,101.729458929,414.814906621,0.0,46.0930336215,124.558693486,493.197260001,456.158825275,28.3233498048,8.71508492139
 04/24  23:00:00,811.621665768,101.729458929,423.077109964,0.0,46.0930336215,124.558693486,496.430647941,464.859877051,14.1616749024,17.4090959874
 04/24  24:00:00,799.605250986,101.729458929,423.623272832,0.0,46.0930336215,113.312780494,484.58555941,470.206892918,5.66466996096,8.71399653158
 04/25  01:00:00,792.489192257,101.729458929,415.958007535,0.0,46.0930336215,113.312780494,495.672425809,472.598105417,5.66466996096,17.4096504318
 04/25  02:00:00,793.615715304,101.729458929,417.166926303,0.0,46.0930336215,113.312780494,499.67587061,476.603380804,5.66466996096,17.407819845
 04/25  03:00:00,804.006082854,101.729458929,428.516571668,0.0,46.0930336215,113.312780494,497.697910958,483.320206297,5.66466996096,8.71303469983
 04/25  04:00:00,901.566583556,101.729458929,433.461758017,0.0,100.150657288,148.969399434,490.899327972,467.826916489,5.66466996096,17.407741522
 04/25  05:00:00,902.105321079,101.918793421,433.235061186,0.0,100.150657288,149.894399434,673.863614959,642.29375154,14.1616749024,17.408188516
 04/25  06:00:00,1118.29358492,103.229362795,431.787648667,0.0,176.471037341,302.612436532,520.232855819,483.194536293,28.3233498048,8.7149697207
 04/25  07:00:00,1227.99805876,104.494282914,421.172842602,0.0,243.2593065,310.10971186,491.239375903,422.407380393,42.4850247072,26.3469708025
 04/25  08:00:00,1262.26023562,105.683219848,412.511480043,0.0,243.2593065,310.10971186,468.745865171,385.6188767,56.6466996096,26.4802888621
 04/25  09:00:00,1277.85702902,106.929500733,392.087259915,0.0,243.2593065,302.612436532,433.022751059,355.097113591,42.4850247072,35.4406127608
 04/25  10:00:00,1278.16130981,108.154862175,382.825207744,0.0,243.2593065,310.10971186,442.636306975,336.177308176,70.808374512,35.6506242873
 04/25  11:00:00,1276.68655361,109.515344448,378.545250255,0.0,243.2593065,310.10971186,443.525274035,328.078498783,70.808374512,44.6384007399
 04/25  12:00:00,1235.41594504,110.844794807,377.909530822,0.0,243.2593065,310.10971186,434.795273242,328.463182974,70.808374512,35.5237157552
 04/25  13:00:00,1270.05571447,112.390898222,378.016401801,0.0,243.2593065,302.612436532,422.856777223,321.562843065,56.6466996096,44.6472345487
 04/25  14:00:00,1259.45902252,114.932039007,363.624814928,0.0,243.2593065,302.612436532,373.248174604,295.125038486,42.4850247072,35.6381114111
 04/25  15:00:00,1258.59722793,117.495869283,359.591970286,0.0,243.2593065,302.612436532,371.019434794,278.793551093,56.6466996096,35.5791840915
 04/25  16:00:00,1283.1411163,119.577837261,377.07191671,0.0,243.2593065,310.10971186,399.124784997,278.767527594,84.9700494144,35.3872079886
 04/25  17:00:00,1288.82731412,120.751005007,382.341158881,0.0,243.2593065,310.10971186,388.724129631,286.236013832,84.9700494144,17.5180663845
 04/25  18:00:00,1033.13232028,101.729458929,412.678327615,0.0,166.938926447,199.110933808,403.461736514,301.033248344,84.9700494144,17.4584387551
 04/25  19:00:00,1049.60343142,101.729458929,430.003672329,0.0,166.938926447,191.61365848,424.593506196,350.491258233,56.6466996096,17.455548354
 04/25  20:00:00,937.681336302,101.729458929,445.521516719,0.0,100.150657288,124.558693486,491.375953483,417.272358001,56.6466996096,17.456895872
 04/25  21:00:00,885.203817489,101.729458929,431.554396611,0.0,100.150657288,124.558693486,489.615352593,429.714766049,42.4850247072,17.4155618371
 04/25  22:00:00,826.540738574,101.729458929,440.367480646,0.0,46.0930336215,124.558693486,489.647065011,452.610616096,28.3233498048,8.71309911035
 04/25  23:00:00,833.898510937,101.729458929,447.905744727,0.0,46.0930336215,124.558693486,496.648349883,465.078786561,14.1616749024,17.40788842
 04/25  24:00:00,818.820564684,101.729458929,445.913928992,0.0,46.0930336215,113.312780494,495.663199233,472.590195544,5.66466996096,17.4083337277
 04/26  01:00:00,818.554763995,101.729458929,445.328942258,0.0,46.0930336215,113.312780494,490.414021045,476.03439463,5.66466996096,8.71495645329
 04/26  02:00:00,819.526064034,101.729458929,446.072816608,0.0,46.0930336215,113.312780494,502.200364171,479.126954626,5.66466996096,17.4087395848
 04/26  03:00:00,818.504802378,101.729458929,445.586197067,0.0,46.0930336215,113.312780494,499.206503925,484.8280571,5.66466996096,8.71377686396
 04/26  04:00:00,907.612067336,101.729458929,444.631389984,0.0,100.150657288,148.969399434,492.799076659,469.725104226,5.66466996096,17.4093024721
 04/26  05:00:00,907.050204915,102.199149184,443.306050012,0.0,100.150657288,149.894399434,652.828060829,621.257644277,14.1616749024,17.4087416494
 04/26  06:00:00,1126.33599301,103.980535499,442.686956161,0.0,176.471037341,302.612436532,519.686709003,482.650452392,28.3233498048,8.71290680618
 04/26  07:00:00,1239.43733238,106.365577555,431.893768561,0.0,243.2593065,310.10971186,508.885245554,440.051289215,42.4850247072,26.3489316319
 04/26  08:00:00,1275.11107372,107.532791087,424.430898887,0.0,243.2593065,310.10971186,509.257008268,426.134220825,56.6466996096,26.476087834
 04/26  09:00:00,1298.83468451,108.531562861,412.899211134,0.0,243.2593065,302.612436532,479.109622064,401.181702021,42.4850247072,35.4428953351
 04/26  10:00:00,1302.57164332,109.329032339,407.825698935,0.0,243.2593065,310.10971186,499.106039999,387.000503456,70.808374512,41.2971620303
 04/26  11:00:00,1309.06347161,110.549905347,412.390375103,0.0,243.2593065,310.10971186,469.700478644,359.914868023,70.808374512,38.9772361082
 04/26  12:00:00,1255.85360936,111.516503867,399.295094344,0.0,243.2593065,310.10971186,456.263667414,349.929653255,70.808374512,35.5256396473
 04/26  13:00:00,1277.81384365,112.471057966,386.361102473,0.0,243.2593065,302.612436532,448.639811501,347.348020241,56.6466996096,44.6450916498
 04/26  14:00:00,1289.69521521,114.562249935,397.045586893,0.0,243.2593065,302.612436532,402.834003122,324.709271289,42.4850247072,35.6397071263
 04/26  15:00:00,1299.49482532,115.94497009,406.314544464,0.0,243.2593065,302.612436532,411.36879658,319.141360727,56.6466996096,35.580736244
 04/26  16:00:00,1308.06871559,116.151729926,408.40157129,0.0,243.2593065,310.10971186,455.772318012,335.414115133,84.9700494144,35.3881534639
 04/26  17:00:00,1310.44065258,118.080457957,408.963541429,0.0,243.2593065,310.10971186,427.674379998,325.185517603,84.9700494144,17.5188129801
 04/26  18:00:00,1057.09798584,101.729458929,439.251279456,0.0,166.938926447,199.110933808,439.260176348,336.831381048,84.9700494144,17.4587458855
 04/26  19:00:00,1062.51235529,101.729458929,445.126368892,0.0,166.938926447,191.61365848,455.303472902,381.200436639,56.6466996096,17.4563366537
 04/26  20:00:00,932.136153227,101.729458929,441.341120041,0.0,100.150657288,124.558693486,517.789256825,443.684914667,56.6466996096,17.4576425489
 04/26  21:00:00,890.40364833,101.729458929,439.42800302,0.0,100.150657288,124.558693486,518.753369999,458.854907435,42.4850247072,17.4134378564
 04/26  22:00:00,820.320703764,101.729458929,437.191503404,0.0,46.0930336215,124.558693486,517.952046739,480.915246845,28.3233498048,8.71345008856
 04/26  23:00:00,820.194022024,101.729458929,436.170994896,0.0,46.0930336215,124.558693486,520.069997527,488.499700578,14.1616749024,17.4086220467
 04/26  24:00:00,808.6480097,101.729458929,436.897143282,0.0,46.0930336215,113.312780494,516.020242743,492.946535778,5.66466996096,17.4090370045
 04/27  01:00:00,809.959660942,101.729458929,437.967544587,0.0,46.0930336215,113.312780494,510.479449573,496.09946011,5.66466996096,8.71531950164
 04/27  02:00:00,810.407325215,101.729458929,438.501121529,0.0,46.0930336215,113.312780494,523.892896472,500.822327383,5.66466996096,17.4058991275
 04/27  03:00:00,808.737008195,101.729458929,437.414522976,0.0,46.0930336215,113.312780494,530.371283337,507.299734494,5.66466996096,17.4068788814
 04/27  04:00:00,896.4191164,101.729458929,435.446948301,0.0,100.150657288,148.969399434,507.35016681,492.971233133,5.66466996096,8.71426371595
 04/27  05:00:00,898.373513817,102.299226398,435.047284691,0.0,100.150657288,149.894399434,691.515100646,659.94474723,14.1616749024,17.4086785129
 04/27  06:00:00,1118.10145301,104.4981857,435.029029308,0.0,176.471037341,302.612436532,532.208097183,495.171585164,28.3233498048,8.71316221377
 04/27  07:00:00,1238.86181918,107.439207139,433.536795722,0.0,243.2593065,310.10971186,498.194527623,429.359937711,42.4850247072,26.3495652045
 04/27  08:00:00,1283.52423329,108.563421653,435.414859825,0.0,243.2593065,310.10971186,479.605568003,396.482644321,56.6466996096,26.4762240724
 04/27  09:00:00,1315.1686668,109.429119998,431.340470026,0.0,243.2593065,302.612436532,450.296081596,372.367745012,42.4850247072,35.443311877
 04/27  10:00:00,1309.26976359,110.364206342,415.990857361,0.0,243.2593065,310.10971186,468.832635222,353.462594084,70.808374512,44.5616666261
 04/27  11:00:00,1314.32219686,111.340591313,418.948961578,0.0,243.2593065,310.10971186,456.170347167,349.657661425,70.808374512,35.7043112304
 04/27  12:00:00,1257.88111406,112.476442261,401.491080684,0.0,243.2593065,310.10971186,453.809923195,347.476062436,70.808374512,35.5254862473
 04/27  13:00:00,1281.79361649,113.899731716,388.89849284,0.0,243.2593065,302.612436532,434.31636316,333.025529629,56.6466996096,44.6441339211
 04/27  14:00:00,1277.14962168,115.948759273,381.464731993,0.0,243.2593065,302.612436532,388.91555091,310.791367957,42.4850247072,35.6391582452
 04/27  15:00:00,1266.32015369,118.660882945,366.742739719,0.0,243.2593065,302.612436532,379.8256124,287.598800791,56.6466996096,35.5801119992
 04/27  16:00:00,1294.80547728,120.702168172,388.397085497,0.0,243.2593065,310.10971186,407.523261644,287.165675248,84.9700494144,35.3875369816
 04/27  17:00:00,1319.86301144,121.611954554,415.005711979,0.0,243.2593065,310.10971186,403.191415223,300.707101329,84.9700494144,17.5142644795
 04/27  18:00:00,1060.8458002,101.729458929,443.352534512,0.0,166.938926447,199.110933808,422.227257407,319.798568891,84.9700494144,17.4586391015
 04/27  19:00:00,1061.138525,101.729458929,444.091503035,0.0,166.938926447,191.61365848,442.037080482,367.932257337,56.6466996096,17.4581235361
 04/27  20:00:00,928.991619605,101.729458929,439.412234444,0.0,100.150657288,124.558693486,508.853040274,434.748906809,56.6466996096,17.4574338556
 04/27  21:00:00,886.234517201,101.729458929,436.5903618,0.0,100.150657288,124.558693486,511.481208541,451.582895807,42.4850247072,17.4132880271
 04/27  22:00:00,818.930603276,101.729458929,436.485889102,0.0,46.0930336215,124.558693486,508.343490692,471.306772476,28.3233498048,8.71336841032
 04/27  23:00:00,820.19850246,101.729458929,436.985682406,0.0,46.0930336215,124.558693486,511.480250132,479.910134782,14.1616749024,17.408440447
 04/27  24:00:00,806.42197594,101.729458929,435.902752016,0.0,46.0930336215,113.312780494,509.54409599,486.470599864,5.66466996096,17.4088261651
 04/28  01:00:00,805.676420072,101.729458929,435.220279392,0.0,46.0930336215,113.312780494,506.604162885,492.224290895,5.66466996096,8.71520202839
 04/28  02:00:00,803.800880142,101.729458929,433.768870501,0.0,46.0930336215,113.312780494,522.399075991,499.328586133,5.66466996096,17.4058198965
 04/28  03:00:00,800.161365802,101.729458929,430.705931203,0.0,46.0930336215,113.312780494,529.235507263,506.16423876,5.66466996096,17.4065985422
 04/28  04:00:00,888.998356947,101.729458929,426.761105882,0.0,100.150657288,148.969399434,506.838907166,492.460127459,5.66466996096,8.71410974583
 04/28  05:00:00,887.508298337,102.33188006,424.122457332,0.0,100.150657288,149.894399434,687.401735849,655.830253733,14.1616749024,17.4098072137
 04/28  06:00:00,1107.65414099,104.742735292,425.214539694,0.0,176.471037341,302.612436532,533.815684748,496.779342072,28.3233498048,8.71299287132
 04/28  07:00:00,1235.9326369,107.763895127,430.608815079,0.0,243.2593065,310.10971186,495.24576903,426.412031102,42.4850247072,26.3487132206
 04/28  08:00:00,1268.75559303,108.88366479,417.714408254,0.0,243.2593065,310.10971186,469.294510742,386.172579308,56.6466996096,26.4752318243
 04/28  09:00:00,1308.86477362,109.815929212,423.132433503,0.0,243.2593065,302.612436532,439.459158636,361.53255387,42.4850247072,35.441580059
 04/28  10:00:00,1314.59736272,110.794808772,420.823508189,0.0,243.2593065,310.10971186,463.091560369,347.723922856,70.808374512,44.5592630014
 04/28  11:00:00,1296.24509814,112.121186502,398.265635509,0.0,243.2593065,310.10971186,442.566950203,336.056491664,70.808374512,35.7020840278
 04/28  12:00:00,1268.63543176,113.466294603,411.515214403,0.0,243.2593065,310.10971186,443.588358637,337.25670554,70.808374512,35.5232785849
 04/28  13:00:00,1291.15630125,115.057331403,399.083484203,0.0,243.2593065,302.612436532,430.649557824,329.361577841,56.6466996096,44.6412803734
 04/28  14:00:00,1285.19115421,117.516850125,390.225718499,0.0,243.2593065,302.612436532,389.084107074,310.962583342,42.4850247072,35.6364990245
 04/28  15:00:00,1287.92339757,119.847385596,390.757486282,0.0,243.2593065,302.612436532,390.802354442,298.578272852,56.6466996096,35.57738198
 04/28  16:00:00,1291.08867715,122.117896613,384.699852337,0.0,243.2593065,310.10971186,408.143365444,287.788089843,84.9700494144,35.3852261863
 04/28  17:00:00,1300.57489167,123.034593634,393.906441254,0.0,243.2593065,310.10971186,396.634053287,294.146376698,84.9700494144,17.5176271748
 04/28  18:00:00,1045.01091448,101.729458929,426.756377792,0.0,166.938926447,199.110933808,416.987543043,314.560413083,84.9700494144,17.4570805458
 04/28  19:00:00,1060.65251588,101.729458929,443.36072988,0.0,166.938926447,191.61365848,435.446226421,361.342471584,56.6466996096,17.4570552279
 04/28  20:00:00,932.315808942,101.729458929,442.071265723,0.0,100.150657288,124.558693486,502.70981098,428.606732172,56.6466996096,17.4563791985
 04/28  21:00:00,889.506953336,101.729458929,439.426045321,0.0,100.150657288,124.558693486,506.417687345,446.521022102,42.4850247072,17.4116405364
 04/28  22:00:00,819.01395803,101.729458929,436.772980945,0.0,46.0930336215,124.558693486,507.57988592,470.543682923,28.3233498048,8.71285319297
 04/28  23:00:00,815.977894935,101.729458929,433.743391186,0.0,46.0930336215,124.558693486,513.693870119,482.124847218,14.1616749024,17.4073479985
 04/28  24:00:00,800.435919126,101.729458929,430.910403249,0.0,46.0930336215,113.312780494,512.884571893,489.812194567,5.66466996096,17.407707365
 04/29  01:00:00,798.473065743,101.729458929,429.034856291,0.0,46.0930336215,113.312780494,510.120061191,495.740783899,5.66466996096,8.71460733075
 04/29  02:00:00,796.046044665,101.729458929,426.649966598,0.0,46.0930336215,113.312780494,525.099543678,502.026896997,5.66466996096,17.4079767207
 04/29  03:00:00,792.56984499,101.729458929,422.575808801,0.0,46.0930336215,113.312780494,523.173514562,508.795476674,5.66466996096,8.71336792636
 04/29  04:00:00,798.893064299,101.729458929,417.533546199,0.0,55.6251445156,113.312780494,527.327877135,504.254797528,5.66466996096,17.4084096459
 04/29  05:00:00,795.819428898,101.729458929,414.347030793,0.0,55.6251445156,113.312780494,540.161355625,508.590962953,14.1616749024,17.4087177694
 04/29  06:00:00,852.343400763,101.729458929,414.43253751,0.0,65.1572554096,176.889270242,474.096238487,437.061050208,28.3233498048,8.71183847385
 04/29  07:00:00,978.011115786,102.209831499,418.751904868,0.0,109.682768182,220.96816451,631.553682205,571.660834347,42.4850247072,17.4078231501
 04/29  08:00:00,999.23242262,102.35064519,426.893899569,0.0,109.682768182,220.96816451,548.179441902,474.03678755,56.6466996096,17.4959547425
 04/29  09:00:00,1103.61578176,103.546242466,421.076158801,0.0,131.945524568,266.955817592,498.026642617,429.18607937,42.4850247072,26.3555385395
 04/29  10:00:00,1099.65888308,103.632779618,408.258037882,0.0,131.945524568,274.45309292,497.673329919,400.392649383,70.808374512,26.4723060244
 04/29  11:00:00,1098.93548377,103.61020358,405.901880141,0.0,131.945524568,274.45309292,482.109335944,384.828797856,70.808374512,26.4721635765
 04/29  12:00:00,1063.95349737,103.698244165,402.978161626,0.0,131.945524568,274.45309292,486.946408376,380.851019951,70.808374512,35.2870139128
 04/29  13:00:00,1049.9846211,103.8048508,395.605267136,0.0,131.945524568,266.955817592,451.088114325,367.973325382,56.6466996096,26.4680893337
 04/29  14:00:00,1047.29155701,103.8568567,391.878078232,0.0,131.945524568,266.955817592,412.837952024,343.885973794,42.4850247072,26.4669535229
 04/29  15:00:00,979.230704182,101.729458929,403.599155659,0.0,109.682768182,212.545889182,355.059662849,270.847766868,56.6466996096,27.5651963718
 04/29  16:00:00,982.330001715,101.729458929,399.127198624,0.0,109.682768182,220.04316451,388.318041761,269.160337508,84.9700494144,34.187654838
 04/29  17:00:00,944.382109408,101.729458929,403.54692751,0.0,109.682768182,220.04316451,376.639709244,274.102750077,84.9700494144,17.5669097534
 04/29  18:00:00,923.15018312,101.729458929,422.611628884,0.0,100.150657288,199.110933808,430.246017443,327.867945165,84.9700494144,17.4080228629
 04/29  19:00:00,943.026318949,101.729458929,443.275883207,0.0,100.150657288,191.61365848,447.915988532,373.860812479,56.6466996096,17.4084764432
 04/29  20:00:00,823.374230798,101.729458929,426.364799308,0.0,55.6251445156,124.558693486,501.034057905,435.672315703,56.6466996096,8.71504259246
 04/29  21:00:00,811.034380696,101.729458929,412.991459473,0.0,55.6251445156,124.558693486,503.330155845,443.438581104,42.4850247072,17.4065500338
 04/29  22:00:00,804.36364907,101.729458929,416.434747075,0.0,46.0930336215,124.558693486,508.354448206,462.624809733,28.3233498048,17.4062886674
 04/29  23:00:00,827.580336225,101.729458929,440.351994815,0.0,46.0930336215,124.558693486,499.616794586,476.741178508,14.1616749024,8.71394117577
 04/29  24:00:00,822.865564196,101.729458929,449.113140226,0.0,46.0930336215,113.312780494,507.53561572,484.462636637,5.66466996096,17.408309123
 04/30  01:00:00,810.282131862,101.729458929,447.753883558,0.0,34.9616554283,113.312780494,503.664388094,489.286984043,5.66466996096,8.71273409003
 04/30  02:00:00,808.725959186,101.729458929,446.767120457,0.0,34.9616554283,113.312780494,518.418878695,495.347222015,5.66466996096,17.4069867189
 04/30  03:00:00,805.338449564,101.729458929,444.418215014,0.0,34.9616554283,113.312780494,526.329961628,503.258044906,5.66466996096,17.4072467613
 04/30  04:00:00,811.632126674,101.729458929,441.30837938,0.0,44.4937663224,113.312780494,512.754990859,498.375880045,5.66466996096,8.71444085302
 04/30  05:00:00,808.581240281,101.729458929,438.904728129,0.0,44.4937663224,113.312780494,534.882979134,503.313631557,14.1616749024,17.407672675
 04/30  06:00:00,863.855450227,101.729458929,437.157043029,0.0,54.0258772165,176.889270242,468.777513227,431.740946559,28.3233498048,8.71321686303
 04/30  07:00:00,872.466961486,101.729458929,436.175642776,0.0,54.0258772165,184.38654557,455.779486889,395.886375763,42.4850247072,17.4080864182
 04/30  08:00:00,940.032279168,101.729458929,421.653232323,0.0,65.1572554096,220.04316451,430.794371406,356.666491223,56.6466996096,17.4811805734
 04/30  09:00:00,933.842909868,101.729458929,422.828794879,0.0,65.1572554096,212.545889182,409.242957182,340.43045815,42.4850247072,26.3274743247
 04/30  10:00:00,940.379763406,101.729458929,422.009533231,0.0,65.1572554096,220.04316451,428.770179917,331.515467318,70.808374512,26.4463380864
 04/30  11:00:00,936.719231629,101.729458929,417.113893293,0.0,65.1572554096,220.04316451,427.711739336,330.459151877,70.808374512,26.4442129465
 04/30  12:00:00,933.715695104,101.729458929,415.184939029,0.0,65.1572554096,220.04316451,431.866825553,334.616539872,70.808374512,26.4419111688
 04/30  13:00:00,919.013146834,101.729458929,407.434319183,0.0,65.1572554096,212.545889182,410.083383022,326.991822046,56.6466996096,26.4448613662
 04/30  14:00:00,922.428167855,101.729458929,411.027079931,0.0,65.1572554096,212.545889182,392.300587144,314.560584077,42.4850247072,35.2549783605
 04/30  15:00:00,926.155849225,101.729458929,415.141211101,0.0,65.1572554096,212.545889182,388.483376505,305.389564467,56.6466996096,26.4471124283
 04/30  16:00:00,905.081891537,101.729458929,419.755986905,0.0,65.1572554096,220.04316451,415.955149985,304.540075906,84.9700494144,26.4450246653
 04/30  17:00:00,867.311507385,101.729458929,429.345962357,0.0,54.0258772165,184.38654557,432.842418071,321.545625921,84.9700494144,26.3267427355
 04/30  18:00:00,849.177779665,101.729458929,442.58878033,0.0,44.4937663224,163.454314868,464.709116073,371.024773595,84.9700494144,8.71429306418
 04/30  19:00:00,848.30413546,101.729458929,441.917565742,0.0,44.4937663224,155.95703954,487.989518517,413.935419396,56.6466996096,17.4073995113
 04/30  20:00:00,820.253594355,101.729458929,438.000126305,0.0,44.4937663224,124.558693486,536.574460201,471.214673148,56.6466996096,8.71308744293
 04/30  21:00:00,818.624324443,101.729458929,436.719163222,0.0,44.4937663224,124.558693486,543.18124534,483.288415951,42.4850247072,17.4078046822
 04/30  22:00:00,808.567206571,101.729458929,436.827019247,0.0,34.9616554283,124.558693486,549.214069725,503.482636736,28.3233498048,17.408083184
 04/30  23:00:00,810.577455919,101.729458929,437.900884286,0.0,34.9616554283,124.558693486,535.02255435,512.145996912,14.1616749024,8.71488253587
 04/30  24:00:00,798.394196126,101.729458929,438.382454075,0.0,34.9616554283,113.312780494,543.420442493,520.34570938,5.66466996096,17.4100631517
 05/01  01:00:00,809.362497604,101.729458929,438.413481679,0.0,46.0930336215,113.312780494,547.625749079,524.555308305,5.66466996096,17.4057708128
 05/01  02:00:00,809.243263646,101.729458929,438.571580551,0.0,46.0930336215,113.312780494,544.580215035,530.201916213,5.66466996096,8.71362886131
 05/01  03:00:00,807.953463892,101.729458929,437.665577355,0.0,46.0930336215,113.312780494,558.510477991,535.439718658,5.66466996096,17.4060893718
 05/01  04:00:00,897.598597447,101.729458929,437.220544958,0.0,100.150657288,148.969399434,528.82897231,514.45185187,5.66466996096,8.71245047908
 05/01  05:00:00,899.221567076,101.729458929,437.396334714,0.0,100.150657288,149.894399434,898.039374717,866.470163584,14.1616749024,17.4075362306
 05/01  06:00:00,1115.81859881,102.018917894,439.102013914,0.0,176.471037341,302.612436532,621.596158893,575.866092733,28.3233498048,17.4067163548
 05/01  07:00:00,1216.22575367,102.585523861,410.819701976,0.0,243.2593065,310.10971186,546.046053052,485.992542756,42.4850247072,17.5684855892
 05/01  08:00:00,1232.51751066,103.15105699,382.432028819,0.0,243.2593065,310.10971186,521.979704023,430.039416189,56.6466996096,35.293588224
 05/01  09:00:00,1258.48340246,103.526524653,373.741077269,0.0,243.2593065,302.612436532,468.775327243,399.709718835,42.4850247072,26.5805837011
 05/01  10:00:00,1258.71561164,103.807652776,365.32459849,0.0,243.2593065,310.10971186,481.573990204,366.221273004,70.808374512,44.5443426873
 05/01  11:00:00,1257.56376643,103.985749004,362.567882335,0.0,243.2593065,310.10971186,458.06841511,351.55726807,70.808374512,35.702772528
 05/01  12:00:00,1218.5760385,104.327363734,365.440605095,0.0,243.2593065,310.10971186,453.562168898,347.229687033,70.808374512,35.5241073534
 05/01  13:00:00,1249.53778788,105.360627702,361.815597035,0.0,243.2593065,302.612436532,438.889421121,337.611544135,56.6466996096,44.6311773759
 05/01  14:00:00,1248.70668053,106.863139375,359.208008769,0.0,243.2593065,302.612436532,396.61637923,318.495020084,42.4850247072,35.6363344391
 05/01  15:00:00,1247.44433468,108.578299782,356.402214744,0.0,243.2593065,302.612436532,398.5302255,306.306667821,56.6466996096,35.5768580691
 05/01  16:00:00,1258.93902191,109.059891763,360.968423631,0.0,243.2593065,310.10971186,461.458377434,341.104106473,84.9700494144,35.3842215466
 05/01  17:00:00,1281.6854054,109.779891,385.088836241,0.0,243.2593065,310.10971186,467.244149181,364.760501429,84.9700494144,17.5135983377
 05/01  18:00:00,1027.02054858,101.729458929,405.517461087,0.0,166.938926447,199.110933808,453.021173211,350.593710803,84.9700494144,17.4574129946
 05/01  19:00:00,1032.94944747,101.729458929,410.961567162,0.0,166.938926447,191.61365848,452.024829416,377.922815373,56.6466996096,17.4553144337
 05/01  20:00:00,909.627244556,101.729458929,414.096585566,0.0,100.150657288,124.558693486,509.621820394,435.518644747,56.6466996096,17.4564760368
 05/01  21:00:00,876.18782714,101.729458929,420.666637396,0.0,100.150657288,124.558693486,510.320263944,450.422858275,42.4850247072,17.4123809616
 05/01  22:00:00,812.14489913,101.729458929,424.550203126,0.0,46.0930336215,124.558693486,509.807653428,472.77141942,28.3233498048,8.71288420292
 05/01  23:00:00,817.945908587,101.729458929,429.897420917,0.0,46.0930336215,124.558693486,510.939520224,479.370468303,14.1616749024,17.4073770183
 05/01  24:00:00,803.994899536,101.729458929,428.334924759,0.0,46.0930336215,113.312780494,507.076808674,484.004494192,5.66466996096,17.4076445215
 05/02  01:00:00,804.451806073,101.729458929,428.810035305,0.0,46.0930336215,113.312780494,501.701197958,487.32197365,5.66466996096,8.71455434645
 05/02  02:00:00,809.382467024,101.729458929,434.174129057,0.0,46.0930336215,113.312780494,515.363250738,492.290806549,5.66466996096,17.4077742278
 05/02  03:00:00,821.273486389,101.729458929,447.714765258,0.0,46.0930336215,113.312780494,514.284088441,499.906195106,5.66466996096,8.71322337344
 05/02  04:00:00,911.148288216,101.729458929,445.70806658,0.0,100.150657288,148.969399434,507.629269627,484.55652503,5.66466996096,17.4080746355
 05/02  05:00:00,910.425183873,101.919203131,444.226130466,0.0,100.150657288,149.894399434,717.843695044,686.27546152,14.1616749024,17.4065586217
 05/02  06:00:00,1120.32879642,103.378122858,438.485974186,0.0,176.471037341,302.612436532,533.24746694,496.211960479,28.3233498048,8.71215665541
 05/02  07:00:00,1206.25285748,104.711955399,397.261748992,0.0,243.2593065,310.10971186,485.701746524,416.87197674,42.4850247072,26.3447450768
 05/02  08:00:00,1225.21606559,105.723733194,371.65922467,0.0,243.2593065,310.10971186,456.55503191,373.43592898,56.6466996096,26.4724033205
 05/02  09:00:00,1249.76702466,106.723306251,360.769787048,0.0,243.2593065,302.612436532,426.81058985,348.891718957,42.4850247072,35.4338461859
 05/02  10:00:00,1255.25557645,107.645341983,357.532872981,0.0,243.2593065,310.10971186,438.121424755,331.671657483,70.808374512,35.6413927597
 05/02  11:00:00,1252.37782225,108.836537613,352.87002289,0.0,243.2593065,310.10971186,433.388526356,317.9550881,70.808374512,44.625063744
 05/02  12:00:00,1196.48277441,110.139818405,338.815854164,0.0,243.2593065,310.10971186,405.298212028,298.976241627,70.808374512,35.5135958886
 05/02  13:00:00,1222.09006101,111.393594604,331.047602569,0.0,243.2593065,302.612436532,372.627651252,271.344180239,56.6466996096,44.6367714034
 05/02  14:00:00,1226.21772758,112.956861964,332.061475624,0.0,243.2593065,302.612436532,313.021174696,234.910777346,42.4850247072,35.6253726423
 05/02  15:00:00,1226.84913031,115.273632083,330.90047588,0.0,243.2593065,302.612436532,317.96817294,225.755935374,56.6466996096,35.5655379559
 05/02  16:00:00,1232.06162796,117.581244767,328.471369575,0.0,243.2593065,310.10971186,369.561258746,249.215953189,84.9700494144,35.3752561421
 05/02  17:00:00,1242.90798761,118.752988342,336.875250293,0.0,243.2593065,310.10971186,368.391298994,265.904261139,84.9700494144,17.5169884405
 05/02  18:00:00,999.617715974,101.729458929,375.686297622,0.0,166.938926447,199.110933808,394.982306171,292.553942298,84.9700494144,17.4583144587
 05/02  19:00:00,1018.01526275,101.729458929,395.076244368,0.0,166.938926447,191.61365848,414.400952871,340.296822967,56.6466996096,17.4574302945
 05/02  20:00:00,903.400513571,101.729458929,407.762165822,0.0,100.150657288,124.558693486,484.483060471,410.379703643,56.6466996096,17.4566572183
 05/02  21:00:00,883.3404703,101.729458929,428.73800565,0.0,100.150657288,124.558693486,485.172450417,433.971563539,42.4850247072,8.71586217058
 05/02  22:00:00,806.912302824,101.729458929,418.892053879,0.0,46.0930336215,124.558693486,500.233295055,454.501935353,28.3233498048,17.4080098968
 05/02  23:00:00,803.291822939,101.729458929,413.951993182,0.0,46.0930336215,124.558693486,491.306395128,459.738665606,14.1616749024,17.4060546192
 05/02  24:00:00,795.621721353,101.729458929,419.072232557,0.0,46.0930336215,113.312780494,481.566742547,467.189955163,5.66466996096,8.71211742286
 05/03  01:00:00,798.126722354,101.729458929,421.83597198,0.0,46.0930336215,113.312780494,496.242705912,473.172438161,5.66466996096,17.4055977903
 05/03  02:00:00,803.931816013,101.729458929,428.150484954,0.0,46.0930336215,113.312780494,503.36122821,480.290860208,5.66466996096,17.4056980404
 05/03  03:00:00,820.652834328,101.729458929,446.713489367,0.0,46.0930336215,113.312780494,503.626714898,489.248444173,5.66466996096,8.71360076391
 05/03  04:00:00,909.274915671,101.729458929,446.337145007,0.0,100.150657288,148.969399434,499.239845247,476.169198701,5.66466996096,17.405976585
 05/03  05:00:00,905.603938556,102.19929119,442.808707148,0.0,100.150657288,149.894399434,665.596452225,642.722397862,14.1616749024,8.71237946087
 05/03  06:00:00,1119.72338684,104.259549646,440.764805804,0.0,176.471037341,302.612436532,525.084369185,479.354551726,28.3233498048,17.4064676547
 05/03  07:00:00,1234.47922974,106.771862748,426.201817907,0.0,243.2593065,310.10971186,481.228155035,412.401474525,42.4850247072,26.3416558028
 05/03  08:00:00,1232.10505615,108.048747814,377.123190297,0.0,243.2593065,310.10971186,447.907732905,364.786864538,56.6466996096,26.4741687574
 05/03  09:00:00,1247.5947033,108.930629477,356.287291193,0.0,243.2593065,302.612436532,414.468919242,336.56055167,42.4850247072,35.4233428643
 05/03  10:00:00,1250.61383665,109.385152274,351.390566296,0.0,243.2593065,310.10971186,457.194564051,350.753580167,70.808374512,35.6326093723
 05/03  11:00:00,1238.28096732,110.17598413,338.707714562,0.0,243.2593065,310.10971186,453.646171096,338.206079592,70.808374512,44.6317169923
 05/03  12:00:00,1188.30432306,111.007764282,331.015341384,0.0,243.2593065,310.10971186,425.697058062,319.386890719,70.808374512,35.5017928315
 05/03  13:00:00,1224.33101508,111.68020016,331.80397941,0.0,243.2593065,302.612436532,391.491963242,299.147343357,56.6466996096,35.6979202753
 05/03  14:00:00,1231.5920422,112.936872802,336.327521397,0.0,243.2593065,302.612436532,362.405695982,275.369636247,42.4850247072,44.5510350283
 05/03  15:00:00,1236.7677003,114.331633316,339.417429447,0.0,243.2593065,302.612436532,352.347213368,260.147649956,56.6466996096,35.5528638026
 05/03  16:00:00,1236.29029139,113.689108036,334.25049533,0.0,243.2593065,310.10971186,396.388799559,284.883251682,84.9700494144,26.535498463
 05/03  17:00:00,1231.06090745,113.850552467,330.017250791,0.0,243.2593065,310.10971186,416.261583424,305.028113749,84.9700494144,26.2634202604
 05/03  18:00:00,962.256973827,101.729458929,339.451468381,0.0,166.938926447,199.110933808,441.832409649,339.409578858,84.9700494144,17.4527813766
 05/03  19:00:00,1005.58784518,101.729458929,381.284732731,0.0,166.938926447,191.61365848,458.246200495,384.147503915,56.6466996096,17.4519969698
 05/03  20:00:00,898.679389451,101.729458929,401.805755132,0.0,100.150657288,124.558693486,503.832146337,438.446312823,56.6466996096,8.73913390518
 05/03  21:00:00,857.435373002,101.729458929,400.074228691,0.0,100.150657288,124.558693486,505.471252993,445.572986791,42.4850247072,17.4132414951
