Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  22:00:00,781.199108221,101.729458929,390.738775826,0.0,46.0930336215,124.558693486,506.575343692,460.846615003,28.3233498048,17.4053788834
 05/03  23:00:00,782.062170086,101.729458929,390.646817744,0.0,46.0930336215,124.558693486,489.157037119,466.283276081,14.1616749024,8.71208613479
 05/03  24:00:00,773.813124971,101.729458929,395.178639298,0.0,46.0930336215,113.312780494,496.11780189,473.047320278,5.66466996096,17.4058116508
 05/04  01:00:00,775.99604187,101.729458929,397.616754951,0.0,46.0930336215,113.312780494,501.016650288,477.946288909,5.66466996096,17.4056914183
 05/04  02:00:00,781.078161871,101.729458929,403.181548101,0.0,46.0930336215,113.312780494,499.342064294,484.96382146,5.66466996096,8.71357287309
 05/04  03:00:00,799.079780695,101.729458929,422.722254818,0.0,46.0930336215,113.312780494,520.069441834,496.99888852,5.66466996096,17.4058833526
 05/04  04:00:00,901.117165739,101.729458929,435.51441805,0.0,100.150657288,148.969399434,498.906609988,484.529635329,5.66466996096,8.71230469849
 05/04  05:00:00,902.65960299,102.293569164,435.477234369,0.0,100.150657288,149.894399434,691.237599517,659.670585625,14.1616749024,17.40533899
 05/04  06:00:00,1098.12697593,104.418607105,413.826450343,0.0,176.471037341,302.612436532,540.755312959,495.025669196,28.3233498048,17.4062939584
 05/04  07:00:00,1206.17066704,106.946675365,394.532341498,0.0,243.2593065,310.10971186,504.74278761,444.690332698,42.4850247072,17.5674302049
 05/04  08:00:00,1225.38891899,108.038795276,369.324181944,0.0,243.2593065,310.10971186,501.357950263,409.42062685,56.6466996096,35.2906238026
 05/04  09:00:00,1246.85390454,108.784498516,355.45515323,0.0,243.2593065,302.612436532,456.563757104,387.501001555,42.4850247072,26.5777308418
 05/04  10:00:00,1251.36693516,109.448223077,352.246236432,0.0,243.2593065,310.10971186,484.438629845,369.08681213,70.808374512,44.5434432025
 05/04  11:00:00,1246.64919481,110.1814851,346.302041823,0.0,243.2593065,310.10971186,457.872565456,351.367077481,70.808374512,35.6971134629
 05/04  12:00:00,1196.23980646,110.915120266,337.976425032,0.0,243.2593065,310.10971186,443.368571666,337.041436279,70.808374512,35.5187608755
 05/04  13:00:00,1229.6480707,112.055977761,337.162502761,0.0,243.2593065,302.612436532,417.26842961,315.997112181,56.6466996096,44.6246178195
 05/04  14:00:00,1226.73875648,113.397066795,332.893412798,0.0,243.2593065,302.612436532,359.433317297,281.318748999,42.4850247072,35.6295435906
 05/04  15:00:00,1232.46427761,115.198351305,335.57188749,0.0,243.2593065,302.612436532,338.100694061,245.884025929,56.6466996096,35.5699685223
 05/04  16:00:00,1240.81496537,115.457485165,336.670003363,0.0,243.2593065,310.10971186,376.557045116,256.208696729,84.9700494144,35.3782989726
 05/04  17:00:00,1233.07306712,115.115422379,330.741526047,0.0,243.2593065,310.10971186,394.007781803,291.522556803,84.9700494144,17.5151755858
 05/04  18:00:00,980.289538872,101.729458929,356.340059085,0.0,166.938926447,199.110933808,458.378665272,355.952734588,84.9700494144,17.4558812698
 05/04  19:00:00,1003.96731352,101.729458929,378.828120955,0.0,166.938926447,191.61365848,450.592925184,376.493458873,56.6466996096,17.4527667017
 05/04  20:00:00,876.992900324,101.729458929,378.043926341,0.0,100.150657288,124.558693486,493.873493993,419.772940006,56.6466996096,17.4538543769
 05/04  21:00:00,842.776994201,101.729458929,383.892944695,0.0,100.150657288,124.558693486,491.048819151,431.151170653,42.4850247072,17.4126237911
 05/04  22:00:00,772.386800791,101.729458929,380.899045869,0.0,46.0930336215,124.558693486,485.050755228,448.012989781,28.3233498048,8.71441564205
 05/04  23:00:00,770.351243457,101.729458929,377.650486623,0.0,46.0930336215,124.558693486,483.311737804,451.742570287,14.1616749024,17.4074926145
 05/04  24:00:00,754.362675439,101.729458929,373.694927551,0.0,46.0930336215,113.312780494,471.749891573,454.264972381,5.66466996096,11.8202492312
 05/05  01:00:00,750.006351215,101.729458929,368.872114646,0.0,46.0930336215,113.312780494,475.01189556,455.049444893,5.66466996096,14.2977807064
 05/05  02:00:00,749.034967789,101.729458929,367.750554958,0.0,46.0930336215,113.312780494,479.99080175,456.921292709,5.66466996096,17.4048390797
 05/05  03:00:00,757.9940198,101.729458929,377.605686175,0.0,46.0930336215,113.312780494,479.659268068,465.282811045,5.66466996096,8.71178706215
 05/05  04:00:00,853.14822953,101.729458929,379.780070072,0.0,100.150657288,148.969399434,473.430772568,450.361089224,5.66466996096,17.4050133831
 05/05  05:00:00,851.149489872,102.328536628,376.408058327,0.0,100.150657288,149.894399434,637.204198755,605.637356501,14.1616749024,17.4051673509
 05/05  06:00:00,1068.42384226,104.632155836,379.448626425,0.0,176.471037341,302.612436532,500.624420846,463.58775358,28.3233498048,8.71331746135
 05/05  07:00:00,1182.22002552,107.319521305,367.523807752,0.0,243.2593065,310.10971186,490.663664884,421.837607601,42.4850247072,26.3410325751
 05/05  08:00:00,1217.81169465,108.370317276,360.234191505,0.0,243.2593065,310.10971186,482.820342761,399.69778819,56.6466996096,26.4758549612
 05/05  09:00:00,1251.45461084,109.27385991,359.665083571,0.0,243.2593065,302.612436532,460.143450456,382.233888114,42.4850247072,35.4245376342
 05/05  10:00:00,1239.95512985,110.065453675,341.121675566,0.0,243.2593065,310.10971186,451.596601173,345.158272486,70.808374512,35.6299541751
 05/05  11:00:00,1230.48968949,110.80176517,331.352041611,0.0,243.2593065,310.10971186,429.395066872,313.957304606,70.808374512,44.6293877539
 05/05  12:00:00,1189.00156775,111.742518234,330.624494846,0.0,243.2593065,310.10971186,409.909187391,303.598428158,70.808374512,35.5023847202
 05/05  13:00:00,1227.89089212,112.649733992,333.506531445,0.0,243.2593065,302.612436532,370.521117323,278.175798674,56.6466996096,35.6986190391
 05/05  14:00:00,1232.06714589,114.090895154,336.160820785,0.0,243.2593065,302.612436532,345.703993763,258.677145644,42.4850247072,44.5418234118
 05/05  15:00:00,1237.03226858,116.365073466,338.062195245,0.0,243.2593065,302.612436532,325.483260116,233.283959548,56.6466996096,35.5526009585
 05/05  16:00:00,1248.40049957,118.426074124,339.729918466,0.0,243.2593065,310.10971186,329.554719434,218.049459041,84.9700494144,26.5352109794
 05/05  17:00:00,1243.97823554,118.112014199,336.827991789,0.0,243.2593065,310.10971186,347.762857608,236.533247742,84.9700494144,26.2595604522
 05/05  18:00:00,966.863574203,101.729458929,343.689838367,0.0,166.938926447,199.110933808,401.35740194,298.934252108,84.9700494144,17.4531004169
 05/05  19:00:00,1009.72452738,101.729458929,386.03587309,0.0,166.938926447,191.61365848,432.510752647,358.411783175,56.6466996096,17.4522698621
 05/05  20:00:00,895.037758728,101.729458929,398.547462616,0.0,100.150657288,124.558693486,498.131201964,424.033042576,56.6466996096,17.451459779
 05/05  21:00:00,848.648009965,101.729458929,391.028950728,0.0,100.150657288,124.558693486,485.274898672,434.073751665,42.4850247072,8.71612230013
 05/05  22:00:00,785.095746274,101.729458929,394.885522539,0.0,46.0930336215,124.558693486,500.225133627,454.496192562,28.3233498048,17.4055912602
 05/05  23:00:00,793.58610143,101.729458929,403.163371091,0.0,46.0930336215,124.558693486,488.582540097,465.708708928,14.1616749024,8.71215626681
 05/05  24:00:00,779.209833179,101.729458929,401.101600784,0.0,46.0930336215,113.312780494,493.171352866,470.100750545,5.66466996096,17.4059323607
 05/06  01:00:00,777.345085214,101.729458929,399.10544121,0.0,46.0930336215,113.312780494,496.290152969,473.219718514,5.66466996096,17.4057644943
 05/06  02:00:00,778.89686298,101.729458929,400.790687197,0.0,46.0930336215,113.312780494,492.007538664,477.629271934,5.66466996096,8.71359676852
 05/06  03:00:00,793.550956423,101.729458929,416.704387051,0.0,46.0930336215,113.312780494,511.492421112,488.421891289,5.66466996096,17.4058598619
 05/06  04:00:00,810.519666112,101.729458929,424.191363237,0.0,55.6251445156,113.312780494,507.801926914,493.424996153,5.66466996096,8.71226079954
 05/06  05:00:00,818.476780872,101.729458929,432.931168796,0.0,55.6251445156,113.312780494,528.389027721,496.821344636,14.1616749024,17.4060081825
 05/06  06:00:00,870.392842149,101.729458929,426.928905389,0.0,65.1572554096,176.889270242,455.644017514,409.91455575,28.3233498048,17.4061119593
 05/06  07:00:00,971.396813137,102.185885687,404.372966502,0.0,109.682768182,220.96816451,585.698982574,534.500140657,42.4850247072,8.71381720983
 05/06  08:00:00,965.921782711,102.353536223,387.288541129,0.0,109.682768182,220.96816451,518.864808481,444.724316214,56.6466996096,17.4937926574
 05/06  09:00:00,1062.62026719,103.50266773,374.388891906,0.0,131.945524568,266.955817592,471.57378121,402.733102767,42.4850247072,26.3556537359
 05/06  10:00:00,1062.03638135,103.575151462,365.194427237,0.0,131.945524568,274.45309292,471.993417529,374.718902665,70.808374512,26.466140352
 05/06  11:00:00,1061.03018207,103.556552467,362.826944826,0.0,131.945524568,274.45309292,468.03295467,361.938329151,70.808374512,35.2862510079
 05/06  12:00:00,1031.75303594,103.62740084,365.897503555,0.0,131.945524568,274.45309292,457.098281061,359.826172524,70.808374512,26.4637340255
 05/06  13:00:00,1029.75178074,103.71536632,371.992284725,0.0,131.945524568,266.955817592,438.324044418,355.216452432,56.6466996096,26.4608923768
 05/06  14:00:00,1032.31151262,103.753209698,374.809926455,0.0,131.945524568,266.955817592,410.747538905,341.803646495,42.4850247072,26.4588677022
 05/06  15:00:00,955.550340403,101.729458929,376.965732416,0.0,109.682768182,212.545889182,356.457701846,264.536156764,56.6466996096,35.2748454723
 05/06  16:00:00,968.718350104,101.729458929,383.375510604,0.0,109.682768182,220.04316451,375.360407947,263.926067498,84.9700494144,26.4642910352
 05/06  17:00:00,929.481261807,101.729458929,386.808157076,0.0,109.682768182,220.04316451,377.509858859,268.626814436,84.9700494144,23.9129950089
 05/06  18:00:00,903.561769331,101.729458929,401.073519231,0.0,100.150657288,199.110933808,416.946225616,320.86886819,84.9700494144,11.1073080117
 05/06  19:00:00,912.867314957,101.729458929,410.215276147,0.0,100.150657288,191.61365848,438.728244027,364.676955091,56.6466996096,17.4045893268
 05/06  20:00:00,812.276193072,101.729458929,413.640236908,0.0,55.6251445156,124.558693486,495.770834527,430.412460118,56.6466996096,8.71167479955
 05/06  21:00:00,828.983285258,101.729458929,432.176470621,0.0,55.6251445156,124.558693486,509.514285273,449.624511666,42.4850247072,17.4047488991
 05/06  22:00:00,826.67795808,101.729458929,440.868457642,0.0,46.0930336215,124.558693486,517.125074014,471.396875157,28.3233498048,17.4048490515
 05/06  23:00:00,828.199396514,101.729458929,441.447087846,0.0,46.0930336215,124.558693486,501.182704043,478.307886022,14.1616749024,8.71314311905
 05/06  24:00:00,814.026717154,101.729458929,439.575102107,0.0,46.0930336215,113.312780494,506.641487802,483.570267702,5.66466996096,17.4065501384
 05/07  01:00:00,800.730078722,101.729458929,437.200648743,0.0,34.9616554283,113.312780494,503.043376806,488.666913063,5.66466996096,8.71179378197
 05/07  02:00:00,804.553537783,101.729458929,441.261227801,0.0,34.9616554283,113.312780494,517.773037385,494.703435911,5.66466996096,17.4049315127
 05/07  03:00:00,809.210315139,101.729458929,447.427426158,0.0,34.9616554283,113.312780494,526.070244352,503.000589583,5.66466996096,17.4049848078
 05/07  04:00:00,815.942937743,101.729458929,444.697780479,0.0,44.4937663224,113.312780494,512.93527952,498.557402787,5.66466996096,8.71320677215
 05/07  05:00:00,811.999624389,101.729458929,442.324270696,0.0,44.4937663224,113.312780494,538.404833965,506.838062729,14.1616749024,17.4050963335
 05/07  06:00:00,868.504896487,101.729458929,440.638082848,0.0,54.0258772165,176.889270242,464.176901642,427.141666167,28.3233498048,8.7118856694
 05/07  07:00:00,877.431105238,101.729458929,439.850074807,0.0,54.0258772165,184.38654557,446.123613645,386.233381245,42.4850247072,17.4052076928
 05/07  08:00:00,923.811532206,101.729458929,403.559122123,0.0,65.1572554096,220.04316451,422.336224318,348.212258242,56.6466996096,17.4772664658
 05/07  09:00:00,907.487710959,101.729458929,393.668714633,0.0,65.1572554096,212.545889182,398.76761718,329.957382843,42.4850247072,26.3252096301
 05/07  10:00:00,903.757037301,101.729458929,381.38858374,0.0,65.1572554096,220.04316451,412.234440973,314.98803129,70.808374512,26.4380351703
 05/07  11:00:00,900.465142944,101.729458929,376.278997592,0.0,65.1572554096,220.04316451,406.004268826,308.754812852,70.808374512,26.4410814622
 05/07  12:00:00,900.246746757,101.729458929,377.121281968,0.0,65.1572554096,220.04316451,408.271019816,311.024207316,70.808374512,26.4384379877
 05/07  13:00:00,882.219996581,101.729458929,365.319898755,0.0,65.1572554096,212.545889182,380.652504742,297.564545308,56.6466996096,26.4412598241
 05/07  14:00:00,879.389122362,101.729458929,362.145024802,0.0,65.1572554096,212.545889182,348.345414752,279.422152094,42.4850247072,26.4382379507
 05/07  15:00:00,885.859238607,101.729458929,369.082896411,0.0,65.1572554096,212.545889182,363.194606209,271.302484932,56.6466996096,35.245421668
 05/07  16:00:00,865.677264972,101.729458929,375.017511178,0.0,65.1572554096,220.04316451,387.664879245,276.255380069,84.9700494144,26.4394497617
 05/07  17:00:00,832.00931033,101.729458929,389.319852791,0.0,54.0258772165,184.38654557,402.29045087,299.764165508,84.9700494144,17.5562359476
 05/07  18:00:00,799.809575334,101.729458929,387.338169111,0.0,44.4937663224,163.454314868,441.816489546,339.439651812,84.9700494144,17.4067883196
 05/07  19:00:00,826.025481505,101.729458929,414.820762965,0.0,44.4937663224,155.95703954,450.398501972,385.039114394,56.6466996096,8.71268796814
 05/07  20:00:00,805.999634671,101.729458929,419.196261231,0.0,44.4937663224,124.558693486,519.939858641,445.886245249,56.6466996096,17.4069137823
 05/07  21:00:00,806.542107077,101.729458929,420.050924746,0.0,44.4937663224,124.558693486,519.509641474,459.620432816,42.4850247072,17.4041839505
 05/07  22:00:00,808.561692025,101.729458929,433.068039556,0.0,34.9616554283,124.558693486,520.43084749,483.39666789,28.3233498048,8.71082979542
 05/07  23:00:00,822.085270535,101.729458929,446.672041865,0.0,34.9616554283,124.558693486,525.062204801,493.496249315,14.1616749024,17.4042805843
 05/07  24:00:00,809.66825784,101.729458929,447.501487972,0.0,34.9616554283,113.312780494,524.422389382,501.353347218,5.66466996096,17.4043722027
 05/08  01:00:00,818.143231763,101.729458929,445.55558484,0.0,46.0930336215,113.312780494,522.007684391,507.630219971,5.66466996096,8.71279445907
 05/08  02:00:00,814.80724404,101.729458929,443.415482816,0.0,46.0930336215,113.312780494,539.262889309,516.193984019,5.66466996096,17.4042353293
 05/08  03:00:00,809.582058732,101.729458929,439.61848762,0.0,46.0930336215,113.312780494,541.730962932,527.354839181,5.66466996096,8.71145378939
 05/08  04:00:00,894.788253003,101.729458929,434.823886349,0.0,100.150657288,148.969399434,533.768670141,510.699719504,5.66466996096,17.404280676
 05/08  05:00:00,893.550805509,101.729458929,432.256299855,0.0,100.150657288,149.894399434,881.284218495,849.718197725,14.1616749024,17.4043458675
 05/08  06:00:00,1110.88121709,102.017845555,434.747854832,0.0,176.471037341,302.612436532,596.759179813,559.722964881,28.3233498048,8.71286512705
 05/08  07:00:00,1230.02891572,102.690715104,425.936069784,0.0,243.2593065,310.10971186,541.551594043,472.725138795,42.4850247072,26.3414305405
 05/08  08:00:00,1246.23831995,103.226697593,397.571451178,0.0,243.2593065,310.10971186,507.162901218,424.043339823,56.6466996096,26.4728617857
 05/08  09:00:00,1260.14184897,103.611930512,375.736674333,0.0,243.2593065,302.612436532,468.42053978,390.515583985,42.4850247072,35.4199310887
 05/08  10:00:00,1257.78021435,103.880167822,364.265874104,0.0,243.2593065,310.10971186,465.540681589,359.108310652,70.808374512,35.6239964253
 05/08  11:00:00,1257.2550029,104.055567822,362.146870506,0.0,243.2593065,310.10971186,459.716733997,344.28660026,70.808374512,44.6217592248
 05/08  12:00:00,1216.05218529,104.488554545,362.318126793,0.0,243.2593065,310.10971186,446.699735918,340.39505019,70.808374512,35.4963112166
 05/08  13:00:00,1249.02490765,105.791526559,360.589900173,0.0,243.2593065,302.612436532,422.702850553,330.365321937,56.6466996096,35.6908290061
 05/08  14:00:00,1244.65105244,107.518466329,354.83037964,0.0,243.2593065,302.612436532,393.374568597,306.346156375,42.4850247072,44.543387515
 05/08  15:00:00,1239.65506745,109.441794533,348.607218442,0.0,243.2593065,302.612436532,380.925921871,288.733980024,56.6466996096,35.5452422374
 05/08  16:00:00,1250.51437048,111.492718427,350.034087437,0.0,243.2593065,310.10971186,397.24112811,285.732093454,84.9700494144,26.5389852416
 05/08  17:00:00,1264.03463742,112.954382928,362.91548306,0.0,243.2593065,310.10971186,408.728346552,297.498942859,84.9700494144,26.2593542795
 05/08  18:00:00,1014.54614942,101.729458929,391.980534963,0.0,166.938926447,199.110933808,396.141565967,302.436290809,84.9700494144,8.73522574356
 05/08  19:00:00,1030.22767179,101.729458929,407.898921207,0.0,166.938926447,191.61365848,422.572109314,348.468820564,56.6466996096,17.4565891409
 05/08  20:00:00,907.553934026,101.729458929,411.753020893,0.0,100.150657288,124.558693486,492.2486395,418.146348318,56.6466996096,17.4555915715
 05/08  21:00:00,866.475295512,101.729458929,410.078239023,0.0,100.150657288,124.558693486,491.584546916,431.689029868,42.4850247072,17.4104923405
 05/08  22:00:00,798.84778528,101.729458929,410.054244299,0.0,46.0930336215,124.558693486,497.27677259,451.548135378,28.3233498048,17.4052874076
 05/08  23:00:00,797.871619804,101.729458929,408.007890156,0.0,46.0930336215,124.558693486,479.922636415,457.04759821,14.1616749024,8.71336330232
 05/08  24:00:00,778.588772954,101.729458929,400.554496631,0.0,46.0930336215,113.312780494,482.346429452,459.274861209,5.66466996096,17.4068982818
 05/09  01:00:00,772.762292195,101.729458929,394.194566297,0.0,46.0930336215,113.312780494,474.672784597,460.296192386,5.66466996096,8.71192224969
 05/09  02:00:00,770.006285946,101.729458929,391.136270349,0.0,46.0930336215,113.312780494,485.44620001,462.376340856,5.66466996096,17.4051891923
 05/09  03:00:00,779.522335273,101.729458929,401.443227482,0.0,46.0930336215,113.312780494,493.537948134,470.468094764,5.66466996096,17.405183409
 05/09  04:00:00,873.366458447,101.729458929,402.234273663,0.0,100.150657288,148.969399434,468.508465481,454.130496575,5.66466996096,8.71329894522
 05/09  05:00:00,877.282524099,101.917992461,405.724279037,0.0,100.150657288,149.894399434,657.78502215,626.215883504,14.1616749024,17.4074637432
 05/09  06:00:00,1093.2800538,103.249373794,408.3095604,0.0,176.471037341,302.612436532,516.04409071,479.008833179,28.3233498048,8.71190772637
 05/09  07:00:00,1214.94155424,104.296959874,406.65702715,0.0,243.2593065,310.10971186,510.389336257,441.56231322,42.4850247072,26.3419983296
 05/09  08:00:00,1248.99564041,105.114675881,398.094320812,0.0,243.2593065,310.10971186,520.360926926,437.247948088,56.6466996096,26.4662792281
 05/09  09:00:00,1264.62608879,106.041679232,377.878764547,0.0,243.2593065,302.612436532,495.807341429,417.895996553,42.4850247072,35.4263201697
 05/09  10:00:00,1250.00229869,107.577883302,352.703199744,0.0,243.2593065,310.10971186,449.758530242,343.319034211,70.808374512,35.6311215193
 05/09  11:00:00,1231.08965275,108.710978428,333.738038108,0.0,243.2593065,310.10971186,415.163314575,299.74417592,70.808374512,44.6107641432
 05/09  12:00:00,1187.20947406,109.786935075,331.30523494,0.0,243.2593065,310.10971186,391.876481716,285.565629569,70.808374512,35.5024776357
 05/09  13:00:00,1222.01493619,111.038633319,331.00489903,0.0,243.2593065,302.612436532,364.086589631,271.741720342,56.6466996096,35.6981696795
 05/09  14:00:00,1224.82786997,112.940180477,331.14838295,0.0,243.2593065,302.612436532,334.30696596,247.297213094,42.4850247072,44.5247281585
 05/09  15:00:00,1225.04400681,115.372410202,330.142179435,0.0,243.2593065,302.612436532,349.052982154,256.85533522,56.6466996096,35.5509473242
 05/09  16:00:00,1253.27868144,117.467354486,347.655091639,0.0,243.2593065,310.10971186,400.45101656,288.949917351,84.9700494144,26.5310497943
 05/09  17:00:00,1266.9359115,118.375462558,360.293530435,0.0,243.2593065,310.10971186,408.984779547,297.755366051,84.9700494144,26.2593640815
 05/09  18:00:00,1014.5030612,101.729458929,392.019547515,0.0,166.938926447,199.110933808,414.652767387,312.229635986,84.9700494144,17.4530819869
 05/09  19:00:00,1031.08220682,101.729458929,409.785002258,0.0,166.938926447,191.61365848,430.934661513,356.835831325,56.6466996096,17.4521305786
 05/09  20:00:00,913.638117502,101.729458929,419.32534989,0.0,100.150657288,124.558693486,498.955778246,424.857882936,56.6466996096,17.4511957009
 05/09  21:00:00,880.55783125,101.729458929,426.222754519,0.0,100.150657288,124.558693486,493.079251637,441.878155061,42.4850247072,8.71607186855
 05/09  22:00:00,830.427007538,101.729458929,444.823981976,0.0,46.0930336215,124.558693486,513.587026759,467.85831381,28.3233498048,17.4053631444
 05/09  23:00:00,831.755920004,101.729458929,446.507202926,0.0,46.0930336215,124.558693486,502.592851199,479.719198149,14.1616749024,8.71197814817
 05/09  24:00:00,815.363308139,101.729458929,443.296308479,0.0,46.0930336215,113.312780494,511.778460659,488.708284622,5.66466996096,17.4055060755
 05/10  01:00:00,812.229573242,101.729458929,440.891841895,0.0,46.0930336215,113.312780494,519.476381146,496.40648177,5.66466996096,17.4052294152
 05/10  02:00:00,808.885357522,101.729458929,438.404433578,0.0,46.0930336215,113.312780494,518.265799732,503.887841331,5.66466996096,8.71328844028
 05/10  03:00:00,804.151912942,101.729458929,434.522329458,0.0,46.0930336215,113.312780494,536.065779949,512.995971379,5.66466996096,17.405138609
 05/10  04:00:00,888.862685518,101.729458929,429.243595166,0.0,100.150657288,148.969399434,513.589462537,499.212937993,5.66466996096,8.71185458319
 05/10  05:00:00,887.171060014,102.202722275,426.035261964,0.0,100.150657288,149.894399434,691.988063553,660.420614336,14.1616749024,17.4057743142
 05/10  06:00:00,1103.43471467,104.131100296,426.624864684,0.0,176.471037341,302.612436532,538.576817037,492.848356592,28.3233498048,17.4051106406
 05/10  07:00:00,1237.10627364,106.559784469,432.882856495,0.0,243.2593065,310.10971186,484.010110247,423.960101312,42.4850247072,17.564984228
 05/10  08:00:00,1269.71088847,107.839532999,419.633672639,0.0,243.2593065,310.10971186,478.05392338,386.123189361,56.6466996096,35.2840344095
 05/10  09:00:00,1275.41211034,108.905842936,388.689634413,0.0,243.2593065,302.612436532,428.06305038,359.003769153,42.4850247072,26.5742565191
 05/10  10:00:00,1280.96635588,109.827153765,385.439812002,0.0,243.2593065,310.10971186,460.282378749,344.941078899,70.808374512,44.5329253372
 05/10  11:00:00,1282.4051767,110.89319901,384.807414581,0.0,243.2593065,310.10971186,447.511038848,341.017606429,70.808374512,35.6850579066
 05/10  12:00:00,1231.92074062,112.098077988,373.992016483,0.0,243.2593065,310.10971186,442.997980101,336.682242366,70.808374512,35.5073632221
 05/10  13:00:00,1256.74141623,113.518727973,362.681097993,0.0,243.2593065,302.612436532,421.021033563,319.756710542,56.6466996096,44.6176234119
 05/10  14:00:00,1261.29647289,115.739336774,364.838768902,0.0,243.2593065,302.612436532,381.702177023,303.601691749,42.4850247072,35.6154605664
 05/10  15:00:00,1264.76755298,118.077832727,366.14655784,0.0,243.2593065,302.612436532,383.407294795,291.205112402,56.6466996096,35.5554827838
 05/10  16:00:00,1276.91129164,119.869117606,370.209885348,0.0,243.2593065,310.10971186,408.181966457,287.846007275,84.9700494144,35.3659097678
 05/10  17:00:00,1281.07816495,120.864673876,373.634418737,0.0,243.2593065,310.10971186,393.820568816,291.336997432,84.9700494144,17.5135219699
 05/10  18:00:00,1023.62317032,101.729458929,402.352797511,0.0,166.938926447,199.110933808,408.409631195,305.984418959,84.9700494144,17.4551628216
 05/10  19:00:00,1043.93559004,101.729458929,423.129361778,0.0,166.938926447,191.61365848,425.734342222,351.63356279,56.6466996096,17.4540798229
 05/10  20:00:00,930.492212534,101.729458929,436.960115008,0.0,100.150657288,124.558693486,495.710185595,421.610391155,56.6466996096,17.4530948302
 05/10  21:00:00,894.532378493,101.729458929,440.883741149,0.0,100.150657288,124.558693486,489.965778815,438.7665228,42.4850247072,8.71423130743
 05/10  22:00:00,832.479954424,101.729458929,447.73214647,0.0,46.0930336215,124.558693486,509.877721349,464.149853604,28.3233498048,17.4045179404
 05/10  23:00:00,828.778093739,101.729458929,444.294440973,0.0,46.0930336215,124.558693486,508.131785291,476.565611331,14.1616749024,17.4044990575
 05/10  24:00:00,813.659707196,101.729458929,442.114881844,0.0,46.0930336215,113.312780494,498.524817543,484.147206496,5.66466996096,8.71294108529
 05/11  01:00:00,811.992052712,101.729458929,440.963483211,0.0,46.0930336215,113.312780494,514.041562692,490.972553217,5.66466996096,17.404339514
 05/11  02:00:00,809.828875736,101.729458929,439.488404376,0.0,46.0930336215,113.312780494,512.719545386,498.343447971,5.66466996096,8.71142745485
 05/11  03:00:00,806.274118154,101.729458929,436.492708524,0.0,46.0930336215,113.312780494,530.388499011,507.319649771,5.66466996096,17.4041792793
 05/11  04:00:00,891.814430312,101.729458929,431.947222057,0.0,100.150657288,148.969399434,516.227477991,493.158677302,5.66466996096,17.4041307273
 05/11  05:00:00,889.4848713,102.295748132,428.056853882,0.0,100.150657288,149.894399434,671.611297733,648.736879777,14.1616749024,8.71274305353
 05/11  06:00:00,1104.51563082,104.700421561,426.995583171,0.0,176.471037341,302.612436532,530.009066405,484.279590679,28.3233498048,17.4061259215
 05/11  07:00:00,1236.30653494,107.55850636,429.759559462,0.0,243.2593065,310.10971186,473.100348028,413.048806061,42.4850247072,17.5665172592
 05/11  08:00:00,1248.34324581,108.742682517,396.006958363,0.0,243.2593065,310.10971186,468.083705525,376.15033177,56.6466996096,35.2866741454
 05/11  09:00:00,1244.88887302,109.760163046,354.495797698,0.0,243.2593065,302.612436532,405.511545158,336.459400277,42.4850247072,26.5671201733
 05/11  10:00:00,1245.77457027,110.643040321,346.376061712,0.0,243.2593065,310.10971186,428.931097225,313.596487273,70.808374512,44.5262354397
 05/11  11:00:00,1270.62425871,111.952126562,370.029655809,0.0,243.2593065,310.10971186,430.428289272,323.93205374,70.808374512,35.6878610198
 05/11  12:00:00,1219.68068803,113.408707201,359.288711911,0.0,243.2593065,310.10971186,431.802313937,325.484160596,70.808374512,35.5097788299
 05/11  13:00:00,1248.28639609,115.123596981,352.392412656,0.0,243.2593065,302.612436532,413.400731397,312.137251611,56.6466996096,44.6167801759
 05/11  14:00:00,1251.75356767,117.52339305,352.90205918,0.0,243.2593065,302.612436532,370.52599713,292.423433595,42.4850247072,35.6175388278
 05/11  15:00:00,1245.27712935,119.898854266,343.428566962,0.0,243.2593065,302.612436532,361.091741525,268.887542423,56.6466996096,35.5574994928
 05/11  16:00:00,1247.97398807,121.906768197,338.149445039,0.0,243.2593065,310.10971186,380.564347916,260.227026543,84.9700494144,35.3672719589
 05/11  17:00:00,1260.45777507,122.65544011,348.95732873,0.0,243.2593065,310.10971186,378.068944004,275.584163996,84.9700494144,17.5147305933
 05/11  18:00:00,1004.82463417,101.729458929,381.346862573,0.0,166.938926447,199.110933808,394.096638952,291.672945155,84.9700494144,17.4536443827
 05/11  19:00:00,1026.46344276,101.729458929,403.666215025,0.0,166.938926447,191.61365848,412.957500124,338.855710409,56.6466996096,17.4550901059
 05/11  20:00:00,916.272132172,101.729458929,421.068808668,0.0,100.150657288,124.558693486,486.184327875,412.083574996,56.6466996096,17.4540532691
 05/11  21:00:00,879.159914945,101.729458929,423.788127081,0.0,100.150657288,124.558693486,480.55009176,429.350375284,42.4850247072,8.71469176887
 05/11  22:00:00,828.361368497,101.729458929,442.11979355,0.0,46.0930336215,124.558693486,502.195186632,456.466326416,28.3233498048,17.4055104109
 05/11  23:00:00,833.111802867,101.729458929,447.60349752,0.0,46.0930336215,124.558693486,500.463157295,468.896025597,14.1616749024,17.4054567961
 05/11  24:00:00,817.393973633,101.729458929,444.91011232,0.0,46.0930336215,113.312780494,491.103023118,476.724914469,5.66466996096,8.713438688
 05/12  01:00:00,815.425826738,101.729458929,443.451713095,0.0,46.0930336215,113.312780494,506.38063602,483.310718293,5.66466996096,17.4052477653
 05/12  02:00:00,812.913757914,101.729458929,441.822942627,0.0,46.0930336215,113.312780494,504.757064085,490.380554333,5.66466996096,8.71183979164
 05/12  03:00:00,808.692442236,101.729458929,438.672478214,0.0,46.0930336215,113.312780494,522.587405192,499.517694946,5.66466996096,17.4050402848
 05/12  04:00:00,897.122722568,101.729458929,434.513501998,0.0,100.150657288,148.969399434,510.227357765,487.157727806,5.66466996096,17.4049599988
 05/12  05:00:00,895.950310311,102.360028323,432.160778424,0.0,100.150657288,149.894399434,664.067849922,641.193001692,14.1616749024,8.71317332824
 05/12  06:00:00,1112.17338875,104.954018258,433.056191393,0.0,176.471037341,302.612436532,525.797888956,480.069700281,28.3233498048,17.40483887
 05/12  07:00:00,1239.12526595,107.907387835,431.56174708,0.0,243.2593065,310.10971186,478.886376092,410.068971642,42.4850247072,26.3323797423
 05/12  08:00:00,1234.04555797,109.200185375,378.572973128,0.0,243.2593065,310.10971186,444.743048571,361.627980019,56.6466996096,26.4683689425
 05/12  09:00:00,1245.34453716,110.395316423,353.0249558,0.0,243.2593065,302.612436532,392.922755986,323.876759876,42.4850247072,26.5609714031
 05/12  10:00:00,1243.24893026,111.734252712,342.82823845,0.0,243.2593065,310.10971186,405.338023286,290.015040569,70.808374512,44.5146082045
 05/12  11:00:00,1234.00621399,113.134284639,333.097503829,0.0,243.2593065,310.10971186,377.815361229,271.318382722,70.808374512,35.6886039956
 05/12  12:00:00,1192.40256639,114.598460945,331.100996167,0.0,243.2593065,310.10971186,366.299483124,259.980858886,70.808374512,35.5102497262
 05/12  13:00:00,1228.95552378,116.54723455,331.366300891,0.0,243.2593065,302.612436532,342.685582526,241.429524339,56.6466996096,44.6093585772
 05/12  14:00:00,1230.7425573,119.443649358,331.007598196,0.0,243.2593065,302.612436532,306.65885858,228.556100838,42.4850247072,35.6177330349
 05/12  15:00:00,1232.07890759,122.005221609,329.864284034,0.0,243.2593065,302.612436532,307.664635324,215.460383833,56.6466996096,35.5575518819
 05/12  16:00:00,1240.68139186,124.256507132,329.182053913,0.0,243.2593065,310.10971186,341.289871783,220.952709834,84.9700494144,35.3671125342
 05/12  17:00:00,1245.73627963,125.402057812,331.923636927,0.0,243.2593065,310.10971186,316.183651168,213.703093126,84.9700494144,17.5105086273
 05/12  18:00:00,962.807658271,101.729458929,339.710806404,0.0,166.938926447,199.110933808,353.06598077,250.645188681,84.9700494144,17.4507426746
 05/12  19:00:00,998.956143945,101.729458929,375.26293916,0.0,166.938926447,191.61365848,392.126966227,318.025963157,56.6466996096,17.4543034604
 05/12  20:00:00,898.112640209,101.729458929,401.828206888,0.0,100.150657288,124.558693486,470.336726726,396.235838027,56.6466996096,17.4541890887
 05/12  21:00:00,856.732970589,101.729458929,399.78828734,0.0,100.150657288,124.558693486,463.422887069,411.792313156,42.4850247072,9.14554920567
 05/12  22:00:00,798.128493996,101.729458929,409.066459655,0.0,46.0930336215,124.558693486,483.840888578,438.543016453,28.3233498048,16.9745223195
 05/12  23:00:00,803.308048315,101.729458929,413.846352091,0.0,46.0930336215,124.558693486,481.491281746,449.924034048,14.1616749024,17.4055727949
 05/12  24:00:00,804.197790416,101.729458929,428.252319545,0.0,46.0930336215,113.312780494,476.607951377,462.229787896,5.66466996096,8.71349352061
 05/13  01:00:00,812.046373957,101.729458929,436.917707931,0.0,46.0930336215,113.312780494,493.661160805,470.591173333,5.66466996096,17.4053175106
 05/13  02:00:00,819.222529427,101.729458929,447.340611624,0.0,46.0930336215,113.312780494,497.061392286,482.684865977,5.66466996096,8.71185634816
 05/13  03:00:00,813.571650736,101.729458929,442.189161846,0.0,46.0930336215,113.312780494,511.761828333,488.69209254,5.66466996096,17.4050658315
 05/13  04:00:00,820.202988138,101.729458929,439.866745331,0.0,55.6251445156,113.312780494,509.886090498,486.816464888,5.66466996096,17.4049556491
 05/13  05:00:00,813.803051501,101.729458929,434.029440254,0.0,55.6251445156,113.312780494,516.908546616,494.033715736,14.1616749024,8.71315597777
 05/13  06:00:00,872.53553031,101.729458929,434.413869135,0.0,65.1572554096,176.889270242,452.652119286,406.923973294,28.3233498048,17.4047961879
 05/13  07:00:00,978.767468348,102.296247735,413.779614523,0.0,109.682768182,220.96816451,558.364768234,507.168084714,42.4850247072,8.71165881304
 05/13  08:00:00,957.915078321,102.541058242,378.872001859,0.0,109.682768182,220.96816451,500.566552575,417.695052912,56.6466996096,26.2248000526
 05/13  09:00:00,1047.62793581,103.692692786,358.304879298,0.0,131.945524568,266.955817592,424.954247237,364.898195122,42.4850247072,17.5710274086
 05/13  10:00:00,1039.60122855,103.723681161,343.976590053,0.0,131.945524568,274.45309292,432.902052778,326.817049087,70.808374512,35.2766291782
 05/13  11:00:00,1038.49450038,103.937644286,342.7186308,0.0,131.945524568,274.45309292,407.099691153,309.82631195,70.808374512,26.4650046911
 05/13  12:00:00,1010.05098555,104.030102245,346.012292493,0.0,131.945524568,274.45309292,404.232772819,306.965805056,70.808374512,26.4585932505
 05/13  13:00:00,995.909482682,104.252857893,339.673781342,0.0,131.945524568,266.955817592,361.776229313,278.672103776,56.6466996096,26.4574259269
 05/13  14:00:00,991.847425525,104.885199259,336.312038921,0.0,131.945524568,266.955817592,322.858861661,253.919038524,42.4850247072,26.4547984293
 05/13  15:00:00,914.117919406,101.729458929,337.882877249,0.0,109.682768182,212.545889182,287.057496549,195.140622751,56.6466996096,35.2701741879
 05/13  16:00:00,927.566402329,101.729458929,343.16008309,0.0,109.682768182,220.04316451,309.619407023,198.189781448,84.9700494144,26.4595761615
 05/13  17:00:00,877.834537629,101.729458929,335.965568426,0.0,109.682768182,220.04316451,306.849011537,201.347841233,84.9700494144,20.5311208896
 05/13  18:00:00,840.067524247,101.729458929,336.830179172,0.0,100.150657288,199.110933808,359.097324231,259.672317376,84.9700494144,14.4549574397
 05/13  19:00:00,867.664160227,101.729458929,362.05715629,0.0,100.150657288,191.61365848,397.964876374,323.912832649,56.6466996096,17.4053441147
 05/13  20:00:00,795.943622609,101.729458929,395.30304699,0.0,55.6251445156,124.558693486,470.240850725,404.880783502,56.6466996096,8.71336761348
 05/13  21:00:00,800.071886905,101.729458929,400.417654258,0.0,55.6251445156,124.558693486,482.659986238,422.769776887,42.4850247072,17.4051846445
 05/13  22:00:00,804.375654491,101.729458929,416.064167653,0.0,46.0930336215,124.558693486,487.321766924,450.286590195,28.3233498048,8.7118269243
 05/13  23:00:00,814.767380931,101.729458929,426.272676988,0.0,46.0930336215,124.558693486,495.598898493,464.032198885,14.1616749024,17.405024706
 05/13  24:00:00,797.04560596,101.729458929,420.656881602,0.0,46.0930336215,113.312780494,491.575819526,468.506214329,5.66466996096,17.4049352357
 05/14  01:00:00,781.854663297,101.729458929,416.335416181,0.0,34.9616554283,113.312780494,486.003072278,471.625348526,5.66466996096,8.71305379136
 05/14  02:00:00,782.958683709,101.729458929,417.519788299,0.0,34.9616554283,113.312780494,499.792217383,476.723025416,5.66466996096,17.4045220062
 05/14  03:00:00,795.973006829,101.729458929,431.59083971,0.0,34.9616554283,113.312780494,500.629569623,486.253408582,5.66466996096,8.71149108054
 05/14  04:00:00,810.458490704,101.729458929,436.417460424,0.0,44.4937663224,113.312780494,504.401505652,481.332533876,5.66466996096,17.4043018146
 05/14  05:00:00,819.669511312,101.729458929,447.248712495,0.0,44.4937663224,113.312780494,518.72570777,487.15986472,14.1616749024,17.4041681473
 05/14  06:00:00,874.207380777,101.729458929,445.196247946,0.0,54.0258772165,176.889270242,442.67638153,405.640295911,28.3233498048,8.71273581446
 05/14  07:00:00,854.351318833,101.729458929,414.29677444,0.0,54.0258772165,184.38654557,422.15295938,362.263968009,42.4850247072,17.4039666642
 05/14  08:00:00,894.277210262,101.729458929,370.617031532,0.0,65.1572554096,220.04316451,390.887055256,316.760217938,56.6466996096,17.4801377088
 05/14  09:00:00,872.220146215,101.729458929,355.357133921,0.0,65.1572554096,212.545889182,355.840616157,287.038642004,42.4850247072,26.3169494461
 05/14  10:00:00,873.827221342,101.729458929,350.676574483,0.0,65.1572554096,220.04316451,363.003475308,265.761491188,70.808374512,26.4336096085
 05/14  11:00:00,877.136892711,101.729458929,353.217760421,0.0,65.1572554096,220.04316451,358.86520367,261.620813499,70.808374512,26.4360156584
 05/14  12:00:00,873.944356862,101.729458929,351.199384572,0.0,65.1572554096,220.04316451,352.85196497,255.610603328,70.808374512,26.4329871302
 05/14  13:00:00,861.784667498,101.729458929,347.159436551,0.0,65.1572554096,212.545889182,328.826886583,245.744837092,56.6466996096,26.435349882
 05/14  14:00:00,863.019613686,101.729458929,348.303912501,0.0,65.1572554096,212.545889182,304.136110569,235.218786633,42.4850247072,26.4322992283
 05/14  15:00:00,864.902922284,101.729458929,350.015470025,0.0,65.1572554096,212.545889182,310.683975225,227.602732152,56.6466996096,26.4345434637
 05/14  16:00:00,834.928006942,101.729458929,344.936669454,0.0,65.1572554096,220.04316451,335.718162111,224.316509998,84.9700494144,26.4316026989
 05/14  17:00:00,780.110841361,101.729458929,337.537719898,0.0,54.0258772165,184.38654557,341.751826904,230.461740951,84.9700494144,26.3200365391
 05/14  18:00:00,754.952317969,101.729458929,342.506097275,0.0,44.4937663224,163.454314868,377.193125201,283.511165047,84.9700494144,8.71191073961
 05/14  19:00:00,776.863075391,101.729458929,361.670349224,0.0,44.4937663224,155.95703954,415.67042565,341.617044396,56.6466996096,17.4066816446
 05/14  20:00:00,774.940172088,101.729458929,384.530768711,0.0,44.4937663224,124.558693486,486.419231101,412.367580586,56.6466996096,17.4049509048
 05/14  21:00:00,786.156170438,101.729458929,397.381819017,0.0,44.4937663224,124.558693486,485.659736528,434.461553683,42.4850247072,8.71315813773
 05/14  22:00:00,778.044171467,101.729458929,399.628483881,0.0,34.9616554283,124.558693486,502.484360931,456.756241032,28.3233498048,17.404770094
 05/14  23:00:00,782.934397149,101.729458929,403.791118736,0.0,34.9616554283,124.558693486,489.495794583,466.622501602,14.1616749024,8.71161807796
 05/14  24:00:00,769.734719148,101.729458929,402.994058333,0.0,34.9616554283,113.312780494,495.652640904,472.583277808,5.66466996096,17.4046931348
 05/15  01:00:00,780.801595472,101.729458929,402.908525624,0.0,46.0930336215,113.312780494,499.500316556,476.431367599,5.66466996096,17.4042789964
 05/15  02:00:00,784.810194836,101.729458929,407.28131522,0.0,46.0930336215,113.312780494,497.206402306,482.828975752,5.66466996096,8.71275659339
 05/15  03:00:00,800.929037551,101.729458929,424.764355637,0.0,46.0930336215,113.312780494,517.295876021,494.227245305,5.66466996096,17.4039607546
 05/15  04:00:00,900.418394938,101.729458929,434.789489806,0.0,100.150657288,148.969399434,495.241259972,480.865373185,5.66466996096,8.71121682597
 05/15  05:00:00,897.575583068,101.729458929,434.587509373,0.0,100.150657288,149.894399434,792.40517688,760.839120821,14.1616749024,17.4043811563
 05/15  06:00:00,1097.52107473,102.035155706,415.581371153,0.0,176.471037341,302.612436532,551.656385561,505.929469397,28.3233498048,17.4035663586
 05/15  07:00:00,1186.56320365,102.939075948,377.173879392,0.0,243.2593065,310.10971186,475.520684111,415.47324959,42.4850247072,17.5624098139
 05/15  08:00:00,1199.14645721,103.485224706,347.20350942,0.0,243.2593065,310.10971186,445.291692294,354.052005195,56.6466996096,34.5929874891
 05/15  09:00:00,1216.1317115,103.860363965,332.493447698,0.0,243.2593065,302.612436532,372.049101687,302.30538796,42.4850247072,27.2586890204
 05/15  10:00:00,1237.67167966,104.470150224,342.41312967,0.0,243.2593065,310.10971186,347.790628629,238.163965112,70.808374512,38.8182890054
 05/15  11:00:00,1246.82464061,106.429142787,347.066644883,0.0,243.2593065,310.10971186,281.746298929,169.539074491,70.808374512,41.3988499262
 05/15  12:00:00,1206.56545733,108.566122814,346.468538598,0.0,243.2593065,310.10971186,259.686697476,153.381655046,70.808374512,35.496667918
 05/15  13:00:00,1240.89416038,110.53457755,345.488779833,0.0,243.2593065,302.612436532,241.750590147,149.413559075,56.6466996096,35.6903314627
 05/15  14:00:00,1242.81550318,113.043991086,344.877940725,0.0,243.2593065,302.612436532,234.861625779,147.862495134,42.4850247072,44.5141059382
 05/15  15:00:00,1244.28482475,115.787313373,343.625177559,0.0,243.2593065,302.612436532,246.454229221,154.265244986,56.6466996096,35.5422846256
 05/15  16:00:00,1250.43296059,117.706847627,341.23661646,0.0,243.2593065,310.10971186,280.823142331,169.327928794,84.9700494144,26.5251641229
 05/15  17:00:00,1250.53996666,118.328148132,340.774512966,0.0,243.2593065,310.10971186,299.594504184,188.36969529,84.9700494144,26.2547594794
 05/15  18:00:00,952.50056204,101.729458929,330.668591546,0.0,166.938926447,199.110933808,317.695177132,215.27490251,84.9700494144,17.4502252081
 05/15  19:00:00,986.000660842,101.729458929,366.087436048,0.0,166.938926447,191.61365848,384.790515623,310.692843677,56.6466996096,17.450972336
 05/15  20:00:00,897.806624187,101.729458929,400.742703026,0.0,100.150657288,124.558693486,465.363335704,399.982474371,56.6466996096,8.73416172324
 05/15  21:00:00,856.582186229,101.729458929,399.007957411,0.0,100.150657288,124.558693486,476.500977015,416.605586984,42.4850247072,17.4103653237
 05/15  22:00:00,780.244624521,101.729458929,389.549810465,0.0,46.0930336215,124.558693486,481.679654525,435.95465366,28.3233498048,17.4016510606
 05/15  23:00:00,776.914969778,101.729458929,384.875851684,0.0,46.0930336215,124.558693486,463.444869273,440.570011504,14.1616749024,8.71318286643
 05/15  24:00:00,760.943488128,101.729458929,380.944185526,0.0,46.0930336215,113.312780494,466.804402232,443.733424982,5.66466996096,17.4063072895
 05/16  01:00:00,756.53011694,101.729458929,376.088336133,0.0,46.0930336215,113.312780494,459.857433653,445.481236557,5.66466996096,8.71152713471
 05/16  02:00:00,755.494967756,101.729458929,374.918390835,0.0,46.0930336215,113.312780494,471.374021861,448.305054203,5.66466996096,17.4042976971
 05/16  03:00:00,764.87945855,101.729458929,385.197660254,0.0,46.0930336215,113.312780494,479.85238217,456.783624824,5.66466996096,17.404087385
 05/16  04:00:00,860.249018989,101.729458929,387.679914328,0.0,100.150657288,148.969399434,454.921129049,440.543779339,5.66466996096,8.71267974907
 05/16  05:00:00,849.154276077,101.91785635,378.968561743,0.0,100.150657288,149.894399434,620.51491385,588.947576459,14.1616749024,17.405662488
 05/16  06:00:00,1057.692957,103.444621308,368.815882981,0.0,176.471037341,302.612436532,476.707992792,439.673516347,28.3233498048,8.71112663939
 05/16  07:00:00,1170.76966064,104.575591163,358.016573008,0.0,243.2593065,310.10971186,470.967154326,402.144577623,42.4850247072,26.3375519951
 05/16  08:00:00,1202.47610984,105.859839598,348.316581945,0.0,243.2593065,310.10971186,460.15426944,377.047316047,56.6466996096,26.4602537831
 05/16  09:00:00,1231.91649317,107.099083741,343.80449144,0.0,243.2593065,302.612436532,420.134229577,342.233023693,42.4850247072,35.416181176
 05/16  10:00:00,1230.26252579,108.22311402,334.45917733,0.0,243.2593065,310.10971186,415.553518369,309.126967043,70.808374512,35.6181768139
 05/16  11:00:00,1234.78588584,109.894538269,334.860249486,0.0,243.2593065,310.10971186,370.174690753,254.763836673,70.808374512,44.6024795681
 05/16  12:00:00,1202.9102819,112.442250348,340.543217688,0.0,243.2593065,310.10971186,330.625245414,224.327865418,70.808374512,35.489005484
 05/16  13:00:00,1238.30364218,114.350637685,340.40051604,0.0,243.2593065,302.612436532,309.515508927,217.187607757,56.6466996096,35.6812015597
 05/16  14:00:00,1236.32705143,116.37644733,337.299314802,0.0,243.2593065,302.612436532,307.132035647,220.120719893,42.4850247072,44.5262910468
 05/16  15:00:00,1234.52728664,118.426249167,334.350267329,0.0,243.2593065,302.612436532,315.827378957,223.646448672,56.6466996096,35.5342306761
 05/16  16:00:00,1236.91152958,120.289149077,329.180066788,0.0,243.2593065,310.10971186,342.72093352,231.219762804,84.9700494144,26.531121302
 05/16  17:00:00,1239.79572263,121.143107866,331.956945614,0.0,243.2593065,310.10971186,360.859885094,258.379174299,84.9700494144,17.5106613806
 05/16  18:00:00,1008.9980719,101.729458929,386.168867665,0.0,166.938926447,199.110933808,401.15638437,298.731995893,84.9700494144,17.4543390624
 05/16  19:00:00,1019.73917948,101.729458929,401.323757974,0.0,166.938926447,191.61365848,411.804530786,337.705078995,56.6466996096,17.4527521809
 05/16  20:00:00,905.235271065,101.729458929,409.829219341,0.0,100.150657288,124.558693486,481.63547262,407.537021728,56.6466996096,17.4517512816
 05/16  21:00:00,868.419053864,101.729458929,412.629873734,0.0,100.150657288,124.558693486,484.572382015,424.677689443,42.4850247072,17.4096678653
 05/16  22:00:00,807.461263977,101.729458929,419.307912679,0.0,46.0930336215,124.558693486,486.905968041,449.871224667,28.3233498048,8.71139356931
 05/16  23:00:00,816.915928119,101.729458929,428.609205693,0.0,46.0930336215,124.558693486,493.934194605,462.368444441,14.1616749024,17.4040752613
 05/16  24:00:00,803.015219677,101.729458929,427.119752102,0.0,46.0930336215,113.312780494,491.023918403,467.955351577,5.66466996096,17.4038968645
 05/17  01:00:00,803.203534048,101.729458929,427.337916395,0.0,46.0930336215,113.312780494,486.673738371,472.296578944,5.66466996096,8.71248946643
 05/17  02:00:00,807.832768513,101.729458929,432.368699822,0.0,46.0930336215,113.312780494,501.241397805,478.173375751,5.66466996096,17.4033520931
 05/17  03:00:00,821.089622327,101.729458929,447.274801827,0.0,46.0930336215,113.312780494,499.601029836,485.225469656,5.66466996096,8.71089021868
 05/17  04:00:00,908.759499298,101.729458929,445.702342713,0.0,100.150657288,148.969399434,494.865445886,471.797770983,5.66466996096,17.4030049413
 05/17  05:00:00,903.236027262,102.198516761,443.377139067,0.0,100.150657288,149.894399434,647.943943766,616.379464752,14.1616749024,17.4028041125
 05/17  06:00:00,1117.26965363,104.315995994,435.897070491,0.0,176.471037341,302.612436532,495.556583963,458.521234309,28.3233498048,8.71199984949
 05/17  07:00:00,1210.82910377,107.019469537,399.835884469,0.0,243.2593065,310.10971186,459.452680198,390.632026245,42.4850247072,26.3356292465
 05/17  08:00:00,1245.68185494,108.365303095,391.276869398,0.0,243.2593065,310.10971186,446.397478449,363.285428296,56.6466996096,26.4653505431
 05/17  09:00:00,1275.96456239,109.616393067,386.732680723,0.0,243.2593065,302.612436532,424.591604708,346.698752432,42.4850247072,35.4078275686
 05/17  10:00:00,1268.38615749,111.074240612,368.78805298,0.0,243.2593065,310.10971186,432.253517092,325.832860625,70.808374512,35.6122819557
 05/17  11:00:00,1259.05175441,112.610805795,355.691261687,0.0,243.2593065,310.10971186,427.56599698,312.149112493,70.808374512,44.6085099754
 05/17  12:00:00,1221.44670209,114.028458751,358.985283012,0.0,243.2593065,310.10971186,410.030909452,312.60095308,70.808374512,26.6215818607
 05/17  13:00:00,1257.25303499,115.889583167,360.047517092,0.0,243.2593065,302.612436532,409.557304417,308.314361961,56.6466996096,44.596242846
