Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  05:00:00,897.757340239,101.73038525,434.916644902,0.0,100.150657288,149.894399434,722.538124467,699.665458643,14.1616749024,8.71099092111
 05/31  06:00:00,1097.8477993,102.582977092,415.409392703,0.0,176.471037341,302.612436532,553.223552298,507.500032794,28.3233498048,17.4001696986
 05/31  07:00:00,1195.19921683,103.466904807,386.115803956,0.0,243.2593065,310.10971186,511.233497939,451.190098967,42.4850247072,17.5583742644
 05/31  08:00:00,1213.84367599,104.168277168,360.622448755,0.0,243.2593065,310.10971186,506.677760151,414.76622037,56.6466996096,35.2648401715
 05/31  09:00:00,1230.73415841,104.713901017,344.720202762,0.0,243.2593065,302.612436532,448.378821105,379.340776263,42.4850247072,26.5530201351
 05/31  10:00:00,1225.38209641,105.307362601,333.024447668,0.0,243.2593065,310.10971186,456.820798118,350.408592081,70.808374512,35.6038315254
 05/31  11:00:00,1229.12344848,105.98093685,334.005714275,0.0,243.2593065,310.10971186,429.80520082,314.426478316,70.808374512,44.5703479927
 05/31  12:00:00,1195.64674428,107.260523954,339.034510956,0.0,243.2593065,310.10971186,384.658916985,278.377900531,70.808374512,35.4726419419
 05/31  13:00:00,1231.67461989,108.459706215,340.044612062,0.0,243.2593065,302.612436532,358.521407795,266.214991995,56.6466996096,35.6597161903
 05/31  14:00:00,1234.79642359,109.654494055,341.312581703,0.0,243.2593065,302.612436532,334.68337386,256.202779497,42.4850247072,35.9955696555
 05/31  15:00:00,1231.72485533,110.088832299,338.636436606,0.0,243.2593065,302.612436532,367.748668353,267.084745286,56.6466996096,44.0172234573
 05/31  16:00:00,1233.3935736,110.203570121,334.674549259,0.0,243.2593065,310.10971186,399.612767117,288.125728265,84.9700494144,26.5169894381
 05/31  17:00:00,1227.12908963,110.608517943,330.024064134,0.0,243.2593065,310.10971186,417.700435085,315.227872588,84.9700494144,17.5025130834
 05/31  18:00:00,980.30848621,101.729458929,356.691080079,0.0,166.938926447,199.110933808,468.793628783,366.375735456,84.9700494144,17.4478439126
 05/31  19:00:00,1015.02400097,101.729458929,395.145710619,0.0,166.938926447,191.61365848,469.945026145,395.853800488,56.6466996096,17.4445260473
 05/31  20:00:00,903.769462438,101.729458929,407.42118662,0.0,100.150657288,124.558693486,519.987259843,445.891610336,56.6466996096,17.4489498972
 05/31  21:00:00,866.564464962,101.729458929,410.064957367,0.0,100.150657288,124.558693486,515.17144862,455.282408491,42.4850247072,17.4040154219
 05/31  22:00:00,806.390464856,101.729458929,418.155744394,0.0,46.0930336215,124.558693486,513.95414881,476.921005388,28.3233498048,8.70979361681
 05/31  23:00:00,820.01125472,101.729458929,431.966634566,0.0,46.0930336215,124.558693486,519.149984314,487.587755864,14.1616749024,17.4005535474
 05/31  24:00:00,820.574271758,101.729458929,446.203551957,0.0,46.0930336215,113.312780494,509.026573261,494.651163379,5.66466996096,8.71073992088
 06/01  01:00:00,814.471965679,101.729458929,443.244942493,0.0,46.0930336215,113.312780494,532.151142135,509.086986348,5.66466996096,17.3994858252
 06/01  02:00:00,803.766374073,101.729458929,432.818696088,0.0,46.0930336215,113.312780494,530.830696687,516.457219366,5.66466996096,8.70880736006
 06/01  03:00:00,801.889746002,101.729458929,427.253867999,0.0,46.0930336215,113.312780494,544.401580279,521.339156141,5.66466996096,17.397754177
 06/01  04:00:00,887.712208404,101.729458929,423.633034047,0.0,100.150657288,148.969399434,519.700715727,505.326422292,5.66466996096,8.7096234738
 06/01  05:00:00,889.120838669,102.134759624,420.364110403,0.0,100.150657288,149.894399434,740.86480269,709.302676645,14.1616749024,17.400451143
 06/01  06:00:00,1101.88430782,103.815149823,421.36514783,0.0,176.471037341,302.612436532,548.5253324,502.802417374,28.3233498048,17.3995652215
 06/01  07:00:00,1235.60034968,105.964341787,430.081115028,0.0,243.2593065,310.10971186,487.916556975,427.876551975,42.4850247072,17.5549802927
 06/01  08:00:00,1256.03803322,107.061180205,405.918264385,0.0,243.2593065,310.10971186,476.217049299,393.120093682,56.6466996096,26.4502560077
 06/01  09:00:00,1272.61346221,107.969226219,386.359389323,0.0,243.2593065,302.612436532,449.519914396,371.635713873,42.4850247072,35.399175816
 06/01  10:00:00,1273.75648611,108.674468337,378.376095236,0.0,243.2593065,310.10971186,459.794728607,353.391156432,70.808374512,35.5951976634
 06/01  11:00:00,1267.80823184,109.453668817,369.457430987,0.0,243.2593065,310.10971186,457.465868236,342.078909106,70.808374512,44.578584618
 06/01  12:00:00,1221.0898751,110.589047597,362.682505323,0.0,243.2593065,310.10971186,446.595946661,340.323048536,70.808374512,35.4645236121
 06/01  13:00:00,1250.18206881,111.864196221,356.457747836,0.0,243.2593065,302.612436532,421.022277644,328.725643584,56.6466996096,35.64993445
 06/01  14:00:00,1255.28698055,113.280113053,360.529323119,0.0,243.2593065,302.612436532,388.908067081,310.827987274,42.4850247072,35.5950551002
 06/01  15:00:00,1251.36391378,115.522118131,353.935510837,0.0,243.2593065,302.612436532,385.891515897,293.711794172,56.6466996096,35.5330221149
 06/01  16:00:00,1254.94601039,117.03984857,349.056022695,0.0,243.2593065,310.10971186,408.592699657,288.278278891,84.9700494144,35.3443713518
 06/01  17:00:00,1265.2886714,118.385773949,358.94386472,0.0,243.2593065,310.10971186,394.608713632,292.132039619,84.9700494144,17.5066245989
 06/01  18:00:00,1030.70382189,101.729458929,410.296105099,0.0,166.938926447,199.110933808,413.456056667,311.037115731,84.9700494144,17.4488915223
 06/01  19:00:00,1042.02001845,101.729458929,426.097185581,0.0,166.938926447,191.61365848,436.534558143,362.440524479,56.6466996096,17.4473340543
 06/01  20:00:00,928.617561792,101.729458929,435.840668361,0.0,100.150657288,124.558693486,499.901543678,425.809244548,56.6466996096,17.4455995203
 06/01  21:00:00,891.777930463,101.729458929,438.831859582,0.0,100.150657288,124.558693486,491.988433816,440.7898371,42.4850247072,8.71357200933
 06/01  22:00:00,827.848366399,101.729458929,442.930033353,0.0,46.0930336215,124.558693486,508.797526321,463.07420343,28.3233498048,17.3999730858
 06/01  23:00:00,826.439020034,101.729458929,441.514781553,0.0,46.0930336215,124.558693486,497.604350213,474.733611359,14.1616749024,8.7090639513
 06/01  24:00:00,810.432040504,101.729458929,438.621545306,0.0,46.0930336215,113.312780494,506.321526387,483.257702652,5.66466996096,17.3991537743
 06/02  01:00:00,808.491762533,101.729458929,436.96538272,0.0,46.0930336215,113.312780494,505.266763238,488.716665378,5.66466996096,10.8854278998
 06/02  02:00:00,807.917535179,101.729458929,436.446806438,0.0,46.0930336215,113.312780494,514.123160685,493.235551983,5.66466996096,15.2229387418
 06/02  03:00:00,807.494364585,101.729458929,435.999112933,0.0,46.0930336215,113.312780494,520.325892349,497.261370499,5.66466996096,17.3998518891
 06/02  04:00:00,898.590003547,101.729458929,434.459049497,0.0,100.150657288,148.969399434,496.686901735,482.311879408,5.66466996096,8.71035236572
 06/02  05:00:00,891.341016395,102.276098016,430.647805387,0.0,100.150657288,149.894399434,669.279315098,637.716584782,14.1616749024,17.4010554138
 06/02  06:00:00,1109.48568268,104.669625432,429.397587553,0.0,176.471037341,302.612436532,504.163067333,467.131193788,28.3233498048,8.70852373996
 06/02  07:00:00,1228.95613024,107.590538989,420.746561094,0.0,243.2593065,310.10971186,465.869377881,397.060327102,42.4850247072,26.3240260714
 06/02  08:00:00,1248.16267411,108.7675029,395.224122448,0.0,243.2593065,310.10971186,450.843940466,367.748002458,56.6466996096,26.4492383987
 06/02  09:00:00,1280.17902309,109.704623699,392.548128844,0.0,243.2593065,302.612436532,432.04204799,354.16730038,42.4850247072,35.3897229032
 06/02  10:00:00,1279.91129356,110.569795511,383.012681451,0.0,243.2593065,310.10971186,446.361614227,339.964544,70.808374512,35.5886957157
 06/02  11:00:00,1267.35433309,111.610428573,366.490472551,0.0,243.2593065,310.10971186,433.831766057,327.361392481,70.808374512,35.6619990645
 06/02  12:00:00,1217.46645628,112.712768999,355.99548947,0.0,243.2593065,310.10971186,428.240864616,321.948227199,70.808374512,35.484262905
 06/02  13:00:00,1261.74715994,113.824695907,367.023382966,0.0,243.2593065,302.612436532,420.537986872,319.314508042,56.6466996096,44.5767792202
 06/02  14:00:00,1265.5968226,116.037732018,369.23560278,0.0,243.2593065,302.612436532,385.28480444,307.216470333,42.4850247072,35.5833094002
 06/02  15:00:00,1264.60607019,118.429644183,365.618781525,0.0,243.2593065,302.612436532,386.250007316,294.081373802,56.6466996096,35.5219339039
 06/02  16:00:00,1271.87581747,120.45808715,364.140837668,0.0,243.2593065,310.10971186,396.323578041,284.842556794,84.9700494144,26.5109718332
 06/02  17:00:00,1285.73748978,121.580834105,378.231812193,0.0,243.2593065,310.10971186,399.069971096,287.855089763,84.9700494144,26.2448319192
 06/02  18:00:00,1029.09480436,101.729458929,408.895187552,0.0,166.938926447,199.110933808,404.611697468,302.197522853,84.9700494144,17.4441252
 06/02  19:00:00,1041.17961273,101.729458929,425.852854188,0.0,166.938926447,191.61365848,418.916149594,353.53723527,56.6466996096,8.73221471398
 06/02  20:00:00,920.421528551,101.729458929,427.596485076,0.0,100.150657288,124.558693486,489.852885942,415.757844922,56.6466996096,17.4483414099
 06/02  21:00:00,880.389753866,101.729458929,426.364415206,0.0,100.150657288,124.558693486,489.037615887,429.148815251,42.4850247072,17.4037759286
 06/02  22:00:00,819.639947422,101.729458929,433.181334694,0.0,46.0930336215,124.558693486,489.587801922,452.554726829,28.3233498048,8.7097252877
 06/02  23:00:00,821.814035542,101.729458929,434.725979397,0.0,46.0930336215,124.558693486,494.222575458,462.660534879,14.1616749024,17.4003656763
 06/02  24:00:00,812.315404666,101.729458929,437.878174905,0.0,46.0930336215,113.312780494,492.950348796,469.885976505,5.66466996096,17.3997023306
 06/03  01:00:00,815.868893587,101.729458929,441.749371367,0.0,46.0930336215,113.312780494,489.888425975,475.51356492,5.66466996096,8.71019109457
 06/03  02:00:00,816.322274262,101.729458929,442.304011089,0.0,46.0930336215,113.312780494,503.245297879,480.182174285,5.66466996096,17.3984536335
 06/03  03:00:00,819.920020879,101.729458929,446.260810216,0.0,46.0930336215,113.312780494,499.670857649,485.297871913,5.66466996096,8.70831577484
 06/03  04:00:00,829.700161784,101.729458929,446.297133177,0.0,55.6251445156,113.312780494,501.647800912,478.583034298,5.66466996096,17.4000966531
 06/03  05:00:00,824.995052169,101.729458929,445.528802123,0.0,55.6251445156,113.312780494,501.361992356,478.491226586,14.1616749024,8.70909086762
 06/03  06:00:00,886.579722418,101.729458929,445.552341461,0.0,65.1572554096,176.889270242,438.103787472,392.381377328,28.3233498048,17.3990603398
 06/03  07:00:00,974.050986678,102.322612713,408.115099308,0.0,109.682768182,220.96816451,560.928463782,501.045049407,42.4850247072,17.3983896685
 06/03  08:00:00,969.043796145,102.483429495,390.99997828,0.0,109.682768182,220.96816451,500.07535875,425.946886532,56.6466996096,17.4817726077
 06/03  09:00:00,1072.83179195,103.618646181,385.678087253,0.0,131.945524568,266.955817592,454.276893061,394.229378597,42.4850247072,17.5624897569
 06/03  10:00:00,1071.34743466,103.698466336,375.725669444,0.0,131.945524568,274.45309292,473.838700732,372.069168066,70.808374512,30.9611581534
 06/03  11:00:00,1058.4531024,103.665332777,360.383627113,0.0,131.945524568,274.45309292,456.469794919,354.921185408,70.808374512,30.7402349991
 06/03  12:00:00,1011.85068935,103.614106374,346.87596318,0.0,131.945524568,274.45309292,433.218495627,335.966035526,70.808374512,26.4440855892
 06/03  13:00:00,993.3774165,103.655476747,337.053544509,0.0,131.945524568,266.955817592,400.032182847,316.943828499,56.6466996096,26.4416547383
 06/03  14:00:00,989.378635547,103.823183037,333.396499602,0.0,131.945524568,266.955817592,364.782169503,295.858901059,42.4850247072,26.4382437376
 06/03  15:00:00,915.203657462,101.729458929,337.643038557,0.0,109.682768182,212.545889182,307.528617541,224.437791442,56.6466996096,26.4441264899
 06/03  16:00:00,922.11582757,101.729458929,337.454280203,0.0,109.682768182,220.04316451,326.62162987,215.213360077,84.9700494144,26.4382203783
 06/03  17:00:00,902.120870737,101.729458929,359.162128672,0.0,109.682768182,220.04316451,353.553636659,242.265964318,84.9700494144,26.3176229265
 06/03  18:00:00,892.470061137,101.729458929,388.692426498,0.0,100.150657288,199.110933808,407.220498137,304.951007916,84.9700494144,17.2994408065
 06/03  19:00:00,897.045748812,101.729458929,396.938063275,0.0,100.150657288,191.61365848,419.60092412,354.146187033,56.6466996096,8.80803747712
 06/03  20:00:00,832.076997498,101.729458929,435.292774484,0.0,55.6251445156,124.558693486,503.374811949,429.328367276,56.6466996096,17.3997450634
 06/03  21:00:00,836.922711288,101.729458929,441.789681007,0.0,55.6251445156,124.558693486,497.674049669,446.47874244,42.4850247072,8.71028252151
 06/03  22:00:00,820.634636859,101.729458929,435.365246729,0.0,46.0930336215,124.558693486,509.622486728,463.900471294,28.3233498048,17.3986656286
 06/03  23:00:00,823.57991111,101.729458929,437.391458315,0.0,46.0930336215,124.558693486,495.464104009,472.594005721,14.1616749024,8.70842338517
 06/03  24:00:00,815.883305654,101.729458929,442.795374508,0.0,46.0930336215,113.312780494,504.404390019,481.340417782,5.66466996096,17.3993022756
 06/04  01:00:00,801.910802019,101.729458929,440.620538918,0.0,34.9616554283,113.312780494,503.779298538,489.405496728,5.66466996096,8.70913184961
 06/04  02:00:00,799.683402024,101.729458929,438.871850434,0.0,34.9616554283,113.312780494,519.34794659,496.284200047,5.66466996096,17.3990765824
 06/04  03:00:00,797.681147846,101.729458929,437.254973911,0.0,34.9616554283,113.312780494,525.436453493,502.373440133,5.66466996096,17.3983433987
 06/04  04:00:00,807.300275831,101.729458929,436.511903381,0.0,44.4937663224,113.312780494,507.726528646,493.352309911,5.66466996096,8.70954877313
 06/04  05:00:00,805.450699907,101.729458929,437.908305468,0.0,44.4937663224,113.312780494,521.386682362,489.825046864,14.1616749024,17.3999605958
 06/04  06:00:00,867.609634688,101.729458929,437.786005404,0.0,54.0258772165,176.889270242,438.163751774,401.130008002,28.3233498048,8.71039396732
 06/04  07:00:00,865.087455215,101.729458929,427.133584223,0.0,54.0258772165,184.38654557,426.659909887,366.776038499,42.4850247072,17.398846681
 06/04  08:00:00,934.71106912,101.729458929,416.450865014,0.0,65.1572554096,220.04316451,415.022898517,340.903540747,56.6466996096,17.4726581609
 06/04  09:00:00,916.587745027,101.729458929,404.780236788,0.0,65.1572554096,212.545889182,389.679692914,329.647737062,42.4850247072,17.546931145
 06/04  10:00:00,906.65365314,101.729458929,385.437531363,0.0,65.1572554096,220.04316451,411.983486546,314.755153722,70.808374512,26.4199583117
 06/04  11:00:00,900.450758345,101.729458929,377.013553907,0.0,65.1572554096,220.04316451,404.090982083,306.861806929,70.808374512,26.4208006415
 06/04  12:00:00,905.14257772,101.729458929,383.005830652,0.0,65.1572554096,220.04316451,420.210230292,314.182591733,70.808374512,35.2192640469
 06/04  13:00:00,895.49929138,101.729458929,380.519221785,0.0,65.1572554096,212.545889182,392.75871754,309.694481477,56.6466996096,26.4175364537
 06/04  14:00:00,886.824355126,101.729458929,370.782370519,0.0,65.1572554096,212.545889182,358.954137473,290.050640978,42.4850247072,26.418471788
 06/04  15:00:00,896.605208652,101.729458929,381.395183993,0.0,65.1572554096,212.545889182,362.960998122,279.894886037,56.6466996096,26.4194124757
 06/04  16:00:00,870.598442062,101.729458929,380.955789516,0.0,65.1572554096,220.04316451,387.311204561,275.920593596,84.9700494144,26.4205615505
 06/04  17:00:00,838.534653616,101.729458929,397.122912254,0.0,54.0258772165,184.38654557,415.050090809,312.535079741,84.9700494144,17.5449616535
 06/04  18:00:00,815.848172878,101.729458929,405.687438053,0.0,44.4937663224,163.454314868,470.01073346,367.641475919,84.9700494144,17.3992081266
 06/04  19:00:00,819.131832837,101.729458929,412.233166457,0.0,44.4937663224,155.95703954,465.438563471,400.083193504,56.6466996096,8.70867035713
 06/04  20:00:00,793.908655436,101.729458929,406.344347919,0.0,44.4937663224,124.558693486,518.932327684,444.887456608,56.6466996096,17.3981714663
 06/04  21:00:00,807.348866868,101.729458929,421.012304136,0.0,44.4937663224,124.558693486,510.353044412,459.158559363,42.4850247072,8.70946034202
 06/04  22:00:00,813.736612453,101.729458929,439.017099378,0.0,34.9616554283,124.558693486,529.740900122,484.017761063,28.3233498048,17.3997892541
 06/04  23:00:00,817.111207836,101.729458929,441.716325668,0.0,34.9616554283,124.558693486,523.898328534,492.337593908,14.1616749024,17.399059724
 06/04  24:00:00,809.224881151,101.729458929,446.768728941,0.0,34.9616554283,113.312780494,513.076337207,498.701733508,5.66466996096,8.70993373823
 06/05  01:00:00,819.457114195,101.729458929,446.467243183,0.0,46.0930336215,113.312780494,528.187336615,505.124825155,5.66466996096,17.3978414985
 06/05  02:00:00,817.795056863,101.729458929,445.166640138,0.0,46.0930336215,113.312780494,525.850799132,511.475456685,5.66466996096,8.71067248588
 06/05  03:00:00,815.99242096,101.729458929,443.898798047,0.0,46.0930336215,113.312780494,542.013188322,518.949201355,5.66466996096,17.3993170055
 06/05  04:00:00,904.227325899,101.729458929,442.106985955,0.0,100.150657288,148.969399434,514.051214799,499.677848629,5.66466996096,8.7086962094
 06/05  05:00:00,896.717182395,101.729458929,438.352445473,0.0,100.150657288,149.894399434,856.263066831,824.702138907,14.1616749024,17.3992530212
 06/05  06:00:00,1112.97241619,102.016743079,436.359399458,0.0,176.471037341,302.612436532,578.555184729,541.41404555,28.3233498048,8.81778937415
 06/05  07:00:00,1220.03907671,102.861673647,415.085668253,0.0,243.2593065,310.10971186,519.287314851,450.585286057,42.4850247072,26.2170040866
 06/05  08:00:00,1235.88040612,103.391323304,386.21216423,0.0,243.2593065,310.10971186,487.888665088,404.791214855,56.6466996096,26.4507506232
 06/05  09:00:00,1252.1563617,103.753744097,366.747780996,0.0,243.2593065,302.612436532,457.368714556,379.492890204,42.4850247072,35.3907996445
 06/05  10:00:00,1262.08491031,103.993327811,368.854874929,0.0,243.2593065,310.10971186,469.747329195,363.353451464,70.808374512,35.5855032185
 06/05  11:00:00,1257.28839515,104.29455345,362.189075274,0.0,243.2593065,310.10971186,465.227072599,349.881423591,70.808374512,44.5372744955
 06/05  12:00:00,1200.5964809,104.964286342,347.454514075,0.0,243.2593065,310.10971186,427.190019983,329.726885379,70.808374512,26.6547600912
 06/05  13:00:00,1220.69343156,106.144343747,334.549932868,0.0,243.2593065,302.612436532,409.77559197,308.562732245,56.6466996096,44.5661601152
 06/05  14:00:00,1219.00876984,107.704508279,331.831965082,0.0,243.2593065,302.612436532,355.502092473,277.434564758,42.4850247072,35.5825030079
 06/05  15:00:00,1223.59949462,109.65858598,332.874042965,0.0,243.2593065,302.612436532,333.523282149,241.355766069,56.6466996096,35.5208164709
 06/05  16:00:00,1228.81854261,111.739974702,330.662065603,0.0,243.2593065,310.10971186,357.174570988,245.694551982,84.9700494144,26.5099695924
 06/05  17:00:00,1244.6142205,113.383361424,344.349387833,0.0,243.2593065,310.10971186,396.680969045,285.466159307,84.9700494144,26.2447603238
 06/05  18:00:00,1014.17510964,101.729458929,391.586079086,0.0,166.938926447,199.110933808,399.852038135,297.437873334,84.9700494144,17.4441153875
 06/05  19:00:00,1030.29033118,101.729458929,412.193057556,0.0,166.938926447,191.61365848,421.086650204,355.706697338,56.6466996096,8.73325325606
 06/05  20:00:00,921.365924129,101.729458929,426.96389987,0.0,100.150657288,124.558693486,498.323309034,424.22836341,56.6466996096,17.4482460143
 06/05  21:00:00,898.556188515,101.729458929,445.369624807,0.0,100.150657288,124.558693486,502.14512453,442.256442989,42.4850247072,17.4036568337
 06/05  22:00:00,829.123495452,101.729458929,443.731218074,0.0,46.0930336215,124.558693486,510.026762066,464.305577027,28.3233498048,17.3978352346
 06/05  23:00:00,831.307335007,101.729458929,446.254603967,0.0,46.0930336215,124.558693486,498.807061535,475.936106624,14.1616749024,8.70928000872
 06/05  24:00:00,814.7687337,101.729458929,442.7500882,0.0,46.0930336215,113.312780494,506.238977324,483.174881823,5.66466996096,17.3994255391
 06/06  01:00:00,816.085609843,101.729458929,443.343489779,0.0,46.0930336215,113.312780494,498.845897171,484.471199383,5.66466996096,8.71002782763
 06/06  02:00:00,812.346851242,101.729458929,438.220807716,0.0,46.0930336215,113.312780494,507.632368861,484.569645923,5.66466996096,17.3980529767
 06/06  03:00:00,803.546632842,101.729458929,428.389447783,0.0,46.0930336215,113.312780494,499.210718736,484.837965653,5.66466996096,8.70808312171
 06/06  04:00:00,909.060297986,101.729458929,441.680806059,0.0,100.150657288,148.969399434,492.509898091,469.445645622,5.66466996096,17.3995825081
 06/06  05:00:00,909.709475043,101.916920151,446.87958902,0.0,100.150657288,149.894399434,674.207029016,651.33654273,14.1616749024,8.70881138383
 06/06  06:00:00,1115.53241121,103.3396777,433.514108392,0.0,176.471037341,302.612436532,532.270039806,486.548074908,28.3233498048,17.3986150932
 06/06  07:00:00,1214.09155686,104.663205873,406.033038871,0.0,243.2593065,310.10971186,508.677366063,439.873162235,42.4850247072,26.3191791208
 06/06  08:00:00,1242.94247672,105.485049933,391.447692241,0.0,243.2593065,310.10971186,502.80180555,419.705281739,56.6466996096,26.4498242014
 06/06  09:00:00,1273.46230505,106.423520039,387.320228026,0.0,243.2593065,302.612436532,475.512281404,406.482690055,42.4850247072,26.5445666416
 06/06  10:00:00,1285.65789237,107.326374842,391.465607214,0.0,243.2593065,310.10971186,512.656804353,397.361452386,70.808374512,44.4869774542
 06/06  11:00:00,1284.70218335,108.178509234,388.397856611,0.0,243.2593065,310.10971186,492.616200077,386.165305685,70.808374512,35.6425198799
 06/06  12:00:00,1235.11536272,109.155968922,378.983300364,0.0,243.2593065,310.10971186,477.065052279,370.789534716,70.808374512,35.4671430506
 06/06  13:00:00,1264.56798621,110.168499368,373.653880942,0.0,243.2593065,302.612436532,446.311372258,354.012288026,56.6466996096,35.6523846219
 06/06  14:00:00,1266.29084936,111.158636722,374.503970915,0.0,243.2593065,302.612436532,412.906565027,334.82461579,42.4850247072,35.5969245307
 06/06  15:00:00,1265.54420214,111.892221136,373.035930157,0.0,243.2593065,302.612436532,430.923987705,338.743512154,56.6466996096,35.5337759414
 06/06  16:00:00,1291.69768295,113.046970466,393.123634049,0.0,243.2593065,310.10971186,465.842775415,345.528697302,84.9700494144,35.3440286988
 06/06  17:00:00,1294.55089031,115.465516631,394.045976842,0.0,243.2593065,310.10971186,428.246358663,325.772570049,84.9700494144,17.5037391996
 06/06  18:00:00,1025.14849402,101.729458929,404.206537441,0.0,166.938926447,199.110933808,422.925548436,320.509797707,84.9700494144,17.445701314
 06/06  19:00:00,1033.0267173,101.729458929,420.652981771,0.0,166.938926447,191.61365848,446.075225378,371.983452958,56.6466996096,17.445072811
 06/06  20:00:00,938.177188638,101.729458929,446.518046902,0.0,100.150657288,124.558693486,512.730188996,438.636942927,56.6466996096,17.4465464595
 06/06  21:00:00,896.339324239,101.729458929,444.866296071,0.0,100.150657288,124.558693486,505.816574154,454.620243739,42.4850247072,8.71130570815
 06/06  22:00:00,827.168955113,101.729458929,442.870410456,0.0,46.0930336215,124.558693486,520.202221743,474.480586996,28.3233498048,17.3982849427
 06/06  23:00:00,829.269149761,101.729458929,443.6382138,0.0,46.0930336215,124.558693486,511.127159244,479.567970056,14.1616749024,17.397514285
 06/06  24:00:00,818.091402118,101.729458929,444.981970293,0.0,46.0930336215,113.312780494,499.743052577,485.369272941,5.66466996096,8.70910967488
 06/07  01:00:00,816.667660122,101.729458929,444.134265358,0.0,46.0930336215,113.312780494,514.915528541,491.85196561,5.66466996096,17.3988929704
 06/07  02:00:00,815.285674226,101.729458929,443.079288999,0.0,46.0930336215,113.312780494,510.775842294,496.401381051,5.66466996096,8.70979128201
 06/07  03:00:00,813.9889564,101.729458929,442.108992213,0.0,46.0930336215,113.312780494,524.941921352,501.879643947,5.66466996096,17.3976074437
 06/07  04:00:00,903.574852639,101.729458929,441.16916625,0.0,100.150657288,148.969399434,498.838521366,484.465986322,5.66466996096,8.70786508297
 06/07  05:00:00,901.171357069,102.200413867,440.916690866,0.0,100.150657288,149.894399434,681.99635768,650.434545107,14.1616749024,17.4001376705
 06/07  06:00:00,1113.11177992,104.258846891,431.673564388,0.0,176.471037341,302.612436532,503.948611014,466.916697585,28.3233498048,8.70856362461
 06/07  07:00:00,1227.94848558,106.842769396,419.058377734,0.0,243.2593065,310.10971186,473.736327641,404.928386314,42.4850247072,26.3229166197
 06/07  08:00:00,1261.84771259,108.051834345,409.943967203,0.0,243.2593065,310.10971186,461.634119447,378.540372654,56.6466996096,26.4470471833
 06/07  09:00:00,1278.21506555,108.977160425,390.637616331,0.0,243.2593065,302.612436532,436.871987727,359.00138072,42.4850247072,35.3855822993
 06/07  10:00:00,1274.46365813,109.886541073,377.154929114,0.0,243.2593065,310.10971186,448.660071625,342.268615076,70.808374512,35.583082037
 06/07  11:00:00,1264.04080341,110.857949777,363.162273621,0.0,243.2593065,310.10971186,437.158239831,330.694461927,70.808374512,35.6554033924
 06/07  12:00:00,1211.03625572,112.044283184,350.025120657,0.0,243.2593065,310.10971186,425.106890076,318.820573259,70.808374512,35.4779423054
 06/07  13:00:00,1227.69643123,113.452678194,333.656066753,0.0,243.2593065,302.612436532,385.747427316,284.53342999,56.6466996096,44.5672977167
 06/07  14:00:00,1226.74475054,114.385437326,332.765514746,0.0,243.2593065,302.612436532,371.420518219,293.360289301,42.4850247072,35.5752042107
 06/07  15:00:00,1261.06809551,115.31048254,364.847727357,0.0,243.2593065,302.612436532,426.717155998,334.556883279,56.6466996096,35.5135731097
 06/07  16:00:00,1285.01922201,116.023338825,382.639584212,0.0,243.2593065,310.10971186,455.314747983,343.836740992,84.9700494144,26.5079575768
 06/07  17:00:00,1282.87543546,116.538081025,379.896076654,0.0,243.2593065,310.10971186,457.830179719,346.615880703,84.9700494144,26.2442496013
 06/07  18:00:00,1015.19618304,101.729458929,392.834091347,0.0,166.938926447,199.110933808,444.242035145,350.541317913,84.9700494144,8.73066781746
 06/07  19:00:00,1014.41694692,101.729458929,399.201638246,0.0,166.938926447,191.61365848,447.736118784,373.642694394,56.6466996096,17.4467247807
 06/07  20:00:00,899.772177781,101.729458929,403.390259079,0.0,100.150657288,124.558693486,496.815472037,422.723638796,56.6466996096,17.4451336317
 06/07  21:00:00,855.286515815,101.729458929,397.982034679,0.0,100.150657288,124.558693486,490.105085432,430.216656299,42.4850247072,17.4034044258
 06/07  22:00:00,792.028353065,101.729458929,402.716658051,0.0,46.0930336215,124.558693486,488.279231874,451.247721649,28.3233498048,8.70816042016
 06/07  23:00:00,797.37729211,101.729458929,407.580081125,0.0,46.0930336215,124.558693486,492.422252974,460.861475181,14.1616749024,17.3991028908
 06/07  24:00:00,786.872669504,101.729458929,409.656787079,0.0,46.0930336215,113.312780494,481.265903284,466.892361454,5.66466996096,8.70887186842
 06/08  01:00:00,789.832788362,101.729458929,412.895063714,0.0,46.0930336215,113.312780494,494.874871613,471.811772636,5.66466996096,17.3984290158
 06/08  02:00:00,786.768993725,101.729458929,409.586024685,0.0,46.0930336215,113.312780494,497.210255859,474.148059987,5.66466996096,17.3975259113
 06/08  03:00:00,788.743910148,101.729458929,411.694819442,0.0,46.0930336215,113.312780494,491.3853486,477.011586727,5.66466996096,8.70909191261
 06/08  04:00:00,880.456942007,101.729458929,413.214151393,0.0,100.150657288,148.969399434,484.339469963,461.275840018,5.66466996096,17.3989599836
 06/08  05:00:00,867.57761379,102.360079086,401.485215405,0.0,100.150657288,149.894399434,626.688101451,603.816571627,14.1616749024,8.70985492173
 06/08  06:00:00,1075.07227974,104.578718764,388.299685203,0.0,176.471037341,302.612436532,504.715966595,458.992920983,28.3233498048,17.3996958069
 06/08  07:00:00,1192.80767206,107.521495372,379.091271554,0.0,243.2593065,310.10971186,476.824036072,416.784568418,42.4850247072,17.5544429473
 06/08  08:00:00,1235.44189035,108.82459321,379.308655049,0.0,243.2593065,310.10971186,479.098272828,387.196504526,56.6466996096,35.2550686924
 06/08  09:00:00,1249.1085202,110.039376563,356.913054869,0.0,243.2593065,302.612436532,412.018443513,342.983477682,42.4850247072,26.5499411239
 06/08  10:00:00,1235.55087175,111.036692448,336.243807103,0.0,243.2593065,310.10971186,408.444283113,302.047087058,70.808374512,35.5888215434
 06/08  11:00:00,1231.14929009,112.131818923,330.723123486,0.0,243.2593065,310.10971186,394.970581495,279.60199998,70.808374512,44.5602070022
 06/08  12:00:00,1193.2253218,113.255513424,332.174018273,0.0,243.2593065,310.10971186,370.681708993,264.416030295,70.808374512,35.457304186
 06/08  13:00:00,1228.01111162,114.882661622,332.533327212,0.0,243.2593065,302.612436532,356.656830838,264.369503548,56.6466996096,35.6406276807
 06/08  14:00:00,1229.09456008,117.275870537,330.715079857,0.0,243.2593065,302.612436532,323.437216148,245.367046161,42.4850247072,35.5851452792
 06/08  15:00:00,1229.24828107,119.708544343,329.13651118,0.0,243.2593065,302.612436532,335.252110161,243.08267576,56.6466996096,35.5227347917
 06/08  16:00:00,1238.5245938,121.700058529,329.244227466,0.0,243.2593065,310.10971186,354.667230913,234.361936379,84.9700494144,35.3352451196
 06/08  17:00:00,1239.4183292,122.813193321,328.89628014,0.0,243.2593065,310.10971186,333.555954684,231.083150152,84.9700494144,17.5027551175
 06/08  18:00:00,982.52506988,101.729458929,359.089690742,0.0,166.938926447,199.110933808,385.054094503,282.638655085,84.9700494144,17.4453900035
 06/08  19:00:00,1009.98276357,101.729458929,394.07894053,0.0,166.938926447,191.61365848,417.33206495,343.239989682,56.6466996096,17.4453756587
 06/08  20:00:00,901.59056867,101.729458929,405.287820987,0.0,100.150657288,124.558693486,476.640670162,405.687016054,56.6466996096,14.3069544989
 06/08  21:00:00,869.20955077,101.729458929,413.376618179,0.0,100.150657288,124.558693486,477.964336829,423.640864471,42.4850247072,11.8384476503
 06/08  22:00:00,804.510356896,101.729458929,416.601794441,0.0,46.0930336215,124.558693486,493.208290139,447.486031669,28.3233498048,17.398908665
 06/08  23:00:00,804.952758799,101.729458929,416.175379481,0.0,46.0930336215,124.558693486,477.778218837,454.906719986,14.1616749024,8.70982394805
 06/08  24:00:00,798.220434867,101.729458929,422.309772771,0.0,46.0930336215,113.312780494,485.656106211,462.592294604,5.66466996096,17.3991416458
 06/09  01:00:00,804.363289982,101.729458929,428.999260335,0.0,46.0930336215,113.312780494,484.085664607,469.713183902,5.66466996096,8.70781074435
 06/09  02:00:00,807.168094223,101.729458929,432.074144926,0.0,46.0930336215,113.312780494,498.32218897,475.258611245,5.66466996096,17.3989077646
 06/09  03:00:00,813.284263854,101.729458929,438.733631968,0.0,46.0930336215,113.312780494,495.516238815,481.143137662,5.66466996096,8.70843119256
 06/09  04:00:00,908.119215158,101.729458929,440.816931571,0.0,100.150657288,148.969399434,487.118589282,464.056305772,5.66466996096,17.3976135488
 06/09  05:00:00,900.730465034,102.485621866,435.775485254,0.0,100.150657288,149.894399434,621.842732559,592.625660696,14.1616749024,15.0553969598
 06/09  06:00:00,1110.89018225,105.265761909,426.003210978,0.0,176.471037341,302.612436532,475.835044581,436.46225129,28.3233498048,11.0494434865
 06/09  07:00:00,1200.23702663,108.619851636,386.807671713,0.0,243.2593065,310.10971186,442.306686195,373.4999177,42.4850247072,26.3217437881
 06/09  08:00:00,1225.34746412,110.048292954,367.553303323,0.0,243.2593065,310.10971186,423.677236135,340.581189707,56.6466996096,26.4493468188
 06/09  09:00:00,1251.39475843,111.296312755,358.222919157,0.0,243.2593065,302.612436532,392.52262581,323.500466703,42.4850247072,26.5371344004
 06/09  10:00:00,1256.94312781,112.809367295,354.389455337,0.0,243.2593065,310.10971186,425.050221729,309.765809925,70.808374512,44.4760372921
 06/09  11:00:00,1247.65872578,114.262930712,343.304096881,0.0,243.2593065,310.10971186,396.535187087,290.086919778,70.808374512,35.639892797
 06/09  12:00:00,1196.83392553,115.751068539,334.228697071,0.0,243.2593065,310.10971186,390.834339432,284.561358516,70.808374512,35.4646064032
 06/09  13:00:00,1240.94048589,117.752168776,342.193496727,0.0,243.2593065,302.612436532,379.911173776,287.615494644,56.6466996096,35.6489795223
 06/09  14:00:00,1241.80178264,120.019124553,340.518408654,0.0,243.2593065,302.612436532,351.526460539,273.44817186,42.4850247072,35.5932639724
 06/09  15:00:00,1233.62144299,122.497523144,330.724871904,0.0,243.2593065,302.612436532,340.351600331,248.174987461,56.6466996096,35.5299132602
 06/09  16:00:00,1240.86763688,124.462718858,329.1246786,0.0,243.2593065,310.10971186,347.197951273,226.88737189,84.9700494144,35.3405299687
 06/09  17:00:00,1240.145432,125.323703429,328.016457641,0.0,243.2593065,310.10971186,332.753757745,230.281252965,84.9700494144,17.5024553662
 06/09  18:00:00,999.743953257,101.729458929,377.130822732,0.0,166.938926447,199.110933808,386.166956037,283.751947278,84.9700494144,17.4449593441
 06/09  19:00:00,1016.43646737,101.729458929,402.426859422,0.0,166.938926447,191.61365848,411.812810296,337.719135496,56.6466996096,17.4469751907
 06/09  20:00:00,907.709612917,101.729458929,413.2133448,0.0,100.150657288,124.558693486,475.147171724,401.055316036,56.6466996096,17.445156078
 06/09  21:00:00,875.138794093,101.729458929,421.111409325,0.0,100.150657288,124.558693486,469.902196209,418.70649556,42.4850247072,8.71067594222
 06/09  22:00:00,816.316317058,101.729458929,430.298561869,0.0,46.0930336215,124.558693486,490.343145746,444.62285447,28.3233498048,17.3969414712
 06/09  23:00:00,820.770397965,101.729458929,434.224768708,0.0,46.0930336215,124.558693486,478.152492189,455.28203187,14.1616749024,8.70878541655
 06/09  24:00:00,811.496612052,101.729458929,437.661435746,0.0,46.0930336215,113.312780494,485.569188222,462.506060339,5.66466996096,17.3984579224
 06/10  01:00:00,813.698570138,101.729458929,440.176026701,0.0,46.0930336215,113.312780494,491.220933174,468.158916765,5.66466996096,17.3973464486
 06/10  02:00:00,813.032746195,101.729458929,439.601454441,0.0,46.0930336215,113.312780494,486.379751463,472.006113742,5.66466996096,8.70896775975
 06/10  03:00:00,810.501300322,101.729458929,437.030737356,0.0,46.0930336215,113.312780494,497.835119222,474.771791981,5.66466996096,17.3986572801
 06/10  04:00:00,819.175942368,101.729458929,435.457009098,0.0,55.6251445156,113.312780494,480.512091845,466.137748199,5.66466996096,8.70967368462
 06/10  05:00:00,816.663181822,101.729458929,436.871260484,0.0,55.6251445156,113.312780494,499.195229666,467.636250165,14.1616749024,17.3973045987
 06/10  06:00:00,870.095525129,101.729458929,428.154160064,0.0,65.1572554096,176.889270242,441.015083266,403.984051683,28.3233498048,8.70768177813
 06/10  07:00:00,982.755418814,102.088911306,418.366865711,0.0,109.682768182,220.96816451,579.792151517,519.906991601,42.4850247072,17.4001352081
 06/10  08:00:00,981.971745129,102.141649321,406.268820982,0.0,109.682768182,220.96816451,533.254089412,459.123250569,56.6466996096,17.4841392335
 06/10  09:00:00,1087.05307832,103.237690282,402.063273203,0.0,131.945524568,266.955817592,492.794161705,423.979024649,42.4850247072,26.3301123491
 06/10  10:00:00,1097.0069169,103.354437959,404.693783661,0.0,131.945524568,274.45309292,506.534664378,409.282319442,70.808374512,26.4439704234
 06/10  11:00:00,1095.64603241,103.528956412,402.191892513,0.0,131.945524568,274.45309292,486.846269745,389.596236576,70.808374512,26.441658657
 06/10  12:00:00,1049.96034406,103.671812355,387.186749402,0.0,131.945524568,274.45309292,469.588787164,372.341475565,70.808374512,26.4389370869
 06/10  13:00:00,1041.82552219,103.773567814,385.965809444,0.0,131.945524568,266.955817592,444.426044112,361.343423665,56.6466996096,26.4359208368
 06/10  14:00:00,1040.20642134,103.868935082,384.063196726,0.0,131.945524568,266.955817592,422.443323839,353.520950685,42.4850247072,26.437348447
 06/10  15:00:00,962.312751391,101.729458929,384.911640061,0.0,109.682768182,212.545889182,361.393752804,278.311264961,56.6466996096,26.4357882328
 06/10  16:00:00,978.212928246,101.729458929,394.445187828,0.0,109.682768182,220.04316451,404.64634107,290.135129431,84.9700494144,29.541162224
 06/10  17:00:00,945.275936287,101.729458929,405.210870622,0.0,109.682768182,220.04316451,420.940774994,312.747693414,84.9700494144,23.2230321656
 06/10  18:00:00,907.020055801,101.729458929,406.004553663,0.0,100.150657288,199.110933808,452.623018911,350.254820893,84.9700494144,17.3981486029
 06/10  19:00:00,911.09926965,101.729458929,417.266805006,0.0,100.150657288,191.61365848,447.773194547,382.417066046,56.6466996096,8.70942889151
 06/10  20:00:00,822.951594914,101.729458929,426.386206471,0.0,55.6251445156,124.558693486,513.820643058,439.775604716,56.6466996096,17.3983387333
 06/10  21:00:00,830.841847985,101.729458929,435.477506472,0.0,55.6251445156,124.558693486,505.038976926,453.844158473,42.4850247072,8.70979374587
 06/10  22:00:00,820.096426778,101.729458929,434.900034043,0.0,46.0930336215,124.558693486,518.362126876,472.640566829,28.3233498048,17.3982102426
 06/10  23:00:00,806.630813875,101.729458929,419.03053775,0.0,46.0930336215,124.558693486,496.708005507,473.838225671,14.1616749024,8.70810493323
 06/10  24:00:00,787.122668167,101.729458929,410.545587123,0.0,46.0930336215,113.312780494,497.011222998,473.949490908,5.66466996096,17.3970621292
 06/11  01:00:00,773.057489827,101.729458929,407.097761633,0.0,34.9616554283,113.312780494,489.682724947,475.309343871,5.66466996096,8.70871111572
 06/11  02:00:00,765.625414934,101.729458929,398.815430902,0.0,34.9616554283,113.312780494,497.034673774,473.97191363,5.66466996096,17.3980901827
 06/11  03:00:00,760.977007007,101.729458929,393.593888456,0.0,34.9616554283,113.312780494,496.426715089,473.364876124,5.66466996096,17.3971690034
 06/11  04:00:00,757.587597904,101.729458929,378.554067094,0.0,44.4937663224,113.312780494,471.803100562,457.429535658,5.66466996096,8.70889494303
 06/11  05:00:00,763.924390298,101.729458929,389.62006427,0.0,44.4937663224,113.312780494,496.041844522,464.483455352,14.1616749024,17.3967142668
 06/11  06:00:00,833.130453149,101.729458929,398.113462367,0.0,54.0258772165,176.889270242,446.734179569,409.701242117,28.3233498048,8.70958764692
 06/11  07:00:00,835.995742053,101.729458929,393.395124904,0.0,54.0258772165,184.38654557,458.818546249,398.936408237,42.4850247072,17.3971133052
 06/11  08:00:00,917.959890867,101.729458929,396.176829808,0.0,65.1572554096,220.04316451,452.643657192,378.526752892,56.6466996096,17.4702046903
 06/11  09:00:00,920.191151858,101.729458929,407.130863162,0.0,65.1572554096,212.545889182,424.43362283,364.404822579,42.4850247072,17.5437755435
 06/11  10:00:00,928.834484964,101.729458929,409.158480061,0.0,65.1572554096,220.04316451,450.296008592,353.073484463,70.808374512,26.4141496174
 06/11  11:00:00,919.114459674,101.729458929,398.1178214,0.0,65.1572554096,220.04316451,434.35222846,337.129354724,70.808374512,26.4144992239
 06/11  12:00:00,908.53236004,101.729458929,387.952046658,0.0,65.1572554096,220.04316451,427.71995523,330.496592658,70.808374512,26.4149880595
 06/11  13:00:00,899.199823305,101.729458929,385.763046905,0.0,65.1572554096,212.545889182,408.312300294,325.250115872,56.6466996096,26.4154848128
 06/11  14:00:00,899.564342581,101.729458929,386.160096703,0.0,65.1572554096,212.545889182,381.308631887,312.407626503,42.4850247072,26.4159806764
 06/11  15:00:00,898.106405612,101.729458929,384.780155107,0.0,65.1572554096,212.545889182,383.354192845,300.291018174,56.6466996096,26.4164750615
 06/11  16:00:00,872.879797532,101.729458929,384.948163098,0.0,65.1572554096,220.04316451,405.047386892,290.315116994,84.9700494144,29.7622204838
 06/11  17:00:00,837.995331207,101.729458929,397.776903486,0.0,54.0258772165,184.38654557,407.020695123,299.077888566,84.9700494144,22.9727571432
 06/11  18:00:00,819.63994616,101.729458929,410.876923306,0.0,44.4937663224,163.454314868,448.962335179,346.594871838,84.9700494144,17.3974139264
 06/11  19:00:00,823.359147315,101.729458929,422.115364614,0.0,44.4937663224,155.95703954,462.529751995,397.174004508,56.6466996096,8.7090478771
 06/11  20:00:00,824.705151616,101.729458929,440.753828702,0.0,44.4937663224,124.558693486,531.171800362,457.129021038,56.6466996096,17.3960797149
 06/11  21:00:00,816.727210959,101.729458929,432.674888703,0.0,44.4937663224,124.558693486,517.014295277,465.819537,42.4850247072,8.70973356968
 06/11  22:00:00,796.262117763,101.729458929,421.758499126,0.0,34.9616554283,124.558693486,524.337484083,478.616751793,28.3233498048,17.3973824852
 06/11  23:00:00,799.957039023,101.729458929,424.362864988,0.0,34.9616554283,124.558693486,507.61208236,484.742704025,14.1616749024,8.70770343283
 06/11  24:00:00,790.340368982,101.729458929,427.306154984,0.0,34.9616554283,113.312780494,514.04839019,490.984818169,5.66466996096,17.3989020602
 06/12  01:00:00,802.942808666,101.729458929,428.80673317,0.0,46.0930336215,113.312780494,510.427320855,496.05438933,5.66466996096,8.70826156417
 06/12  02:00:00,802.193586161,101.729458929,427.947691379,0.0,46.0930336215,113.312780494,522.952826467,499.890977959,5.66466996096,17.397178547
 06/12  03:00:00,800.77593147,101.729458929,426.361290731,0.0,46.0930336215,113.312780494,527.03059215,503.969674007,5.66466996096,17.3962481821
 06/12  04:00:00,888.732476025,101.729458929,423.510254221,0.0,100.150657288,148.969399434,496.72950472,482.356428909,5.66466996096,8.7084058502
 06/12  05:00:00,879.40700844,101.729458929,415.515839919,0.0,100.150657288,149.894399434,823.317850828,791.758635068,14.1616749024,17.3975408581
 06/12  06:00:00,1095.5954685,102.019344066,414.00335047,0.0,176.471037341,302.612436532,571.56522037,534.53278619,28.3233498048,8.70908437485
 06/12  07:00:00,1209.76673683,102.389346077,403.975813405,0.0,243.2593065,310.10971186,538.035784096,469.231285957,42.4850247072,26.3194734317
 06/12  08:00:00,1242.76696695,102.846491509,394.485389038,0.0,243.2593065,310.10971186,505.043278822,421.953049361,56.6466996096,26.443529852
 06/12  09:00:00,1268.22727081,103.202159842,385.25263968,0.0,243.2593065,302.612436532,467.053822758,398.032685123,42.4850247072,26.5361129282
 06/12  10:00:00,1262.5061472,103.610278813,370.059644277,0.0,243.2593065,310.10971186,477.611918974,362.33849336,70.808374512,44.4650511021
 06/12  11:00:00,1259.22412134,103.983641504,364.756819713,0.0,243.2593065,310.10971186,454.576177968,348.130073938,70.808374512,35.6377295181
 06/12  12:00:00,1218.18031925,104.693812812,364.83688583,0.0,243.2593065,310.10971186,453.78889738,347.518107492,70.808374512,35.4624153758
 06/12  13:00:00,1248.58116936,105.955555682,360.407658574,0.0,243.2593065,302.612436532,433.81184587,341.519158506,56.6466996096,35.6459877543
 06/12  14:00:00,1227.53654096,107.130492413,339.460954202,0.0,243.2593065,302.612436532,387.597995713,309.475087073,42.4850247072,35.6378839327
 06/12  15:00:00,1229.14536792,108.963056102,337.571443939,0.0,243.2593065,302.612436532,333.72657251,241.601237849,56.6466996096,35.4786350519
 06/12  16:00:00,1246.55826427,111.880556622,343.370725032,0.0,243.2593065,310.10971186,316.659065586,196.351636919,84.9700494144,35.3373792521
 06/12  17:00:00,1237.52364844,111.596547657,336.795142312,0.0,243.2593065,310.10971186,332.986408329,230.515054685,84.9700494144,17.5013042297
 06/12  18:00:00,981.285528903,101.729458929,357.779912575,0.0,166.938926447,199.110933808,411.122428948,308.708464951,84.9700494144,17.4439145828
 06/12  19:00:00,1005.16652199,101.729458929,388.716921182,0.0,166.938926447,191.61365848,433.762331547,359.669789435,56.6466996096,17.4458425018
 06/12  20:00:00,883.881673836,101.729458929,385.802621498,0.0,100.150657288,124.558693486,489.212050652,415.121411399,56.6466996096,17.4439396439
 06/12  21:00:00,842.61106833,101.729458929,383.85225571,0.0,100.150657288,124.558693486,475.820674223,424.625525407,42.4850247072,8.71012410896
 06/12  22:00:00,778.284209305,101.729458929,387.432592543,0.0,46.0930336215,124.558693486,492.951820686,447.230040828,28.3233498048,17.3984300534
 06/12  23:00:00,781.287503954,101.729458929,389.762098714,0.0,46.0930336215,124.558693486,477.84202747,454.972187257,14.1616749024,8.70816531028
 06/12  24:00:00,768.534615078,101.729458929,389.425109298,0.0,46.0930336215,113.312780494,482.346792125,459.284962966,5.66466996096,17.3971591985
 06/13  01:00:00,765.795150809,101.729458929,386.47336641,0.0,46.0930336215,113.312780494,479.46104616,461.676860563,5.66466996096,12.1195156359
 06/13  02:00:00,760.449801263,101.729458929,380.621322028,0.0,46.0930336215,113.312780494,482.681371465,463.032107526,5.66466996096,13.9845939781
 06/13  03:00:00,758.814974452,101.729458929,378.784478885,0.0,46.0930336215,113.312780494,488.841905855,465.780085067,5.66466996096,17.3971508264
 06/13  04:00:00,892.78766162,101.729458929,423.109188688,0.0,100.150657288,148.969399434,480.642073348,466.268528328,5.66466996096,8.70887505894
 06/13  05:00:00,908.646257095,101.919463815,444.298654225,0.0,100.150657288,149.894399434,683.39239551,651.832431564,14.1616749024,17.3982890432
 06/13  06:00:00,1120.88742169,103.477089932,438.581243926,0.0,176.471037341,302.612436532,504.228453534,467.195562588,28.3233498048,8.7095411409
 06/13  07:00:00,1211.68588618,104.981054968,403.134009876,0.0,243.2593065,310.10971186,464.320264915,395.519291353,42.4850247072,26.315948855
 06/13  08:00:00,1220.81890752,106.176092894,366.613770192,0.0,243.2593065,310.10971186,438.476767712,355.385671823,56.6466996096,26.4443962794
 06/13  09:00:00,1252.9083027,107.166715999,363.839148243,0.0,243.2593065,302.612436532,418.027159706,340.167915793,42.4850247072,35.3742192055
 06/13  10:00:00,1259.1076482,108.210790915,361.240952598,0.0,243.2593065,310.10971186,436.9362105,330.558940892,70.808374512,35.5688950963
 06/13  11:00:00,1259.08144658,109.467279586,358.830707743,0.0,243.2593065,310.10971186,431.67687995,325.229687198,70.808374512,35.6388182396
 06/13  12:00:00,1204.87989344,110.723731693,345.809746569,0.0,243.2593065,310.10971186,418.945543561,312.674003072,70.808374512,35.4631659765
 06/13  13:00:00,1224.58979207,112.126017745,332.505148087,0.0,243.2593065,302.612436532,385.512803258,293.219413802,56.6466996096,35.6466898459
 06/13  14:00:00,1225.8260087,114.663732765,331.0773101,0.0,243.2593065,302.612436532,352.16682275,265.200607101,42.4850247072,44.4811909424
 06/13  15:00:00,1230.35636487,117.241051914,331.544392754,0.0,243.2593065,302.612436532,321.40127597,229.257962886,56.6466996096,35.4966134753
 06/13  16:00:00,1237.21573322,119.375645168,330.107486893,0.0,243.2593065,310.10971186,338.420522918,226.943640619,84.9700494144,26.5068328848
 06/13  17:00:00,1237.58813738,120.51507302,329.502163433,0.0,243.2593065,310.10971186,328.825303763,226.353686913,84.9700494144,17.5015674366
 06/13  18:00:00,974.674685005,101.729458929,350.999259764,0.0,166.938926447,199.110933808,374.254884653,271.841078472,84.9700494144,17.4437567657
 06/13  19:00:00,990.226485244,101.729458929,373.049265388,0.0,166.938926447,191.61365848,404.13447944,330.045072999,56.6466996096,17.4427068313
 06/13  20:00:00,882.988857486,101.729458929,385.327515885,0.0,100.150657288,124.558693486,469.921793376,395.830882542,56.6466996096,17.4442112252
