Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  21:00:00,864.837421115,101.729458929,408.555961274,0.0,100.150657288,124.558693486,473.388581237,422.19330606,42.4850247072,8.71025046903
 06/13  22:00:00,819.868209832,101.729458929,432.951900587,0.0,46.0930336215,124.558693486,498.550379614,452.830994678,28.3233498048,17.3960351315
 06/13  23:00:00,831.654026778,101.729458929,445.328793419,0.0,46.0930336215,124.558693486,487.967682818,465.097718815,14.1616749024,8.7082891013
 06/13  24:00:00,816.540039086,101.729458929,442.460817422,0.0,46.0930336215,113.312780494,494.489530282,471.427468535,5.66466996096,17.3973917859
 06/14  01:00:00,820.232834132,101.729458929,447.194309411,0.0,46.0930336215,113.312780494,501.933687087,478.872827822,5.66466996096,17.3961893045
 06/14  02:00:00,814.44718357,101.729458929,442.336060286,0.0,46.0930336215,113.312780494,501.860344857,487.48733335,5.66466996096,8.70834154669
 06/14  03:00:00,809.006970365,101.729458929,436.731622846,0.0,46.0930336215,113.312780494,516.33477973,493.27277256,5.66466996096,17.3973372092
 06/14  04:00:00,895.289558604,101.729458929,433.105786325,0.0,100.150657288,148.969399434,489.615840031,475.242206006,5.66466996096,8.70896406446
 06/14  05:00:00,894.367388568,102.206285826,434.355447588,0.0,100.150657288,149.894399434,654.593895631,623.033795082,14.1616749024,17.3984256468
 06/14  06:00:00,1115.84925075,104.443894312,435.740006045,0.0,176.471037341,302.612436532,493.961441939,456.928479471,28.3233498048,8.70961266253
 06/14  07:00:00,1225.59613703,107.320015452,417.285448603,0.0,243.2593065,310.10971186,457.05200807,388.251133445,42.4850247072,26.3158499182
 06/14  08:00:00,1242.82327269,108.598019254,390.049090978,0.0,243.2593065,310.10971186,442.451993917,359.361128184,56.6466996096,26.4441661234
 06/14  09:00:00,1266.1531293,109.609047989,377.953754397,0.0,243.2593065,302.612436532,421.634245372,343.775624146,42.4850247072,35.373596518
 06/14  10:00:00,1265.31351915,110.611598567,367.437511338,0.0,243.2593065,310.10971186,434.664232882,328.287783227,70.808374512,35.5680751436
 06/14  11:00:00,1259.94342955,111.96141311,358.302036356,0.0,243.2593065,310.10971186,423.90765432,317.461423406,70.808374512,35.6378564014
 06/14  12:00:00,1217.06595249,113.363868502,355.450783102,0.0,243.2593065,310.10971186,424.169455721,317.898862449,70.808374512,35.4622187603
 06/14  13:00:00,1248.20556152,115.273710207,351.192410473,0.0,243.2593065,302.612436532,400.028857779,307.736707734,56.6466996096,35.6454504351
 06/14  14:00:00,1242.01836881,118.137812533,342.806663892,0.0,243.2593065,302.612436532,368.179025269,281.212770983,42.4850247072,44.4812295792
 06/14  15:00:00,1243.92273221,120.905777298,342.401954011,0.0,243.2593065,302.612436532,361.05845839,270.703635537,56.6466996096,33.7081232432
 06/14  16:00:00,1266.37213981,123.006927627,356.109461079,0.0,243.2593065,310.10971186,385.813055191,272.558637014,84.9700494144,28.2843687627
 06/14  17:00:00,1269.84738505,123.564491801,359.33650984,0.0,243.2593065,310.10971186,382.065886465,279.594731174,84.9700494144,17.5011058765
 06/14  18:00:00,993.533205773,101.729458929,369.370982314,0.0,166.938926447,199.110933808,394.922844305,292.510598848,84.9700494144,17.442196042
 06/14  19:00:00,998.263783299,101.729458929,381.10760093,0.0,166.938926447,191.61365848,406.908315551,332.815919104,56.6466996096,17.4456968375
 06/14  20:00:00,888.179696846,101.729458929,390.34172882,0.0,100.150657288,124.558693486,466.610561803,392.520154135,56.6466996096,17.4437080592
 06/14  21:00:00,849.541476879,101.729458929,391.356920491,0.0,100.150657288,124.558693486,457.765535658,406.570486668,42.4850247072,8.71002428331
 06/14  22:00:00,774.794342726,101.729458929,383.594304808,0.0,46.0930336215,124.558693486,470.473855761,424.752277432,28.3233498048,17.3982285248
 06/14  23:00:00,772.330187442,101.729458929,379.863474113,0.0,46.0930336215,124.558693486,453.211585086,430.34187314,14.1616749024,8.7080370437
 06/14  24:00:00,764.221121891,101.729458929,384.547235195,0.0,46.0930336215,113.312780494,461.413679942,438.352140914,5.66466996096,17.3968690666
 06/15  01:00:00,770.40028035,101.729458929,391.345769078,0.0,46.0930336215,113.312780494,467.30715386,446.779810611,5.66466996096,14.8626732878
 06/15  02:00:00,772.361273633,101.729458929,393.55610704,0.0,46.0930336215,113.312780494,469.092988232,452.18801403,5.66466996096,11.2403042407
 06/15  03:00:00,776.109895055,101.729458929,397.690848652,0.0,46.0930336215,113.312780494,482.172970668,459.111555776,5.66466996096,17.396744931
 06/15  04:00:00,868.467277806,101.729458929,399.884425672,0.0,100.150657288,148.969399434,458.754053389,444.380731691,5.66466996096,8.70865173724
 06/15  05:00:00,838.946758273,102.505194012,369.937918675,0.0,100.150657288,149.894399434,588.980670137,557.421187994,14.1616749024,17.3978072404
 06/15  06:00:00,1075.5810714,104.858384006,388.374385318,0.0,176.471037341,302.612436532,473.798900703,436.766274601,28.3233498048,8.70927629746
 06/15  07:00:00,1206.59041792,108.1492679,393.443682093,0.0,243.2593065,310.10971186,481.367398709,412.567683182,42.4850247072,26.3146908193
 06/15  08:00:00,1240.20193425,109.435642066,384.026903567,0.0,243.2593065,310.10971186,474.51654528,391.42716346,56.6466996096,26.4426822107
 06/15  09:00:00,1275.36119438,110.811907159,384.957599607,0.0,243.2593065,302.612436532,450.167449542,372.514033435,42.4850247072,35.1683913998
 06/15  10:00:00,1280.89069581,112.15126583,381.749533466,0.0,243.2593065,310.10971186,463.469201533,356.894492491,70.808374512,35.7663345293
 06/15  11:00:00,1269.08430243,113.505933166,366.134963043,0.0,243.2593065,310.10971186,442.639122187,336.195718027,70.808374512,35.6350296477
 06/15  12:00:00,1222.43656861,114.771859538,359.230613065,0.0,243.2593065,310.10971186,429.130943703,322.862835815,70.808374512,35.4597333764
 06/15  13:00:00,1257.71558638,116.111479855,359.981242999,0.0,243.2593065,302.612436532,409.770286283,317.481134331,56.6466996096,35.6424523426
 06/15  14:00:00,1256.47369912,117.221670849,357.441549429,0.0,243.2593065,302.612436532,393.302332784,315.231046675,42.4850247072,35.5862614018
 06/15  15:00:00,1262.76134822,118.071180313,363.543169838,0.0,243.2593065,302.612436532,411.865917286,319.696681743,56.6466996096,35.5225359334
 06/15  16:00:00,1268.29258604,118.89651367,361.467403266,0.0,243.2593065,310.10971186,440.605570108,320.301634001,84.9700494144,35.3338866926
 06/15  17:00:00,1277.04734519,119.367763277,370.44764528,0.0,243.2593065,310.10971186,429.508802589,327.03878789,84.9700494144,17.499965285
 06/15  18:00:00,1016.03378845,101.729458929,394.083891523,0.0,166.938926447,199.110933808,437.524634531,335.111484368,84.9700494144,17.4431007492
 06/15  19:00:00,993.024687331,101.729458929,375.727982409,0.0,166.938926447,191.61365848,427.447464343,353.356336953,56.6466996096,17.4444277806
 06/15  20:00:00,895.041294127,101.729458929,397.747945993,0.0,100.150657288,124.558693486,484.478044796,410.388825239,56.6466996096,17.4425199479
 06/15  21:00:00,861.732103569,101.729458929,404.685969376,0.0,100.150657288,124.558693486,478.376601944,427.179392601,42.4850247072,8.71218463517
 06/15  22:00:00,788.34332819,101.729458929,398.437833462,0.0,46.0930336215,124.558693486,489.057036094,443.336694598,28.3233498048,17.3969916909
 06/15  23:00:00,779.693450445,101.729458929,388.013807817,0.0,46.0930336215,124.558693486,468.720926031,445.851792865,14.1616749024,8.70745826429
 06/15  24:00:00,759.817403682,101.729458929,379.776753995,0.0,46.0930336215,113.312780494,469.144058861,446.083818496,5.66466996096,17.3955704043
 06/16  01:00:00,755.288690161,101.729458929,374.738170863,0.0,46.0930336215,113.312780494,461.643508606,447.270890045,5.66466996096,8.70794859948
 06/16  02:00:00,747.456416905,101.729458929,366.025528524,0.0,46.0930336215,113.312780494,469.055099174,445.993944378,5.66466996096,17.396484835
 06/16  03:00:00,743.536142586,101.729458929,361.844040131,0.0,46.0930336215,113.312780494,467.949040145,444.888909397,5.66466996096,17.395460787
 06/16  04:00:00,840.158514003,101.729458929,365.425569973,0.0,100.150657288,148.969399434,445.261651311,430.889008389,5.66466996096,8.70797296131
 06/16  05:00:00,837.781622325,102.461498771,365.619448,0.0,100.150657288,149.894399434,597.792760107,566.234486327,14.1616749024,17.3965988774
 06/16  06:00:00,1047.47282574,104.961236059,356.576702524,0.0,176.471037341,302.612436532,464.237201527,427.205280361,28.3233498048,8.70857136145
 06/16  07:00:00,1159.42695071,108.115548612,344.077972007,0.0,243.2593065,310.10971186,452.418351313,383.613915073,42.4850247072,26.319411533
 06/16  08:00:00,1188.72158829,109.366394767,332.730473218,0.0,243.2593065,310.10971186,435.704903779,352.617958467,56.6466996096,26.4402457015
 06/16  09:00:00,1224.75012239,110.384730579,333.427207442,0.0,243.2593065,302.612436532,379.173348196,310.155929278,42.4850247072,26.5323942114
 06/16  10:00:00,1240.54483635,112.359838239,338.493175917,0.0,243.2593065,310.10971186,393.898869946,278.625111785,70.808374512,44.4653836492
 06/16  11:00:00,1249.19894186,115.273077535,341.467381777,0.0,243.2593065,310.10971186,350.886785404,244.448164518,70.808374512,35.6302463743
 06/16  12:00:00,1212.19226101,117.988312651,342.79938495,0.0,243.2593065,310.10971186,321.929656199,215.665727603,70.808374512,35.455554084
 06/16  13:00:00,1246.48937223,119.28135596,342.454145936,0.0,243.2593065,302.612436532,301.33364687,209.049431165,56.6466996096,35.6375160955
 06/16  14:00:00,1241.59181422,118.041836169,339.828402965,0.0,243.2593065,302.612436532,310.750940391,232.684605934,42.4850247072,35.5813097498
 06/16  15:00:00,1229.68329787,115.902326296,333.400672839,0.0,243.2593065,302.612436532,390.171286266,298.006695572,56.6466996096,35.5178910846
 06/16  16:00:00,1280.42594245,116.485819287,377.796886886,0.0,243.2593065,310.10971186,469.533495805,349.233313334,84.9700494144,35.3301330572
 06/16  17:00:00,1287.1477951,116.95400401,384.803808366,0.0,243.2593065,310.10971186,460.312823812,357.840986331,84.9700494144,17.5017880664
 06/16  18:00:00,1010.06810251,101.729458929,387.832312971,0.0,166.938926447,199.110933808,462.34230818,359.927746327,84.9700494144,17.4445124384
 06/16  19:00:00,994.491606858,101.729458929,378.062222477,0.0,166.938926447,191.61365848,444.41073591,370.321587871,56.6466996096,17.4424484296
 06/16  20:00:00,869.835493066,101.729458929,370.880111193,0.0,100.150657288,124.558693486,484.85680857,410.769544231,56.6466996096,17.4405647298
 06/16  21:00:00,836.960893342,101.729458929,377.890087825,0.0,100.150657288,124.558693486,473.203766189,422.007627184,42.4850247072,8.71111429712
 06/16  22:00:00,771.914744476,101.729458929,380.211917238,0.0,46.0930336215,124.558693486,488.364988709,442.646659628,28.3233498048,17.3949792762
 06/16  23:00:00,768.013392345,101.729458929,374.961646025,0.0,46.0930336215,124.558693486,468.501354341,445.630553382,14.1616749024,8.70912605667
 06/16  24:00:00,752.147161516,101.729458929,371.104143054,0.0,46.0930336215,113.312780494,471.07642901,448.01418039,5.66466996096,17.3975786595
 06/17  01:00:00,748.983501241,101.729458929,367.586122645,0.0,46.0930336215,113.312780494,464.120797272,449.749153147,5.66466996096,8.70697416365
 06/17  02:00:00,743.413812112,101.729458929,361.722316581,0.0,46.0930336215,113.312780494,470.681706556,447.619985709,5.66466996096,17.3970508862
 06/17  03:00:00,737.765671782,101.729458929,356.699385066,0.0,46.0930336215,113.312780494,459.069392094,444.697271542,5.66466996096,8.70745059146
 06/17  04:00:00,759.959669711,101.729458929,368.895280011,0.0,55.6251445156,113.312780494,470.829267812,447.769110233,5.66466996096,17.3954876179
 06/17  05:00:00,776.744781237,101.729458929,391.274468137,0.0,55.6251445156,113.312780494,481.600558057,458.73089992,14.1616749024,8.70798323489
 06/17  06:00:00,828.781872751,101.729458929,381.205307952,0.0,65.1572554096,176.889270242,421.117409354,375.397482448,28.3233498048,17.3965771015
 06/17  07:00:00,957.076388717,102.24975148,388.678852642,0.0,109.682768182,220.96816451,554.265541472,494.384961281,42.4850247072,17.395555484
 06/17  08:00:00,964.570574667,102.427965727,386.775028918,0.0,109.682768182,220.96816451,503.022375609,428.898244478,56.6466996096,17.4774315214
 06/17  09:00:00,1062.66085081,103.60175622,375.565117995,0.0,131.945524568,266.955817592,451.527686773,391.486001877,42.4850247072,17.5566601884
 06/17  10:00:00,1056.09405869,103.701686012,359.844770293,0.0,131.945524568,274.45309292,460.312353625,363.067414838,70.808374512,26.436564275
 06/17  11:00:00,1053.46666682,103.72264232,356.185028696,0.0,131.945524568,274.45309292,456.261100805,350.210098782,70.808374512,35.2426275108
 06/17  12:00:00,1019.05499309,103.755393212,353.861532752,0.0,131.945524568,274.45309292,445.283457279,348.044014878,70.808374512,26.4310678895
 06/17  13:00:00,1007.58341401,103.870327347,350.099553565,0.0,131.945524568,266.955817592,419.490585242,336.410641411,56.6466996096,26.4332442214
 06/17  14:00:00,1007.29049253,104.224131824,349.461589985,0.0,131.945524568,266.955817592,384.921252014,316.004444559,42.4850247072,26.4317827481
 06/17  15:00:00,935.513576881,101.729458929,356.201826872,0.0,109.682768182,212.545889182,326.779052092,243.6959207,56.6466996096,26.4364317821
 06/17  16:00:00,951.602846639,101.729458929,365.088120129,0.0,109.682768182,220.04316451,357.490726321,246.084528647,84.9700494144,26.4361482595
 06/17  17:00:00,919.107941073,101.729458929,375.721114361,0.0,109.682768182,220.04316451,363.143591669,251.866428659,84.9700494144,26.3071135954
 06/17  18:00:00,894.715846329,101.729458929,391.889934785,0.0,100.150657288,199.110933808,395.476466591,301.798173273,84.9700494144,8.70824390428
 06/17  19:00:00,882.027719433,101.729458929,385.380929279,0.0,100.150657288,191.61365848,424.043564572,349.999653729,56.6466996096,17.3972112335
 06/17  20:00:00,782.889821886,101.729458929,381.431979199,0.0,55.6251445156,124.558693486,472.719258741,407.36373548,56.6466996096,8.70882365163
 06/17  21:00:00,763.153694511,101.729458929,360.599566399,0.0,55.6251445156,124.558693486,463.369952148,403.48943553,42.4850247072,17.3954919107
 06/17  22:00:00,736.342507883,101.729458929,345.284683694,0.0,46.0930336215,124.558693486,441.940387083,404.907636227,28.3233498048,8.70940105137
 06/17  23:00:00,776.362730681,101.729458929,385.211617947,0.0,46.0930336215,124.558693486,479.277855146,447.719608576,14.1616749024,17.396571667
 06/17  24:00:00,798.704117067,101.729458929,422.216014938,0.0,46.0930336215,113.312780494,487.023345174,472.651426795,5.66466996096,8.70724841768
 06/18  01:00:00,788.610119678,101.729458929,423.669162271,0.0,34.9616554283,113.312780494,502.966859147,479.904577196,5.66466996096,17.3976119901
 06/18  02:00:00,786.698802152,101.729458929,421.691047288,0.0,34.9616554283,113.312780494,498.349300908,483.976967728,5.66466996096,8.70766321905
 06/18  03:00:00,792.686989141,101.729458929,428.199613526,0.0,34.9616554283,113.312780494,512.899089585,489.838512476,5.66466996096,17.3959071481
 06/18  04:00:00,813.208280198,101.729458929,439.551888742,0.0,44.4937663224,113.312780494,498.511901439,484.139034363,5.66466996096,8.70819711481
 06/18  05:00:00,782.148355373,101.729458929,410.25688282,0.0,44.4937663224,113.312780494,508.003114277,476.444470706,14.1616749024,17.3969686692
 06/18  06:00:00,813.013824159,101.729458929,376.50539578,0.0,54.0258772165,176.889270242,418.096923078,372.377682955,28.3233498048,17.3958903177
 06/18  07:00:00,818.491052181,101.729458929,374.239839195,0.0,54.0258772165,184.38654557,386.573402586,335.380187128,42.4850247072,8.70819075073
 06/18  08:00:00,896.127698831,101.729458929,372.350684669,0.0,65.1572554096,220.04316451,384.738112797,310.625356796,56.6466996096,17.4660563909
 06/18  09:00:00,885.316907848,101.729458929,369.192154976,0.0,65.1572554096,212.545889182,369.004060705,300.21837253,42.4850247072,26.3006634679
 06/18  10:00:00,889.912788859,101.729458929,366.301482505,0.0,65.1572554096,220.04316451,390.482970465,293.263468904,70.808374512,26.411127049
 06/18  11:00:00,888.148905544,101.729458929,363.286892327,0.0,65.1572554096,220.04316451,383.697665671,286.478042993,70.808374512,26.4112481662
 06/18  12:00:00,883.535869114,101.729458929,359.795184213,0.0,65.1572554096,220.04316451,382.749334443,285.529614903,70.808374512,26.4113450286
 06/18  13:00:00,881.965297982,101.729458929,365.695770365,0.0,65.1572554096,212.545889182,370.56171408,287.503574499,56.6466996096,26.4114399718
 06/18  14:00:00,884.621518381,101.729458929,368.558116304,0.0,65.1572554096,212.545889182,347.798907169,278.902347944,42.4850247072,26.4115345175
 06/18  15:00:00,879.879357571,101.729458929,363.546564027,0.0,65.1572554096,212.545889182,345.427229121,262.368900741,56.6466996096,26.4116287702
 06/18  16:00:00,840.915465678,101.729458929,350.298965876,0.0,65.1572554096,220.04316451,366.571921211,255.190149059,84.9700494144,26.411722738
 06/18  17:00:00,778.58200992,101.729458929,336.110667579,0.0,54.0258772165,184.38654557,362.287078819,259.777231413,84.9700494144,17.5397979917
 06/18  18:00:00,745.49169863,101.729458929,333.948646833,0.0,44.4937663224,163.454314868,408.260444899,305.894733734,84.9700494144,17.3956617509
 06/18  19:00:00,750.409993533,101.729458929,344.632424648,0.0,44.4937663224,155.95703954,418.455308546,353.101794203,56.6466996096,8.70681473275
 06/18  20:00:00,755.732519199,101.729458929,364.237098356,0.0,44.4937663224,124.558693486,490.799050113,416.755580297,56.6466996096,17.3967702063
 06/18  21:00:00,778.187907667,101.729458929,388.609972727,0.0,44.4937663224,124.558693486,488.037071651,436.844733036,42.4850247072,8.70731390699
 06/18  22:00:00,766.942622562,101.729458929,387.577471053,0.0,34.9616554283,124.558693486,503.013360322,457.294812954,28.3233498048,17.3951975633
 06/18  23:00:00,750.623838038,101.729458929,368.402388025,0.0,34.9616554283,124.558693486,477.246869277,454.377367544,14.1616749024,8.70782683087
 06/18  24:00:00,734.406573824,101.729458929,364.054465402,0.0,34.9616554283,113.312780494,478.71333354,455.652292368,5.66466996096,17.3963712112
 06/19  01:00:00,749.039314723,101.729458929,367.825240098,0.0,46.0930336215,113.312780494,483.995442218,460.935711005,5.66466996096,17.3950612525
 06/19  02:00:00,749.711768211,101.729458929,368.594101254,0.0,46.0930336215,113.312780494,479.36337945,464.990982521,5.66466996096,8.70772696742
 06/19  03:00:00,753.062523146,101.729458929,372.29132692,0.0,46.0930336215,113.312780494,494.092861912,471.032170421,5.66466996096,17.3960215308
 06/19  04:00:00,838.147657322,101.729458929,366.461541918,0.0,100.150657288,148.969399434,462.356415957,447.983494571,5.66466996096,8.70825142572
 06/19  05:00:00,823.006424832,101.729458929,354.091423732,0.0,100.150657288,149.894399434,752.231506123,720.672895687,14.1616749024,17.3969355335
 06/19  06:00:00,1038.33888521,102.015518066,352.464759642,0.0,176.471037341,302.612436532,526.311326165,489.279180848,28.3233498048,8.70879551288
 06/19  07:00:00,1174.9748944,102.529816869,364.288955682,0.0,243.2593065,310.10971186,517.821012161,449.019236241,42.4850247072,26.3167512132
 06/19  08:00:00,1233.86534965,102.968382961,383.322033197,0.0,243.2593065,310.10971186,517.146408612,434.06013972,56.6466996096,26.439569282
 06/19  09:00:00,1279.47741781,103.335267878,396.920518303,0.0,243.2593065,302.612436532,487.935188195,418.919006602,42.4850247072,26.5311568861
 06/19  10:00:00,1268.66120977,103.739212622,376.971298469,0.0,243.2593065,310.10971186,497.374234951,382.110768961,70.808374512,44.4550914783
 06/19  11:00:00,1270.33077926,104.257502898,377.508996942,0.0,243.2593065,310.10971186,468.254592392,361.818547354,70.808374512,35.6276705257
 06/19  12:00:00,1219.4451457,105.280124908,367.217277591,0.0,243.2593065,310.10971186,466.005277144,359.74387329,70.808374512,35.453029342
 06/19  13:00:00,1256.18647699,106.526159464,369.629033933,0.0,243.2593065,302.612436532,445.388653725,353.107765258,56.6466996096,35.6341888569
 06/19  14:00:00,1253.46060227,108.197304217,365.146852101,0.0,243.2593065,302.612436532,411.734614907,333.671819831,42.4850247072,35.5777703683
 06/19  15:00:00,1234.32891571,110.250872637,342.841466736,0.0,243.2593065,302.612436532,386.005206124,293.844297473,56.6466996096,35.5142090405
 06/19  16:00:00,1229.83322756,112.508357369,330.584358289,0.0,243.2593065,310.10971186,375.310684217,255.01370785,84.9700494144,35.3269269518
 06/19  17:00:00,1232.70431415,114.23535072,330.913048741,0.0,243.2593065,310.10971186,339.966124652,237.495638278,84.9700494144,17.5004369592
 06/19  18:00:00,967.436146888,101.729458929,344.273740877,0.0,166.938926447,199.110933808,372.259047667,269.845707867,84.9700494144,17.4432903855
 06/19  19:00:00,986.395309572,101.729458929,367.983070783,0.0,166.938926447,191.61365848,407.4504118,333.360733953,56.6466996096,17.4429782375
 06/19  20:00:00,864.954776343,101.729458929,364.539984047,0.0,100.150657288,124.558693486,461.640897856,391.298714328,56.6466996096,13.6954839187
 06/19  21:00:00,841.248951321,101.729458929,381.962358741,0.0,100.150657288,124.558693486,468.342504745,413.412656563,42.4850247072,12.4448234743
 06/19  22:00:00,792.708518629,101.729458929,402.97965334,0.0,46.0930336215,124.558693486,492.528373167,446.808695282,28.3233498048,17.3963280804
 06/19  23:00:00,788.684918875,101.729458929,397.832163361,0.0,46.0930336215,124.558693486,476.097677531,453.227588314,14.1616749024,8.70841431457
 06/19  24:00:00,776.715402033,101.729458929,398.322560382,0.0,46.0930336215,113.312780494,480.972609713,457.911782396,5.66466996096,17.3961573557
 06/20  01:00:00,781.3435036,101.729458929,403.423208703,0.0,46.0930336215,113.312780494,479.114642287,464.741080932,5.66466996096,8.70889139451
 06/20  02:00:00,783.25182593,101.729458929,405.560408856,0.0,46.0930336215,113.312780494,493.047079102,469.986901842,5.66466996096,17.3955072997
 06/20  03:00:00,788.687621103,101.729458929,411.550723049,0.0,46.0930336215,113.312780494,490.950928438,476.579562577,5.66466996096,8.70669590059
 06/20  04:00:00,878.626927601,101.729458929,408.104120087,0.0,100.150657288,148.969399434,481.277874603,458.216710531,5.66466996096,17.3964941107
 06/20  05:00:00,877.41179686,101.918029339,410.12832345,0.0,100.150657288,149.894399434,639.658818682,616.789977458,14.1616749024,8.70716632182
 06/20  06:00:00,1081.04782501,103.376958044,394.920305531,0.0,176.471037341,302.612436532,500.940731278,455.221453298,28.3233498048,17.3959281753
 06/20  07:00:00,1187.53715379,104.830231502,376.185259318,0.0,243.2593065,310.10971186,462.970899434,402.938351346,42.4850247072,17.5475233801
 06/20  08:00:00,1217.43814771,106.17498977,362.305697201,0.0,243.2593065,310.10971186,464.224683264,372.330523826,56.6466996096,35.247459828
 06/20  09:00:00,1247.22491276,107.413795251,357.208506976,0.0,243.2593065,302.612436532,414.205078541,345.182489202,42.4850247072,26.5375646318
 06/20  10:00:00,1254.57871863,108.742286134,355.982897227,0.0,243.2593065,310.10971186,431.44749104,325.063840607,70.808374512,35.5752759211
 06/20  11:00:00,1252.59442255,110.027514808,352.104376432,0.0,243.2593065,310.10971186,427.708956775,312.358269738,70.808374512,44.542312525
 06/20  12:00:00,1201.65709249,111.266353543,342.733661368,0.0,243.2593065,310.10971186,405.232671862,305.660087193,70.808374512,28.7642101568
 06/20  13:00:00,1225.22089794,112.984614637,332.340498571,0.0,243.2593065,302.612436532,390.296350109,291.305152849,56.6466996096,42.344497651
 06/20  14:00:00,1226.58760847,115.576552548,330.628436179,0.0,243.2593065,302.612436532,336.890548083,258.839759735,42.4850247072,35.5657636405
 06/20  15:00:00,1235.51169034,118.64087513,334.727701776,0.0,243.2593065,302.612436532,317.481482994,225.331605609,56.6466996096,35.5031777749
 06/20  16:00:00,1252.06933121,122.905604606,338.424525542,0.0,243.2593065,310.10971186,302.473370394,191.005287556,84.9700494144,26.4980334237
 06/20  17:00:00,1250.75140632,123.418458115,337.182212044,0.0,243.2593065,310.10971186,308.335743996,197.126930276,84.9700494144,26.2387643063
 06/20  18:00:00,967.704794792,101.729458929,344.233576245,0.0,166.938926447,199.110933808,352.973076047,259.273564096,84.9700494144,8.72946253699
 06/20  19:00:00,1000.73130035,101.729458929,384.614012391,0.0,166.938926447,191.61365848,406.533180167,332.442652698,56.6466996096,17.4438278594
 06/20  20:00:00,890.181891723,101.729458929,393.438371924,0.0,100.150657288,124.558693486,473.247123973,399.158544594,56.6466996096,17.4418797689
 06/20  21:00:00,836.285967133,101.729458929,377.460838327,0.0,100.150657288,124.558693486,466.614293461,406.728942568,42.4850247072,17.4003261859
 06/20  22:00:00,773.853528272,101.729458929,382.410983472,0.0,46.0930336215,124.558693486,465.551450049,428.521729483,28.3233498048,8.70637076106
 06/20  23:00:00,790.250392745,101.729458929,399.452485205,0.0,46.0930336215,124.558693486,476.890540074,445.332659494,14.1616749024,17.3962056769
 06/20  24:00:00,789.519078054,101.729458929,412.287958047,0.0,46.0930336215,113.312780494,472.015321774,457.643616435,5.66466996096,8.70703537792
 06/21  01:00:00,801.698539914,101.729458929,425.596189451,0.0,46.0930336215,113.312780494,492.308452806,469.248357631,5.66466996096,17.3954252138
 06/21  02:00:00,809.267436943,101.729458929,433.935958647,0.0,46.0930336215,113.312780494,491.886374731,477.514300899,5.66466996096,8.70740387134
 06/21  03:00:00,821.03929132,101.729458929,447.046358479,0.0,46.0930336215,113.312780494,508.193016891,485.133008184,5.66466996096,17.3953387465
 06/21  04:00:00,909.037721311,101.729458929,444.733862549,0.0,100.150657288,148.969399434,480.507555224,466.135000172,5.66466996096,8.70788509073
 06/21  05:00:00,892.244573546,102.198979615,429.151291154,0.0,100.150657288,149.894399434,633.28621333,601.727991698,14.1616749024,17.3965467297
 06/21  06:00:00,1098.71257375,104.189025149,415.155166487,0.0,176.471037341,302.612436532,502.259388446,456.540865624,28.3233498048,17.3951730177
 06/21  07:00:00,1208.56986175,106.992373367,397.51075888,0.0,243.2593065,310.10971186,471.987242198,411.95112101,42.4850247072,17.5510964806
 06/21  08:00:00,1235.92098257,108.35888122,380.853342791,0.0,243.2593065,310.10971186,460.171762965,377.084661527,56.6466996096,26.4404018285
 06/21  09:00:00,1265.78314074,109.510602493,376.001405129,0.0,243.2593065,302.612436532,433.751573746,355.892888454,42.4850247072,35.3736605846
 06/21  10:00:00,1267.69591362,110.989227911,368.479790903,0.0,243.2593065,310.10971186,443.778652751,337.406819484,70.808374512,35.5634587555
 06/21  11:00:00,1256.4970399,112.567659836,353.404514104,0.0,243.2593065,310.10971186,420.693443142,314.248126423,70.808374512,35.6369422073
 06/21  12:00:00,1209.05017269,113.715628007,347.082542034,0.0,243.2593065,310.10971186,418.182543742,311.913669923,70.808374512,35.4604993067
 06/21  13:00:00,1247.05706577,115.3979054,349.783100765,0.0,243.2593065,302.612436532,407.518633947,312.487268853,56.6466996096,38.3846654841
 06/21  14:00:00,1234.66490675,118.135954248,335.358236609,0.0,243.2593065,302.612436532,358.601673458,274.405626028,42.4850247072,41.7110227221
 06/21  15:00:00,1231.6495997,120.717456225,330.067352604,0.0,243.2593065,302.612436532,329.786776451,237.649007111,56.6466996096,35.4910697304
 06/21  16:00:00,1238.38188078,122.950785234,328.615832783,0.0,243.2593065,310.10971186,349.450307351,237.97679168,84.9700494144,26.5034662572
 06/21  17:00:00,1240.62532286,124.083358396,328.764331446,0.0,243.2593065,310.10971186,330.664663157,228.198474219,84.9700494144,17.4961395232
 06/21  18:00:00,968.637667542,101.729458929,345.046639022,0.0,166.938926447,199.110933808,365.016566785,262.605425132,84.9700494144,17.4410922382
 06/21  19:00:00,989.697658833,101.729458929,371.862824292,0.0,166.938926447,191.61365848,401.089311495,327.001051319,56.6466996096,17.4415605661
 06/21  20:00:00,881.355727457,101.729458929,382.767710026,0.0,100.150657288,124.558693486,466.354085497,392.264765781,56.6466996096,17.4426201068
 06/21  21:00:00,842.838016717,101.729458929,383.941847914,0.0,100.150657288,124.558693486,459.09912095,407.90456326,42.4850247072,8.70953298285
 06/21  22:00:00,780.180460586,101.729458929,389.42948312,0.0,46.0930336215,124.558693486,478.175532208,432.458215454,28.3233498048,17.3939669494
 06/21  23:00:00,774.930368658,101.729458929,382.746722076,0.0,46.0930336215,124.558693486,460.367878589,437.498754805,14.1616749024,8.70744888155
 06/21  24:00:00,771.390998348,101.729458929,392.378400352,0.0,46.0930336215,113.312780494,469.604605939,446.54436692,5.66466996096,17.3955690573
 06/22  01:00:00,792.621941165,101.729458929,415.577570752,0.0,46.0930336215,113.312780494,477.487632447,463.115072326,5.66466996096,8.7078901598
 06/22  02:00:00,811.402418189,101.729458929,436.145808001,0.0,46.0930336215,113.312780494,498.272123649,475.211223187,5.66466996096,17.3962305007
 06/22  03:00:00,822.452131251,101.729458929,449.342874974,0.0,46.0930336215,113.312780494,507.436969206,484.377249928,5.66466996096,17.3950493167
 06/22  04:00:00,902.298063872,101.729458929,437.808238128,0.0,100.150657288,148.969399434,481.205033676,466.832634046,5.66466996096,8.70772966902
 06/22  05:00:00,906.818458441,102.328252123,445.165249676,0.0,100.150657288,149.894399434,632.927284538,601.369623828,14.1616749024,17.3959858073
 06/22  06:00:00,1122.00885482,104.880967264,440.106499547,0.0,176.471037341,302.612436532,486.889994287,449.858429224,28.3233498048,8.70821525792
 06/22  07:00:00,1193.46139275,108.199958296,379.840504878,0.0,243.2593065,310.10971186,453.390922979,384.589055806,42.4850247072,26.3168424662
 06/22  08:00:00,1208.00975053,110.047981663,348.894145425,0.0,243.2593065,310.10971186,418.029860421,334.946517679,56.6466996096,26.4366431324
 06/22  09:00:00,1236.87733865,111.424275435,344.143814065,0.0,243.2593065,302.612436532,383.3783068,314.36521146,42.4850247072,26.5280706329
 06/22  10:00:00,1238.78767712,112.811237332,337.664626028,0.0,243.2593065,310.10971186,409.666052091,294.394193542,70.808374512,44.463484037
 06/22  11:00:00,1235.01687869,114.284677126,331.803301727,0.0,243.2593065,310.10971186,371.214122052,264.784190923,70.808374512,35.6215566171
 06/22  12:00:00,1194.71531384,115.81034373,331.723393257,0.0,243.2593065,310.10971186,365.4290779,259.173262754,70.808374512,35.4474406339
 06/22  13:00:00,1228.68641575,117.330873618,330.514442223,0.0,243.2593065,302.612436532,346.735559153,254.461486851,56.6466996096,35.6273726924
 06/22  14:00:00,1242.02104597,122.859122024,336.187629469,0.0,243.2593065,302.612436532,288.973968022,210.91813323,42.4850247072,35.5708100845
 06/22  15:00:00,1265.12476217,139.633881082,340.683157024,0.0,243.2593065,302.612436532,203.228235317,111.074080628,56.6466996096,35.5074550797
 06/22  16:00:00,1275.24687019,143.432780637,340.386785094,0.0,243.2593065,310.10971186,220.208325553,99.9169324882,84.9700494144,35.3213436501
 06/22  17:00:00,1268.7781132,137.872646082,339.485408721,0.0,243.2593065,310.10971186,232.071226099,129.603716805,84.9700494144,17.49745988
 06/22  18:00:00,960.927650739,101.729458929,336.274145739,0.0,166.938926447,199.110933808,285.061940469,182.649480816,84.9700494144,17.4424102388
 06/22  19:00:00,947.07756929,101.729458929,332.281248044,0.0,166.938926447,191.61365848,338.575328174,270.204904836,56.6466996096,11.7237237284
 06/22  20:00:00,862.631967538,101.729458929,363.982501238,0.0,100.150657288,124.558693486,451.560472301,380.464968701,56.6466996096,14.4488039908
 06/22  21:00:00,843.876087357,101.729458929,384.937003856,0.0,100.150657288,124.558693486,462.688430726,402.803676308,42.4850247072,17.3997297111
 06/22  22:00:00,775.634136054,101.729458929,384.364987075,0.0,46.0930336215,124.558693486,462.264135298,425.233228017,28.3233498048,8.70755747637
 06/22  23:00:00,776.737191394,101.729458929,384.624177593,0.0,46.0930336215,124.558693486,465.762485743,434.205170792,14.1616749024,17.3956400483
 06/22  24:00:00,776.479890543,101.729458929,397.908994107,0.0,46.0930336215,113.312780494,469.801975938,446.742799612,5.66466996096,17.3945063659
 06/23  01:00:00,793.77478615,101.729458929,416.848613717,0.0,46.0930336215,113.312780494,475.11701574,460.744968075,5.66466996096,8.70737770343
 06/23  02:00:00,807.150704986,101.729458929,431.53102141,0.0,46.0930336215,113.312780494,494.08943339,471.029541609,5.66466996096,17.3952218199
 06/23  03:00:00,822.110309549,101.729458929,448.400663343,0.0,46.0930336215,113.312780494,493.226677064,478.854198354,5.66466996096,8.70780874916
 06/23  04:00:00,863.90061812,101.729458929,392.532758103,0.0,100.150657288,148.969399434,467.935266282,444.875954173,5.66466996096,17.3946421479
 06/23  05:00:00,836.953078549,102.508146361,365.142199469,0.0,100.150657288,149.894399434,576.824024125,553.954075028,14.1616749024,8.70827419466
 06/23  06:00:00,1055.84269019,105.025246618,365.187468201,0.0,176.471037341,302.612436532,471.949851376,426.230226078,28.3233498048,17.3962754934
 06/23  07:00:00,1175.63846007,108.734008128,358.721908345,0.0,243.2593065,310.10971186,446.552253199,386.518620191,42.4850247072,17.5486083008
 06/23  08:00:00,1205.55456889,110.515761971,346.500008604,0.0,243.2593065,310.10971186,428.302825599,345.21924961,56.6466996096,26.436876379
 06/23  09:00:00,1223.3806879,111.950275607,331.460626979,0.0,243.2593065,302.612436532,378.353178294,300.491920736,42.4850247072,35.3762328506
 06/23  10:00:00,1236.23117644,113.522413055,334.126023231,0.0,243.2593065,310.10971186,369.700649972,263.326886408,70.808374512,35.5653890524
 06/23  11:00:00,1241.5020752,115.388599828,335.998332847,0.0,243.2593065,310.10971186,351.13769523,244.690192526,70.808374512,35.639128192
 06/23  12:00:00,1194.07733138,116.0988912,331.287671342,0.0,243.2593065,310.10971186,370.263715655,263.993287793,70.808374512,35.4620533497
 06/23  13:00:00,1228.06310767,117.906856026,329.886350891,0.0,243.2593065,302.612436532,364.414999096,263.22600989,56.6466996096,44.542289596
 06/23  14:00:00,1236.07049681,120.902761242,333.4662027,0.0,243.2593065,302.612436532,313.795999655,235.756597365,42.4850247072,35.5543775825
 06/23  15:00:00,1240.5609402,124.274074839,334.126269119,0.0,243.2593065,302.612436532,307.827012733,215.688239668,56.6466996096,35.4920734551
 06/23  16:00:00,1244.15079789,125.182175969,330.973418201,0.0,243.2593065,310.10971186,334.819066277,223.347593263,84.9700494144,26.5014235999
 06/23  17:00:00,1241.54500615,125.796230372,328.156962026,0.0,243.2593065,310.10971186,332.634882395,230.168097073,84.9700494144,17.4967359081
 06/23  18:00:00,983.061735266,101.729458929,359.533858709,0.0,166.938926447,199.110933808,378.395885978,275.983408572,84.9700494144,17.4424279914
 06/23  19:00:00,1017.37404911,101.729458929,403.038404445,0.0,166.938926447,191.61365848,415.142232106,341.056470931,56.6466996096,17.4390615658
 06/23  20:00:00,901.247229877,101.729458929,405.735416448,0.0,100.150657288,124.558693486,477.085773906,402.99568706,56.6466996096,17.4433872361
 06/23  21:00:00,875.907052371,101.729458929,420.883888138,0.0,100.150657288,124.558693486,474.039779014,422.844894258,42.4850247072,8.70986004937
 06/23  22:00:00,816.374718384,101.729458929,429.44676133,0.0,46.0930336215,124.558693486,494.959525322,449.240981522,28.3233498048,17.3951939947
 06/23  23:00:00,809.923923909,101.729458929,421.693021112,0.0,46.0930336215,124.558693486,479.190859856,455.574240247,14.1616749024,9.45494470616
 06/23  24:00:00,798.844740622,101.729458929,422.979427523,0.0,46.0930336215,113.312780494,482.545055562,460.232144706,5.66466996096,16.6482408947
 06/24  01:00:00,802.558349663,101.729458929,427.12327819,0.0,46.0930336215,113.312780494,487.866860865,464.807411316,5.66466996096,17.3947795884
 06/24  02:00:00,800.772517258,101.729458929,425.385459517,0.0,46.0930336215,113.312780494,482.108993516,467.736766709,5.66466996096,8.70755684577
 06/24  03:00:00,801.102546512,101.729458929,425.889445919,0.0,46.0930336215,113.312780494,494.378787079,471.318538668,5.66466996096,17.3955784495
 06/24  04:00:00,806.122520286,101.729458929,420.412199281,0.0,55.6251445156,113.312780494,476.74207099,462.369410087,5.66466996096,8.70799094266
 06/24  05:00:00,789.578240545,101.729458929,406.321615856,0.0,55.6251445156,113.312780494,490.80118212,459.245753172,14.1616749024,17.393754046
 06/24  06:00:00,856.542697984,101.729458929,411.92331204,0.0,65.1572554096,176.889270242,433.660791281,396.629000716,28.3233498048,8.70844076041
 06/24  07:00:00,973.609414092,102.083593797,407.251865163,0.0,109.682768182,220.96816451,573.323703008,513.441906791,42.4850247072,17.3967715095
 06/24  08:00:00,967.378394416,102.082325856,389.565102044,0.0,109.682768182,220.96816451,526.698895691,452.5736543,56.6466996096,17.4785417815
 06/24  09:00:00,1064.0684984,103.206811661,376.457528103,0.0,131.945524568,266.955817592,468.141622748,408.101800168,42.4850247072,17.5547978733
 06/24  10:00:00,1066.96908968,103.48487027,371.135177176,0.0,131.945524568,274.45309292,477.655799495,371.608802932,70.808374512,35.238622051
 06/24  11:00:00,1054.99511971,103.674124989,357.091279823,0.0,131.945524568,274.45309292,441.962075109,344.720241126,70.808374512,26.4334594713
 06/24  12:00:00,1018.76876583,103.725219424,353.492922361,0.0,131.945524568,274.45309292,439.583257846,342.34489711,70.808374512,26.4299862246
 06/24  13:00:00,1013.08702783,103.812621313,354.741632139,0.0,131.945524568,266.955817592,418.974205095,335.901137147,56.6466996096,26.426368338
 06/24  14:00:00,995.458952052,104.243098161,338.326936027,0.0,131.945524568,266.955817592,370.109953312,301.197789597,42.4850247072,26.4271390081
 06/24  15:00:00,921.789141187,101.729458929,343.927440433,0.0,109.682768182,212.545889182,314.295763195,231.215606532,56.6466996096,26.4334570539
 06/24  16:00:00,931.964169065,101.729458929,346.573157255,0.0,109.682768182,220.04316451,339.913419327,228.518302232,84.9700494144,26.4250676804
 06/24  17:00:00,900.437877682,101.729458929,356.476194063,0.0,109.682768182,220.04316451,352.845000638,241.570166803,84.9700494144,26.3047844202
 06/24  18:00:00,885.209536031,101.729458929,380.645333107,0.0,100.150657288,199.110933808,390.096792982,296.418849212,84.9700494144,8.7078943551
 06/24  19:00:00,893.339704564,101.729458929,396.972848561,0.0,100.150657288,191.61365848,426.546286886,352.5045467,56.6466996096,17.3950405764
 06/24  20:00:00,818.56630455,101.729458929,420.403960707,0.0,55.6251445156,124.558693486,490.571593535,425.21655024,56.6466996096,8.70834368565
 06/24  21:00:00,809.823907406,101.729458929,411.58135036,0.0,55.6251445156,124.558693486,496.419394562,436.539969928,42.4850247072,17.3943999263
 06/24  22:00:00,790.381492858,101.729458929,401.216938883,0.0,46.0930336215,124.558693486,486.418052592,449.385913105,28.3233498048,8.70878968195
 06/24  23:00:00,791.685833593,101.729458929,401.32716421,0.0,46.0930336215,124.558693486,487.783931607,456.227023864,14.1616749024,17.3952328399
 06/24  24:00:00,776.076924607,101.729458929,397.769527356,0.0,46.0930336215,113.312780494,474.297857364,459.926655281,5.66466996096,8.70653212185
 06/25  01:00:00,758.036065446,101.729458929,390.230603113,0.0,34.9616554283,113.312780494,483.741668521,460.680972988,5.66466996096,17.3960255721
 06/25  02:00:00,748.859675648,101.729458929,380.143763612,0.0,34.9616554283,113.312780494,473.140744084,458.769235012,5.66466996096,8.7068391113
 06/25  03:00:00,743.448648491,101.729458929,374.123901019,0.0,34.9616554283,113.312780494,481.309711713,458.250913613,5.66466996096,17.3941281395
 06/25  04:00:00,749.261417151,101.729458929,369.167693552,0.0,44.4937663224,113.312780494,461.131151508,446.759249244,5.66466996096,8.70723230329
 06/25  05:00:00,750.040249184,101.729458929,374.279487022,0.0,44.4937663224,113.312780494,482.518009021,450.961398991,14.1616749024,17.3949351276
 06/25  06:00:00,811.284140834,101.729458929,374.044391938,0.0,54.0258772165,176.889270242,428.141957088,388.634030568,28.3233498048,11.1845767147
 06/25  07:00:00,814.239050253,101.729458929,369.280853065,0.0,54.0258772165,184.38654557,432.408789463,375.007165618,42.4850247072,14.9165991384
 06/25  08:00:00,883.5346508,101.729458929,358.84349937,0.0,65.1572554096,220.04316451,417.718936091,343.608975772,56.6466996096,17.463260709
 06/25  09:00:00,854.812773751,101.729458929,339.799013563,0.0,65.1572554096,212.545889182,363.699729822,294.919319619,42.4850247072,26.2953854963
 06/25  10:00:00,858.360494376,101.729458929,335.636524589,0.0,65.1572554096,220.04316451,336.096298897,238.883010565,70.808374512,26.4049138195
 06/25  11:00:00,864.290510844,101.729458929,339.133042013,0.0,65.1572554096,220.04316451,302.626416225,205.413385719,70.808374512,26.4046559939
 06/25  12:00:00,870.309070709,101.729458929,344.597246892,0.0,65.1572554096,220.04316451,301.912157042,204.699380659,70.808374512,26.4044018711
 06/25  13:00:00,867.179020556,101.729458929,347.594034394,0.0,65.1572554096,212.545889182,251.869439693,171.062672044,56.6466996096,24.1600680386
 06/25  14:00:00,867.687732228,101.729458929,348.076515819,0.0,65.1572554096,212.545889182,218.688755242,154.103756605,42.4850247072,22.09997393
 06/25  15:00:00,867.836407601,101.729458929,348.313181803,0.0,65.1572554096,212.545889182,228.786250406,147.978626324,56.6466996096,24.1609244723
 06/25  16:00:00,830.862670365,101.729458929,340.117083304,0.0,65.1572554096,220.04316451,287.899021008,176.520195611,84.9700494144,26.4087759832
 06/25  17:00:00,776.259987416,101.729458929,334.255384893,0.0,54.0258772165,184.38654557,324.277618766,213.007636241,84.9700494144,26.2999331107
 06/25  18:00:00,743.179932414,101.729458929,332.266813288,0.0,44.4937663224,163.454314868,371.871009265,270.786088692,84.9700494144,16.1148711584
 06/25  19:00:00,754.712153734,101.729458929,348.079890234,0.0,44.4937663224,155.95703954,415.969278713,349.335750095,56.6466996096,9.98682900839
 06/25  20:00:00,754.414781449,101.729458929,362.363409932,0.0,44.4937663224,124.558693486,485.596486133,411.555139701,56.6466996096,17.394646823
 06/25  21:00:00,756.619523089,101.729458929,364.764392497,0.0,44.4937663224,124.558693486,475.75887929,424.566353812,42.4850247072,8.70750077134
 06/25  22:00:00,746.657558081,101.729458929,364.914227585,0.0,34.9616554283,124.558693486,488.214350134,442.49554467,28.3233498048,17.3954556593
 06/25  23:00:00,747.718295699,101.729458929,364.887890046,0.0,34.9616554283,124.558693486,471.262204211,448.392606554,14.1616749024,8.70792275537
 06/25  24:00:00,735.163563299,101.729458929,364.717820617,0.0,34.9616554283,113.312780494,475.906391056,452.846649778,5.66466996096,17.3950713176
 06/26  01:00:00,744.330775525,101.729458929,362.705668211,0.0,46.0930336215,113.312780494,468.798353005,454.425386973,5.66466996096,8.70829607105
 06/26  02:00:00,738.068110323,101.729458929,357.043522819,0.0,46.0930336215,113.312780494,473.882416689,450.823507573,5.66466996096,17.3942391546
 06/26  03:00:00,730.954273108,101.729458929,350.685922781,0.0,46.0930336215,113.312780494,461.922641857,447.552637468,5.66466996096,8.70533442859
 06/26  04:00:00,825.139003247,101.729458929,354.264092308,0.0,100.150657288,148.969399434,459.578892615,436.519218982,5.66466996096,17.3950036723
 06/26  05:00:00,837.442313706,101.729458929,368.456610232,0.0,100.150657288,149.894399434,741.971848945,719.103771901,14.1616749024,8.70640214182
 06/26  06:00:00,1056.81386555,102.028169154,370.391826011,0.0,176.471037341,302.612436532,536.530246083,490.810909462,28.3233498048,17.3959868164
 06/26  07:00:00,1175.26070849,102.411757115,364.683941272,0.0,243.2593065,310.10971186,491.68125692,431.649883174,42.4850247072,17.5463490386
 06/26  08:00:00,1206.64674674,102.870686028,354.965158282,0.0,243.2593065,310.10971186,478.276782741,386.388966328,56.6466996096,35.2411168041
 06/26  09:00:00,1223.48802119,103.35014586,339.749071799,0.0,243.2593065,302.612436532,406.596839806,337.575241408,42.4850247072,26.5365736913
 06/26  10:00:00,1223.01228814,103.731251694,332.696607655,0.0,243.2593065,310.10971186,417.077102197,310.702722869,70.808374512,35.5660048162
 06/26  11:00:00,1227.07153936,104.496451028,333.876846954,0.0,243.2593065,310.10971186,391.77895155,276.425531612,70.808374512,44.545045426
 06/26  12:00:00,1197.52776954,106.217774156,341.237407545,0.0,243.2593065,310.10971186,335.906204104,238.502568652,70.808374512,26.5952609402
 06/26  13:00:00,1238.07426411,108.501473413,344.728795555,0.0,243.2593065,302.612436532,309.540982506,208.361571025,56.6466996096,44.532711871
 06/26  14:00:00,1241.60573748,112.193815959,344.537279888,0.0,243.2593065,302.612436532,253.048079846,175.009430104,42.4850247072,35.5536250354
 06/26  15:00:00,1245.38401834,116.571065661,343.950304188,0.0,243.2593065,302.612436532,244.976376863,152.838462402,56.6466996096,35.4912148509
 06/26  16:00:00,1252.26786149,118.801964233,341.93936814,0.0,243.2593065,310.10971186,274.89840903,163.427279279,84.9700494144,26.5010803365
 06/26  17:00:00,1254.1136699,120.827006342,341.772841336,0.0,243.2593065,310.10971186,261.599033579,159.132360615,84.9700494144,17.4966235494
 06/26  18:00:00,966.954352691,101.729458929,340.47668195,0.0,166.938926447,199.110933808,296.652075815,194.241594492,84.9700494144,17.4404319082
 06/26  19:00:00,951.92481987,101.729458929,335.136804608,0.0,166.938926447,191.61365848,329.581934313,255.496231713,56.6466996096,17.4390029899
 06/26  20:00:00,829.339019067,101.729458929,332.876686548,0.0,100.150657288,124.558693486,429.269200371,355.180651868,56.6466996096,17.4418488938
 06/26  21:00:00,810.75378519,101.729458929,351.398634393,0.0,100.150657288,124.558693486,447.291059188,396.096208256,42.4850247072,8.70982622553
 06/26  22:00:00,751.105569943,101.729458929,358.365077654,0.0,46.0930336215,124.558693486,465.442750506,419.724292556,28.3233498048,17.3951081453
 06/26  23:00:00,747.883965124,101.729458929,354.644271025,0.0,46.0930336215,124.558693486,452.915015643,421.359463728,14.1616749024,17.3938770123
 06/26  24:00:00,749.418344518,101.729458929,368.37336642,0.0,46.0930336215,113.312780494,456.5350313,442.163255709,5.66466996096,8.70710563021
 06/27  01:00:00,776.344999122,101.729458929,397.595732638,0.0,46.0930336215,113.312780494,483.840590542,460.781374805,5.66466996096,17.3945457753
 06/27  02:00:00,797.382847731,101.729458929,420.687876702,0.0,46.0930336215,113.312780494,491.93839454,477.566304493,5.66466996096,8.70742008573
 06/27  03:00:00,821.107402398,101.729458929,447.039064555,0.0,46.0930336215,113.312780494,514.0356321,490.975713171,5.66466996096,17.3952489673
 06/27  04:00:00,912.933062674,101.729458929,446.175823055,0.0,100.150657288,148.969399434,488.005744187,473.633271093,5.66466996096,8.70780313308
 06/27  05:00:00,909.605077056,101.924548436,446.588745276,0.0,100.150657288,149.894399434,660.604243785,629.046693054,14.1616749024,17.3958758286
 06/27  06:00:00,1115.2239437,103.242837508,433.2604279,0.0,176.471037341,302.612436532,511.374932565,474.343373683,28.3233498048,8.7082090767
 06/27  07:00:00,1187.14428388,104.73984264,376.410170927,0.0,243.2593065,310.10971186,481.727240458,412.931157394,42.4850247072,26.3110583559
 06/27  08:00:00,1207.39800303,106.073744923,352.125407669,0.0,243.2593065,310.10971186,456.267165286,373.18580784,56.6466996096,26.434657837
 06/27  09:00:00,1232.79428526,107.157283328,344.389205525,0.0,243.2593065,302.612436532,415.875296855,346.864881947,42.4850247072,26.5253902004
 06/27  10:00:00,1230.48471867,108.400333048,334.484228463,0.0,243.2593065,310.10971186,428.657646775,313.394619071,70.808374512,44.4546531924
 06/27  11:00:00,1234.61489668,110.106735402,334.607134603,0.0,243.2593065,310.10971186,370.280944441,263.856481311,70.808374512,35.6160886188
 06/27  12:00:00,1206.08269792,113.528912951,341.924064063,0.0,243.2593065,310.10971186,320.621264373,214.370581708,70.808374512,35.4423081528
