Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  13:00:00,1246.37460609,117.95941598,343.575925702,0.0,243.2593065,302.612436532,266.357515143,174.089961103,56.6466996096,35.6208544307
 06/27  14:00:00,1250.54963775,123.001214088,342.709730928,0.0,243.2593065,302.612436532,221.693115806,143.644082927,42.4850247072,35.5640081713
 06/27  15:00:00,1254.40476755,127.812350024,341.791055387,0.0,243.2593065,302.612436532,220.822592676,128.675297972,56.6466996096,35.500595095
 06/27  16:00:00,1257.9106074,126.064817049,340.565736239,0.0,243.2593065,310.10971186,273.773327334,162.310463157,84.9700494144,26.4928147625
 06/27  17:00:00,1243.05008962,122.472378909,332.417467842,0.0,243.2593065,310.10971186,333.822197394,222.616946984,84.9700494144,26.2352009962
 06/27  18:00:00,958.897292869,101.729458929,336.025195736,0.0,166.938926447,199.110933808,349.337979572,246.927887766,84.9700494144,17.4400423916
 06/27  19:00:00,970.028644227,101.729458929,352.847611696,0.0,166.938926447,191.61365848,376.655859906,311.27761532,56.6466996096,8.73154497701
 06/27  20:00:00,866.401159089,101.729458929,366.970815818,0.0,100.150657288,124.558693486,457.232896564,383.144770856,56.6466996096,17.4414260981
 06/27  21:00:00,823.659637059,101.729458929,363.366858492,0.0,100.150657288,124.558693486,452.627298034,392.742270694,42.4850247072,17.4000026327
 06/27  22:00:00,756.190088902,101.729458929,363.292407276,0.0,46.0930336215,124.558693486,452.797217324,415.767529985,28.3233498048,8.70633753448
 06/27  23:00:00,767.87278018,101.729458929,374.629657599,0.0,46.0930336215,124.558693486,464.190609774,432.633229334,14.1616749024,17.3957055374
 06/27  24:00:00,758.028636777,101.729458929,377.540486869,0.0,46.0930336215,113.312780494,454.692822631,440.321456314,5.66466996096,8.70669635567
 06/28  01:00:00,757.03793261,101.729458929,376.548244501,0.0,46.0930336215,113.312780494,467.468014625,444.409616464,5.66466996096,17.3937282005
 06/28  02:00:00,752.421359028,101.729458929,371.511610337,0.0,46.0930336215,113.312780494,460.003953334,445.632302534,5.66466996096,8.70698083872
 06/28  03:00:00,751.836813414,101.729458929,370.841313659,0.0,46.0930336215,113.312780494,470.391432162,447.332390196,5.66466996096,17.3943720051
 06/28  04:00:00,843.14534582,101.729458929,371.822214861,0.0,100.150657288,148.969399434,444.793026517,430.42101151,5.66466996096,8.70734504537
 06/28  05:00:00,843.55551118,102.201119955,374.862518917,0.0,100.150657288,149.894399434,598.136850373,566.579830442,14.1616749024,17.3953450282
 06/28  06:00:00,1062.42140314,104.172217911,374.556551087,0.0,176.471037341,302.612436532,477.462828219,431.74564804,28.3233498048,17.3938303747
 06/28  07:00:00,1178.2903629,107.266439768,363.220076151,0.0,243.2593065,310.10971186,451.038903315,391.004648983,42.4850247072,17.5492296245
 06/28  08:00:00,1213.3535464,109.050398947,355.015382967,0.0,243.2593065,310.10971186,434.681446711,351.598976821,56.6466996096,26.4357702798
 06/28  09:00:00,1243.48310038,110.696016595,350.724064473,0.0,243.2593065,302.612436532,400.570069164,322.718720899,42.4850247072,35.3663235581
 06/28  10:00:00,1242.77698402,112.163384663,341.786172494,0.0,243.2593065,310.10971186,405.086878304,298.724322418,70.808374512,35.5541813747
 06/28  11:00:00,1232.0192869,113.52425555,330.267255104,0.0,243.2593065,310.10971186,388.736928534,282.302439754,70.808374512,35.6261142685
 06/28  12:00:00,1191.36391231,115.134635214,330.000862952,0.0,243.2593065,310.10971186,380.6372961,274.378303392,70.808374512,35.4506181961
 06/28  13:00:00,1230.3890567,116.920173869,332.171376876,0.0,243.2593065,302.612436532,345.943636035,253.666685492,56.6466996096,35.6302509337
 06/28  14:00:00,1246.38775095,123.557190244,338.816869568,0.0,243.2593065,302.612436532,269.682375551,191.624155384,42.4850247072,35.5731954591
 06/28  15:00:00,1256.07624604,130.642156998,340.617622916,0.0,243.2593065,302.612436532,236.592472621,144.437008516,56.6466996096,35.5087644959
 06/28  16:00:00,1261.50824364,131.145320743,338.905217561,0.0,243.2593065,310.10971186,276.908823696,156.617289381,84.9700494144,35.3214849007
 06/28  17:00:00,1259.60482888,129.951164123,338.319533774,0.0,243.2593065,310.10971186,277.301244142,174.832043869,84.9700494144,17.4991508588
 06/28  18:00:00,953.621860013,101.729458929,331.84632188,0.0,166.938926447,199.110933808,331.893337478,229.480964912,84.9700494144,17.4423231517
 06/28  19:00:00,976.089278655,101.729458929,358.504937126,0.0,166.938926447,191.61365848,389.17293526,315.086244726,56.6466996096,17.4399909243
 06/28  20:00:00,878.490529855,101.729458929,379.462398759,0.0,100.150657288,124.558693486,460.118524467,386.034139682,56.6466996096,17.4376851753
 06/28  21:00:00,841.314029389,101.729458929,382.140914676,0.0,100.150657288,124.558693486,454.414472358,403.219685096,42.4850247072,8.70976255448
 06/28  22:00:00,771.501652531,101.729458929,379.807602306,0.0,46.0930336215,124.558693486,471.353904554,425.635727392,28.3233498048,17.3948273571
 06/28  23:00:00,770.636889783,101.729458929,377.865357434,0.0,46.0930336215,124.558693486,455.57546235,432.70620376,14.1616749024,8.70758368759
 06/28  24:00:00,759.462910811,101.729458929,379.210052777,0.0,46.0930336215,113.312780494,462.134734397,439.075704109,5.66466996096,17.3943603276
 06/29  01:00:00,760.208453538,101.729458929,380.070385467,0.0,46.0930336215,113.312780494,458.765104288,444.392525941,5.66466996096,8.70790838602
 06/29  02:00:00,756.381577552,101.729458929,375.893960031,0.0,46.0930336215,113.312780494,469.842941738,446.784826221,5.66466996096,17.3934455564
 06/29  03:00:00,757.487053747,101.729458929,377.089524839,0.0,46.0930336215,113.312780494,464.755522579,450.382597567,5.66466996096,8.70825505169
 06/29  04:00:00,854.120604148,101.729458929,383.956840431,0.0,100.150657288,148.969399434,460.829042826,437.770262733,5.66466996096,17.3941101319
 06/29  05:00:00,870.542710232,102.398257829,404.281852681,0.0,100.150657288,149.894399434,600.269149521,577.401522442,14.1616749024,8.70595217644
 06/29  06:00:00,1081.0095647,105.133829255,394.187422924,0.0,176.471037341,302.612436532,468.037306461,422.318043044,28.3233498048,17.3959136118
 06/29  07:00:00,1177.33979934,108.918445617,360.813349878,0.0,243.2593065,310.10971186,411.767686669,351.734446315,42.4850247072,17.5482156474
 06/29  08:00:00,1199.04038019,110.725678852,340.293686669,0.0,243.2593065,310.10971186,391.743643916,308.661513922,56.6466996096,26.4354303843
 06/29  09:00:00,1221.81908723,112.104674558,330.295643615,0.0,243.2593065,302.612436532,360.322171935,282.46368579,42.4850247072,35.3734614372
 06/29  10:00:00,1231.07969877,113.427959678,330.57273245,0.0,243.2593065,310.10971186,375.039310429,268.669736321,70.808374512,35.5611995959
 06/29  11:00:00,1234.37442354,114.672043761,330.699200365,0.0,243.2593065,310.10971186,364.403460513,257.961137766,70.808374512,35.6339482345
 06/29  12:00:00,1194.43864042,116.122145241,330.714490936,0.0,243.2593065,310.10971186,361.646323796,255.380912543,70.808374512,35.4570367405
 06/29  13:00:00,1228.09299713,117.873566942,329.683111625,0.0,243.2593065,302.612436532,358.234115233,257.05221865,56.6466996096,44.5351969739
 06/29  14:00:00,1238.26758381,122.032434664,333.958280433,0.0,243.2593065,302.612436532,301.897368095,223.864503942,42.4850247072,35.5478394464
 06/29  15:00:00,1255.46638695,130.685546971,339.961140438,0.0,243.2593065,302.612436532,245.693971866,153.561943318,56.6466996096,35.4853289388
 06/29  16:00:00,1262.22794637,131.774372038,338.975608203,0.0,243.2593065,310.10971186,268.117632364,156.650493054,84.9700494144,26.497089895
 06/29  17:00:00,1257.85660478,130.067678202,337.111242679,0.0,243.2593065,310.10971186,280.562781644,178.098389803,84.9700494144,17.4943424263
 06/29  18:00:00,957.630562605,101.729458929,335.236927897,0.0,166.938926447,199.110933808,337.48613577,235.074157749,84.9700494144,17.4419286072
 06/29  19:00:00,981.715365546,101.729458929,363.759440585,0.0,166.938926447,191.61365848,388.604805164,314.518305444,56.6466996096,17.4398001109
 06/29  20:00:00,910.780505793,101.729458929,415.223892734,0.0,100.150657288,124.558693486,473.02850313,398.941103697,56.6466996096,17.4406998234
 06/29  21:00:00,859.029702048,101.729458929,402.680939128,0.0,100.150657288,124.558693486,466.493823364,415.300131023,42.4850247072,8.70866763411
 06/29  22:00:00,784.659337966,101.729458929,394.509399308,0.0,46.0930336215,124.558693486,477.181268988,431.462636709,28.3233498048,17.3952824739
 06/29  23:00:00,789.979601713,101.729458929,399.232901597,0.0,46.0930336215,124.558693486,465.498712962,442.630569723,14.1616749024,8.70646833685
 06/29  24:00:00,781.911624418,101.729458929,403.973068552,0.0,46.0930336215,113.312780494,474.420471989,451.362328468,5.66466996096,17.3934735596
 06/30  01:00:00,787.46698033,101.729458929,410.08255312,0.0,46.0930336215,113.312780494,473.600331471,459.228906285,5.66466996096,8.70675522516
 06/30  02:00:00,790.565418775,101.729458929,413.522316879,0.0,46.0930336215,113.312780494,488.455654698,465.397114825,5.66466996096,17.3938699128
 06/30  03:00:00,797.251379383,101.729458929,420.806684016,0.0,46.0930336215,113.312780494,486.937863113,472.566121762,5.66466996096,8.7070713901
 06/30  04:00:00,910.239076391,101.729458929,442.497903916,0.0,100.150657288,148.969399434,485.067054105,462.007864997,5.66466996096,17.3945191471
 06/30  05:00:00,872.702105179,102.564286895,404.837983014,0.0,100.150657288,149.894399434,612.265462484,580.710564513,14.1616749024,17.3932230693
 06/30  06:00:00,1067.01802265,105.437229818,377.500502398,0.0,176.471037341,302.612436532,450.036959835,413.006870118,28.3233498048,8.70673991211
 06/30  07:00:00,1177.09213911,109.253172342,360.091095054,0.0,243.2593065,310.10971186,418.686591597,349.890794252,42.4850247072,26.3107726376
 06/30  08:00:00,1206.43985619,110.968856483,346.840307125,0.0,243.2593065,310.10971186,399.84643576,316.76493988,56.6466996096,26.434796271
 06/30  09:00:00,1225.75996425,112.264362167,332.902462277,0.0,243.2593065,302.612436532,347.17996161,278.162791437,42.4850247072,26.5321454655
 06/30  10:00:00,1242.06542281,115.030882466,337.581482418,0.0,243.2593065,310.10971186,339.057191495,232.68202262,70.808374512,35.5667943624
 06/30  11:00:00,1246.86042075,117.221187577,338.463364397,0.0,243.2593065,310.10971186,332.787184667,217.450629969,70.808374512,44.5281801859
 06/30  12:00:00,1214.56059717,121.257482169,341.947067163,0.0,243.2593065,310.10971186,287.145327379,189.756231158,70.808374512,26.5807217088
 06/30  13:00:00,1252.74203111,125.464982474,342.369237264,0.0,243.2593065,302.612436532,268.07168944,166.902408316,56.6466996096,44.5225815151
 06/30  14:00:00,1254.88839291,126.592646168,343.350975261,0.0,243.2593065,302.612436532,236.665219572,158.626753141,42.4850247072,35.5534417232
 06/30  15:00:00,1258.29560412,132.598924124,340.869155572,0.0,243.2593065,302.612436532,233.142802429,141.005472075,56.6466996096,35.4906307441
 06/30  16:00:00,1263.47281115,132.728131284,339.282184055,0.0,243.2593065,310.10971186,264.88684447,153.424896377,84.9700494144,26.4918986786
 06/30  17:00:00,1261.70576309,132.272996851,338.083664789,0.0,243.2593065,310.10971186,268.414111365,165.947295515,84.9700494144,17.4967664353
 06/30  18:00:00,958.297650213,101.729458929,335.941346233,0.0,166.938926447,199.110933808,338.010858404,235.598803779,84.9700494144,17.442005211
 06/30  19:00:00,990.179091878,101.729458929,373.27584036,0.0,166.938926447,191.61365848,386.462883613,312.377031037,56.6466996096,17.4391529663
 06/30  20:00:00,911.500622069,101.729458929,416.76305981,0.0,100.150657288,124.558693486,470.508244592,396.423312848,56.6466996096,17.4382321336
 06/30  21:00:00,858.005952324,101.729458929,402.141573659,0.0,100.150657288,124.558693486,473.252649412,413.369260044,42.4850247072,17.398364661
 06/30  22:00:00,781.590073605,101.729458929,391.148538686,0.0,46.0930336215,124.558693486,465.929868137,428.899748433,28.3233498048,8.70676989965
 06/30  23:00:00,788.350640788,101.729458929,397.417397311,0.0,46.0930336215,124.558693486,472.144271012,440.58865348,14.1616749024,17.3939426302
 06/30  24:00:00,778.972922303,101.729458929,400.740478662,0.0,46.0930336215,113.312780494,463.08103983,448.709247601,5.66466996096,8.70712226791
 07/01  01:00:00,795.789097997,101.729458929,419.057159424,0.0,46.0930336215,113.312780494,484.507529261,461.448353122,5.66466996096,17.3945061781
 07/01  02:00:00,803.602838078,101.729458929,427.770571256,0.0,46.0930336215,113.312780494,485.392870385,471.020821529,5.66466996096,8.70737889549
 07/01  03:00:00,812.223316415,101.729458929,437.188960759,0.0,46.0930336215,113.312780494,500.845338799,477.788234928,5.66466996096,17.3924339105
 07/01  04:00:00,832.081665472,101.729458929,447.985482299,0.0,55.6251445156,113.312780494,487.43571646,473.063340739,5.66466996096,8.70770575922
 07/01  05:00:00,827.170892998,101.729458929,447.367502855,0.0,55.6251445156,113.312780494,506.724490314,475.169766147,14.1616749024,17.3930492649
 07/01  06:00:00,865.812416444,101.729458929,422.363206947,0.0,65.1572554096,176.889270242,436.833801046,399.802408122,28.3233498048,8.70804311922
 07/01  07:00:00,944.228030543,102.119629678,374.885180479,0.0,109.682768182,220.96816451,557.348487439,497.469115151,42.4850247072,17.3943475811
 07/01  08:00:00,932.968147605,102.249668693,352.394013735,0.0,109.682768182,220.96816451,487.383275643,413.259553772,56.6466996096,17.4770222616
 07/01  09:00:00,1026.10950403,103.470486936,338.493183288,0.0,131.945524568,266.955817592,413.922418849,353.884213908,42.4850247072,17.5531802341
 07/01  10:00:00,1026.72075155,103.690040793,332.828907179,0.0,131.945524568,274.45309292,414.769906645,308.728297185,70.808374512,35.233234948
 07/01  11:00:00,1029.43623222,103.791344147,333.597241718,0.0,131.945524568,274.45309292,380.193852749,282.956476265,70.808374512,26.4290019718
 07/01  12:00:00,996.878127429,103.866162966,333.859446695,0.0,131.945524568,274.45309292,376.924791981,279.691214701,70.808374512,26.4252027682
 07/01  13:00:00,990.096739156,103.994186453,334.944764086,0.0,131.945524568,266.955817592,359.246810965,276.173482511,56.6466996096,26.4266288446
 07/01  14:00:00,990.359737447,104.446678318,334.940969638,0.0,131.945524568,266.955817592,334.766403276,265.859651488,42.4850247072,26.4217270809
 07/01  15:00:00,911.281722833,101.729458929,335.594008877,0.0,109.682768182,212.545889182,286.062437893,202.987398832,56.6466996096,26.4283394514
 07/01  16:00:00,922.992031329,101.729458929,339.236820867,0.0,109.682768182,220.04316451,317.700138443,206.305720713,84.9700494144,26.424368315
 07/01  17:00:00,877.931478663,101.729458929,336.32728038,0.0,109.682768182,220.04316451,308.155611368,205.64504136,84.9700494144,17.5405205934
 07/01  18:00:00,834.727950904,101.729458929,332.770135532,0.0,100.150657288,199.110933808,342.773545855,240.409069271,84.9700494144,17.3944271695
 07/01  19:00:00,829.311462019,101.729458929,333.585823356,0.0,100.150657288,191.61365848,364.686004056,290.646057454,56.6466996096,17.3932469919
 07/01  20:00:00,752.656705201,101.729458929,350.770368565,0.0,55.6251445156,124.558693486,447.662314944,382.30893303,56.6466996096,8.70668230412
 07/01  21:00:00,768.929908938,101.729458929,366.14531763,0.0,55.6251445156,124.558693486,466.909549806,407.030779019,42.4850247072,17.3937460804
 07/01  22:00:00,760.352126918,101.729458929,367.66814407,0.0,46.0930336215,124.558693486,464.43022978,427.399872066,28.3233498048,8.70700790919
 07/01  23:00:00,766.612392648,101.729458929,373.401501263,0.0,46.0930336215,124.558693486,470.066306659,438.510252752,14.1616749024,17.3943790053
 07/01  24:00:00,756.139941109,101.729458929,375.5926747,0.0,46.0930336215,113.312780494,460.424286771,446.052276192,5.66466996096,8.70734061812
 07/02  01:00:00,746.817123345,101.729458929,377.703506784,0.0,34.9616554283,113.312780494,475.979346789,452.922403289,5.66466996096,17.3922735389
 07/02  02:00:00,750.381435247,101.729458929,381.67243579,0.0,34.9616554283,113.312780494,473.974616748,459.602357943,5.66466996096,8.70758884409
 07/02  03:00:00,763.847279572,101.729458929,396.436293549,0.0,34.9616554283,113.312780494,493.979546647,470.922074114,5.66466996096,17.3928025718
 07/02  04:00:00,787.703326098,101.729458929,411.434986025,0.0,44.4937663224,113.312780494,484.947304691,470.574729509,5.66466996096,8.70790522075
 07/02  05:00:00,788.006805766,101.729458929,416.193840581,0.0,44.4937663224,113.312780494,505.224278827,473.669212222,14.1616749024,17.3933917031
 07/02  06:00:00,834.444808205,101.729458929,399.943846095,0.0,54.0258772165,176.889270242,432.25318902,395.224530351,28.3233498048,8.70530886393
 07/02  07:00:00,813.083994893,101.729458929,368.50863818,0.0,54.0258772165,184.38654557,404.404000293,344.524982234,42.4850247072,17.3939933517
 07/02  08:00:00,875.424628756,101.729458929,351.412240974,0.0,65.1572554096,220.04316451,367.782137493,293.670127181,56.6466996096,17.4653107032
 07/02  09:00:00,856.751808435,101.729458929,342.007721699,0.0,65.1572554096,212.545889182,323.788473763,263.766367497,42.4850247072,17.5370815587
 07/02  10:00:00,866.135997374,101.729458929,344.318756943,0.0,65.1572554096,220.04316451,348.444676169,251.234952936,70.808374512,26.4013487212
 07/02  11:00:00,870.362872719,101.729458929,347.371436596,0.0,65.1572554096,220.04316451,351.236894301,254.025374049,70.808374512,26.4031457392
 07/02  12:00:00,872.426268409,101.729458929,350.042785699,0.0,65.1572554096,220.04316451,357.164983644,259.951499689,70.808374512,26.4051094424
 07/02  13:00:00,861.444253867,101.729458929,346.781873972,0.0,65.1572554096,212.545889182,330.902855509,247.85163252,56.6466996096,26.4045233797
 07/02  14:00:00,857.325403392,101.729458929,343.136598369,0.0,65.1572554096,212.545889182,298.95182321,230.062849596,42.4850247072,26.4039489067
 07/02  15:00:00,852.304588587,101.729458929,338.729468535,0.0,65.1572554096,212.545889182,299.99819511,216.948118737,56.6466996096,26.4033767632
 07/02  16:00:00,826.426596354,101.729458929,337.643035361,0.0,65.1572554096,220.04316451,320.653734926,209.280819543,84.9700494144,26.4028659682
 07/02  17:00:00,783.117182955,101.729458929,339.201109458,0.0,54.0258772165,184.38654557,318.098994735,206.83546605,84.9700494144,26.2934792706
 07/02  18:00:00,759.462051704,101.729458929,343.788589552,0.0,44.4937663224,163.454314868,310.127837028,216.450704997,84.9700494144,8.70708261701
 07/02  19:00:00,744.561956499,101.729458929,337.658371356,0.0,44.4937663224,155.95703954,317.744174061,243.702975746,56.6466996096,17.394498705
 07/02  20:00:00,720.974403823,101.729458929,332.796649255,0.0,44.4937663224,124.558693486,424.99885061,359.644753889,56.6466996096,8.70739711087
 07/02  21:00:00,741.887688027,101.729458929,351.636258478,0.0,44.4937663224,124.558693486,468.604501054,408.727031718,42.4850247072,17.3924446285
 07/02  22:00:00,749.46434827,101.729458929,368.167718347,0.0,34.9616554283,124.558693486,477.508960156,440.477900584,28.3233498048,8.7077097668
 07/02  23:00:00,757.509058952,101.729458929,375.707645469,0.0,34.9616554283,124.558693486,483.132699157,451.577992366,14.1616749024,17.3930318881
 07/02  24:00:00,737.674402654,101.729458929,367.583111825,0.0,34.9616554283,113.312780494,467.475513508,453.102805678,5.66466996096,8.70803786817
 07/03  01:00:00,744.246051754,101.729458929,362.563747049,0.0,46.0930336215,113.312780494,475.284028622,452.225816575,5.66466996096,17.3935420857
 07/03  02:00:00,744.441463287,101.729458929,362.813125044,0.0,46.0930336215,113.312780494,469.702835199,455.332554011,5.66466996096,8.70561122738
 07/03  03:00:00,760.574159682,101.729458929,380.446469611,0.0,46.0930336215,113.312780494,492.502114208,469.443375227,5.66466996096,17.3940690197
 07/03  04:00:00,859.825467973,101.729458929,390.282412575,0.0,100.150657288,148.969399434,471.067712084,456.697172245,5.66466996096,8.70586987879
 07/03  05:00:00,858.621805998,101.729458929,391.912585763,0.0,100.150657288,149.894399434,746.809490987,715.25173539,14.1616749024,17.3960806942
 07/03  06:00:00,1070.17847229,102.013412159,385.398280384,0.0,176.471037341,302.612436532,534.998154263,497.968664651,28.3233498048,8.70613980706
 07/03  07:00:00,1178.11071606,102.536617293,367.890312031,0.0,243.2593065,310.10971186,508.870488511,440.076153533,42.4850247072,26.3093102702
 07/03  08:00:00,1209.67807256,103.114674774,357.386744739,0.0,243.2593065,310.10971186,489.910722228,406.829376631,56.6466996096,26.4346459875
 07/03  09:00:00,1228.76865669,103.785907356,343.993757052,0.0,243.2593065,302.612436532,447.342964753,369.500560406,42.4850247072,35.357379639
 07/03  10:00:00,1224.02879671,104.438513371,332.76787188,0.0,243.2593065,310.10971186,435.163180044,328.811511837,70.808374512,35.543293695
 07/03  11:00:00,1231.50969954,105.451843364,336.044544655,0.0,243.2593065,310.10971186,379.771043526,273.349209495,70.808374512,35.6134595196
 07/03  12:00:00,1198.76166438,107.203105359,341.444687172,0.0,243.2593065,310.10971186,344.824141375,238.576229118,70.808374512,35.4395377451
 07/03  13:00:00,1236.87395461,108.913280409,343.493656134,0.0,243.2593065,302.612436532,312.047777867,219.784080406,56.6466996096,35.616997851
 07/03  14:00:00,1241.80040621,112.334352959,344.604192799,0.0,243.2593065,302.612436532,257.689024399,179.644194963,42.4850247072,35.5598047286
 07/03  15:00:00,1246.81025605,117.813638043,344.15920664,0.0,243.2593065,302.612436532,232.894191981,140.751454969,56.6466996096,35.4960374031
 07/03  16:00:00,1257.40048229,122.743698659,343.158509028,0.0,243.2593065,310.10971186,228.830967696,117.371005797,84.9700494144,26.489912485
 07/03  17:00:00,1256.18520694,121.694034748,343.000822861,0.0,243.2593065,310.10971186,246.923965426,135.718733223,84.9700494144,26.2351827888
 07/03  18:00:00,971.024514873,101.729458929,343.611611216,0.0,166.938926447,199.110933808,282.432001386,180.025025294,84.9700494144,17.4369266768
 07/03  19:00:00,959.753128271,101.729458929,340.979740994,0.0,166.938926447,191.61365848,295.019879557,229.642396891,56.6466996096,8.73078305619
 07/03  20:00:00,828.775006337,101.729458929,332.008619941,0.0,100.150657288,124.558693486,402.231851837,328.145256977,56.6466996096,17.4398952504
 07/03  21:00:00,794.070808372,101.729458929,336.561730216,0.0,100.150657288,124.558693486,440.404613164,380.521047494,42.4850247072,17.3985409636
 07/03  22:00:00,751.183773194,101.729458929,358.949735093,0.0,46.0930336215,124.558693486,465.318960143,428.290007083,28.3233498048,8.70560325603
 07/03  23:00:00,764.703412369,101.729458929,371.177718002,0.0,46.0930336215,124.558693486,471.845324159,440.289586328,14.1616749024,17.3940629287
 07/03  24:00:00,744.89850731,101.729458929,363.273015718,0.0,46.0930336215,113.312780494,453.060768858,438.690221502,5.66466996096,8.70587739452
 07/04  01:00:00,725.403982989,101.729458929,355.645553395,0.0,34.9616554283,113.312780494,456.967917906,433.908662676,5.66466996096,17.3945852693
 07/04  02:00:00,723.753444625,101.729458929,354.297871246,0.0,34.9616554283,113.312780494,451.941840917,437.571102944,5.66466996096,8.70606801196
 07/04  03:00:00,742.769573057,101.729458929,373.5167971,0.0,34.9616554283,113.312780494,480.274006492,457.217587712,5.66466996096,17.3917488195
 07/04  04:00:00,748.616008951,101.729458929,368.440557218,0.0,44.4937663224,113.312780494,459.888155071,445.517165899,5.66466996096,8.70631921073
 07/04  05:00:00,739.782658101,101.729458929,363.26360696,0.0,44.4937663224,113.312780494,474.392176257,442.837515775,14.1616749024,17.3929855797
 07/04  06:00:00,797.681624962,101.729458929,359.6395327,0.0,54.0258772165,176.889270242,412.266759988,375.236809696,28.3233498048,8.70660048666
 07/04  07:00:00,787.189096852,101.729458929,343.577595659,0.0,54.0258772165,184.38654557,405.608521157,345.72996294,42.4850247072,17.3935335099
 07/04  08:00:00,855.463265754,101.729458929,333.771933689,0.0,65.1572554096,220.04316451,393.289378527,319.175227572,56.6466996096,17.4674513458
 07/04  09:00:00,846.716518472,101.729458929,333.077649941,0.0,65.1572554096,212.545889182,353.574781411,293.55537909,42.4850247072,17.5343776143
 07/04  10:00:00,856.394604428,101.729458929,334.082454882,0.0,65.1572554096,220.04316451,354.58838372,257.376272847,70.808374512,26.403736361
 07/04  11:00:00,860.232363113,101.729458929,336.202762679,0.0,65.1572554096,220.04316451,318.623624625,221.412227068,70.808374512,26.4030230449
 07/04  12:00:00,860.311973249,101.729458929,338.281602169,0.0,65.1572554096,220.04316451,312.362441519,215.151699769,70.808374512,26.4023672383
 07/04  13:00:00,853.92824301,101.729458929,339.245317533,0.0,65.1572554096,212.545889182,294.016349694,210.967932964,56.6466996096,26.4017171204
 07/04  14:00:00,854.597887557,101.729458929,339.668219664,0.0,65.1572554096,212.545889182,265.504651763,196.618557946,42.4850247072,26.4010691097
 07/04  15:00:00,853.607470284,101.729458929,339.068448667,0.0,65.1572554096,212.545889182,272.408181489,189.361058924,56.6466996096,26.4004229554
 07/04  16:00:00,826.957037965,101.729458929,337.753131708,0.0,65.1572554096,220.04316451,304.556933624,193.18509905,84.9700494144,26.4017851587
 07/04  17:00:00,778.919766973,101.729458929,335.67305832,0.0,54.0258772165,184.38654557,313.311690884,202.046185295,84.9700494144,26.2954561743
 07/04  18:00:00,743.753001193,101.729458929,332.555895791,0.0,44.4937663224,163.454314868,346.307320928,252.629344868,84.9700494144,8.7079266457
 07/04  19:00:00,751.209670476,101.729458929,345.536540183,0.0,44.4937663224,155.95703954,411.344248025,337.302683992,56.6466996096,17.3948644237
 07/04  20:00:00,772.614618156,101.729458929,382.15619357,0.0,44.4937663224,124.558693486,483.9541734,418.601917285,56.6466996096,8.70555650627
 07/04  21:00:00,789.075885929,101.729458929,400.585073877,0.0,44.4937663224,124.558693486,502.78980792,442.910834309,42.4850247072,17.3939489045
 07/04  22:00:00,793.631567074,101.729458929,416.606042698,0.0,34.9616554283,124.558693486,507.922979275,470.893826505,28.3233498048,8.70580296537
 07/04  23:00:00,800.865619563,101.729458929,423.391023277,0.0,34.9616554283,124.558693486,512.918680603,481.362485953,14.1616749024,17.3945197478
 07/04  24:00:00,778.311396012,101.729458929,412.533521617,0.0,34.9616554283,113.312780494,496.666540881,482.295803733,5.66466996096,8.70606718748
 07/05  01:00:00,782.366844306,101.729458929,404.788438232,0.0,46.0930336215,113.312780494,505.040282856,481.983968368,5.66466996096,17.3916445265
 07/05  02:00:00,783.735271653,101.729458929,406.222586104,0.0,46.0930336215,113.312780494,500.544259656,486.17333995,5.66466996096,8.70624974491
 07/05  03:00:00,801.222409399,101.729458929,425.133193755,0.0,46.0930336215,113.312780494,520.988759558,497.931267301,5.66466996096,17.3928222967
 07/05  04:00:00,896.198668595,101.729458929,430.289777001,0.0,100.150657288,148.969399434,496.058113611,481.686933911,5.66466996096,8.70650973955
 07/05  05:00:00,893.927950898,101.729458929,430.636090175,0.0,100.150657288,149.894399434,793.604939982,762.049289276,14.1616749024,17.3939758041
 07/05  06:00:00,1097.65515249,102.050790538,415.678383682,0.0,176.471037341,302.612436532,568.737960168,531.707823657,28.3233498048,8.70678670671
 07/05  07:00:00,1170.95214687,102.438182277,361.359870746,0.0,243.2593065,310.10971186,518.757541845,449.961542408,42.4850247072,26.3109747294
 07/05  08:00:00,1182.64004654,103.097887308,332.998763138,0.0,243.2593065,310.10971186,461.44485044,378.367663999,56.6466996096,26.4304868313
 07/05  09:00:00,1224.80563654,103.906402501,338.656897393,0.0,243.2593065,302.612436532,394.633618105,316.790135066,42.4850247072,35.3584583316
 07/05  10:00:00,1242.06461148,105.266501482,344.994300275,0.0,243.2593065,310.10971186,351.146127311,244.793329726,70.808374512,35.5444230735
 07/05  11:00:00,1246.75377105,106.956970259,346.47957893,0.0,243.2593065,310.10971186,301.808263572,195.385139986,70.808374512,35.6147490742
 07/05  12:00:00,1207.65089939,109.176179688,346.958260465,0.0,243.2593065,310.10971186,270.787983297,164.539195586,70.808374512,35.4404131985
 07/05  13:00:00,1242.4741411,110.936951202,346.675718598,0.0,243.2593065,302.612436532,252.413472385,160.148979346,56.6466996096,35.6177934296
 07/05  14:00:00,1242.13033135,112.044455843,345.220814009,0.0,243.2593065,302.612436532,250.52849591,172.483003273,42.4850247072,35.5604679297
 07/05  15:00:00,1243.04333592,114.224789676,344.02212827,0.0,243.2593065,302.612436532,267.419209166,175.276102971,56.6466996096,35.4964065859
 07/05  16:00:00,1248.55427295,115.67920454,341.792462488,0.0,243.2593065,310.10971186,312.785984881,192.504816828,84.9700494144,35.3111186392
 07/05  17:00:00,1242.57559378,116.421839331,336.546541849,0.0,243.2593065,310.10971186,315.056601229,212.592819228,84.9700494144,17.4937325873
 07/05  18:00:00,956.688765001,101.729458929,334.692344158,0.0,166.938926447,199.110933808,351.475849741,249.068556134,84.9700494144,17.4372441922
 07/05  19:00:00,984.149300876,101.729458929,366.562247221,0.0,166.938926447,191.61365848,389.282276673,323.906931991,56.6466996096,8.7286450723
 07/05  20:00:00,874.75175111,101.729458929,375.471760922,0.0,100.150657288,124.558693486,469.201763013,395.114936133,56.6466996096,17.4401272707
 07/05  21:00:00,829.323265372,101.729458929,368.981482297,0.0,100.150657288,124.558693486,467.36668137,407.48285553,42.4850247072,17.3988011323
 07/05  22:00:00,758.570383595,101.729458929,365.484265784,0.0,46.0930336215,124.558693486,463.921412357,426.892358555,28.3233498048,8.70570399753
 07/05  23:00:00,760.54097945,101.729458929,366.642952509,0.0,46.0930336215,124.558693486,465.866157182,434.310187803,14.1616749024,17.3942944763
 07/05  24:00:00,740.37784323,101.729458929,358.969942531,0.0,46.0930336215,113.312780494,444.023674471,429.653051145,5.66466996096,8.70595336573
 07/06  01:00:00,724.45671384,101.729458929,344.708150859,0.0,46.0930336215,113.312780494,438.072867646,415.01385137,5.66466996096,17.3943463141
 07/06  02:00:00,713.603721859,101.729458929,335.099581498,0.0,46.0930336215,113.312780494,421.522270619,407.151479534,5.66466996096,8.70612112418
 07/06  03:00:00,714.616037928,101.729458929,336.356753029,0.0,46.0930336215,113.312780494,443.121788333,420.064567092,5.66466996096,17.3925512801
 07/06  04:00:00,818.651147271,101.729458929,348.446850164,0.0,100.150657288,148.969399434,430.540203601,416.169169005,5.66466996096,8.70636463438
 07/06  05:00:00,813.39396286,101.936131395,344.945000658,0.0,100.150657288,149.894399434,592.882885665,561.327530553,14.1616749024,17.3936802094
 07/06  06:00:00,1027.35710449,103.458184549,341.321309207,0.0,176.471037341,302.612436532,455.291596838,418.261619929,28.3233498048,8.70662710509
 07/06  07:00:00,1160.50341592,105.677527558,347.888256032,0.0,243.2593065,310.10971186,465.911247665,397.11575728,42.4850247072,26.310465678
 07/06  08:00:00,1201.17028813,106.910738521,346.410265958,0.0,243.2593065,310.10971186,461.793687629,378.717238568,56.6466996096,26.4297494516
 07/06  09:00:00,1232.78103308,107.877210405,343.993613056,0.0,243.2593065,302.612436532,444.02981619,366.18744169,42.4850247072,35.3573497927
 07/06  10:00:00,1231.93362684,109.06757326,335.274457799,0.0,243.2593065,310.10971186,437.260042352,330.908613147,70.808374512,35.5430546931
 07/06  11:00:00,1233.06170128,110.627431163,333.023668632,0.0,243.2593065,310.10971186,381.561125738,275.139594542,70.808374512,35.6131566843
 07/06  12:00:00,1201.81323235,113.133803777,339.249467681,0.0,243.2593065,310.10971186,344.00319858,237.755832457,70.808374512,35.4389916108
 07/06  13:00:00,1245.16448842,117.093936377,343.273185286,0.0,243.2593065,302.612436532,289.739792574,197.477026817,56.6466996096,35.6160661475
 07/06  14:00:00,1246.11987748,119.097064395,342.247236482,0.0,243.2593065,302.612436532,269.528390747,191.484658007,42.4850247072,35.5587080323
 07/06  15:00:00,1250.33537098,124.785543545,340.751127681,0.0,243.2593065,302.612436532,255.218998154,163.077332389,56.6466996096,35.4949661556
 07/06  16:00:00,1266.14669576,133.906088603,340.765904471,0.0,243.2593065,310.10971186,238.319322869,120.550302875,84.9700494144,32.7989705796
 07/06  17:00:00,1265.48892134,133.025428954,340.975971201,0.0,243.2593065,310.10971186,233.342327439,128.393696465,84.9700494144,19.9785815591
 07/06  18:00:00,957.811094388,101.729458929,333.849720115,0.0,166.938926447,199.110933808,316.837598273,214.429192896,84.9700494144,17.4383559623
 07/06  19:00:00,948.344161633,101.729458929,333.340020173,0.0,166.938926447,191.61365848,353.213919911,287.836629807,56.6466996096,8.73059049427
 07/06  20:00:00,857.557164397,101.729458929,358.081775233,0.0,100.150657288,124.558693486,456.696677102,382.610519181,56.6466996096,17.4394583113
 07/06  21:00:00,831.551878855,101.729458929,371.302173584,0.0,100.150657288,124.558693486,461.417022578,401.533859012,42.4850247072,17.3981388587
 07/06  22:00:00,763.438330115,101.729458929,370.820624329,0.0,46.0930336215,124.558693486,460.455499863,423.426759602,28.3233498048,8.70539045624
 07/06  23:00:00,764.22196564,101.729458929,370.723919338,0.0,46.0930336215,124.558693486,462.727574193,431.17231013,14.1616749024,17.3935891604
 07/06  24:00:00,743.923959627,101.729458929,362.323923557,0.0,46.0930336215,113.312780494,444.44453101,430.074234164,5.66466996096,8.70562688548
 07/07  01:00:00,733.975077561,101.729458929,353.297830323,0.0,46.0930336215,113.312780494,446.387655883,423.32895342,5.66466996096,17.3940325014
 07/07  02:00:00,729.331018601,101.729458929,349.238536748,0.0,46.0930336215,113.312780494,437.766605006,423.396150419,5.66466996096,8.70578462619
 07/07  03:00:00,742.481555515,101.729458929,362.076175656,0.0,46.0930336215,113.312780494,466.816498692,443.757359681,5.66466996096,17.3944690498
 07/07  04:00:00,852.833262147,101.729458929,379.360159219,0.0,100.150657288,148.969399434,451.660388506,437.289723385,5.66466996096,8.70599516004
 07/07  05:00:00,848.175602945,102.205117521,377.549893288,0.0,100.150657288,149.894399434,602.325746284,570.770757991,14.1616749024,17.3933133905
 07/07  06:00:00,1063.65452786,104.675744981,374.215522779,0.0,176.471037341,302.612436532,474.629453378,437.599872661,28.3233498048,8.70623091172
 07/07  07:00:00,1173.28393419,108.09364502,357.256091705,0.0,243.2593065,310.10971186,466.842761101,398.048646355,42.4850247072,26.3090900389
 07/07  08:00:00,1198.12099632,109.310871136,341.008869461,0.0,243.2593065,310.10971186,446.462991004,363.38807332,56.6466996096,26.4282180744
 07/07  09:00:00,1222.7787561,110.718907039,332.163467307,0.0,243.2593065,302.612436532,412.361833052,334.521366089,42.4850247072,35.3554422558
 07/07  10:00:00,1230.83322878,112.409140495,331.042758598,0.0,243.2593065,310.10971186,398.307103963,291.957956914,70.808374512,35.5407725366
 07/07  11:00:00,1240.36835388,114.377294574,335.836632936,0.0,243.2593065,310.10971186,361.27478355,254.8559014,70.808374512,35.6105076376
 07/07  12:00:00,1205.64016252,117.221212843,338.80512397,0.0,243.2593065,310.10971186,332.726075982,226.481008805,70.808374512,35.4366926652
 07/07  13:00:00,1238.56812385,118.497069478,337.44282709,0.0,243.2593065,302.612436532,320.398260469,228.138223907,56.6466996096,35.6133369524
 07/07  14:00:00,1246.15212662,122.520766539,339.513958104,0.0,243.2593065,302.612436532,277.044651489,199.003664119,42.4850247072,35.5559626626
 07/07  15:00:00,1254.77023804,128.998230224,340.965383205,0.0,243.2593065,302.612436532,247.511520323,155.372703933,56.6466996096,35.4921167796
 07/07  16:00:00,1267.46071563,135.703759032,340.300075412,0.0,243.2593065,310.10971186,235.567577667,124.110888584,84.9700494144,26.4866396685
 07/07  17:00:00,1267.24997094,135.42499653,340.37011648,0.0,243.2593065,310.10971186,242.448109798,131.247235525,84.9700494144,26.2308248579
 07/07  18:00:00,958.260021944,101.729458929,334.31956979,0.0,166.938926447,199.110933808,289.707184183,196.00906672,84.9700494144,8.7280680492
 07/07  19:00:00,945.465518514,101.729458929,331.332123146,0.0,166.938926447,191.61365848,338.823968083,264.736559343,56.6466996096,17.4407091301
 07/07  20:00:00,849.76600609,101.729458929,351.634091116,0.0,100.150657288,124.558693486,449.021400585,374.936267329,56.6466996096,17.4384336461
 07/07  21:00:00,826.614584727,101.729458929,366.408880181,0.0,100.150657288,124.558693486,455.897591795,396.015474379,42.4850247072,17.3970927087
 07/07  22:00:00,761.385769965,101.729458929,368.472369527,0.0,46.0930336215,124.558693486,455.533694135,418.502853592,28.3233498048,8.70749073749
 07/07  23:00:00,764.376559574,101.729458929,370.843121512,0.0,46.0930336215,124.558693486,459.645145498,428.090954529,14.1616749024,17.3925160667
 07/07  24:00:00,742.896300636,101.729458929,361.326005058,0.0,46.0930336215,113.312780494,439.929201819,425.55678342,5.66466996096,8.70774843754
 07/08  01:00:00,730.055447304,101.729458929,349.712777622,0.0,46.0930336215,113.312780494,438.066470612,415.008896608,5.66466996096,17.392904043
 07/08  02:00:00,722.257083949,101.729458929,342.803832369,0.0,46.0930336215,113.312780494,425.839445017,411.469507386,5.66466996096,8.70526766995
 07/08  03:00:00,729.133271004,101.729458929,349.323292647,0.0,46.0930336215,113.312780494,452.789541294,429.731564492,5.66466996096,17.3933068406
 07/08  04:00:00,769.071960777,101.729458929,378.598105883,0.0,55.6251445156,113.312780494,455.824610515,441.454474049,5.66466996096,8.70546650483
 07/08  05:00:00,762.040456915,101.729458929,375.144527411,0.0,55.6251445156,113.312780494,472.898753782,441.343309906,14.1616749024,17.3937689734
 07/08  06:00:00,826.894826082,101.729458929,378.857800523,0.0,65.1572554096,176.889270242,417.97215468,380.943131834,28.3233498048,8.70567304102
 07/08  07:00:00,946.993331691,102.046536795,377.362632701,0.0,109.682768182,220.96816451,559.784725044,499.904855297,42.4850247072,17.3948450393
 07/08  08:00:00,948.199448111,102.054200835,367.691273986,0.0,109.682768182,220.96816451,523.70224131,449.578471233,56.6466996096,17.477070467
 07/08  09:00:00,1049.38583867,103.049442975,360.135007723,0.0,131.945524568,266.955817592,479.889636961,411.088679859,42.4850247072,26.3159323955
 07/08  10:00:00,1048.42684786,103.440984118,352.200799999,0.0,131.945524568,274.45309292,452.484888047,355.250861712,70.808374512,26.4256518238
 07/08  11:00:00,1040.69749592,103.554886799,344.221209247,0.0,131.945524568,274.45309292,431.727352004,334.491696325,70.808374512,26.4272811666
 07/08  12:00:00,1002.01011402,103.622071394,338.162919136,0.0,131.945524568,274.45309292,422.188439895,324.956863767,70.808374512,26.4232016159
 07/08  13:00:00,988.258516231,103.733253418,332.634723757,0.0,131.945524568,266.955817592,393.186591848,310.119862951,56.6466996096,26.4200292872
 07/08  14:00:00,989.800723618,104.097742289,333.309927318,0.0,131.945524568,266.955817592,342.686487383,273.782339706,42.4850247072,26.41912297
 07/08  15:00:00,910.355276443,101.729458929,334.290583058,0.0,109.682768182,212.545889182,277.233325413,194.161507476,56.6466996096,26.4251183277
 07/08  16:00:00,917.830061988,101.729458929,334.536698493,0.0,109.682768182,220.04316451,301.539476427,190.148235001,84.9700494144,26.421192011
 07/08  17:00:00,876.854332966,101.729458929,334.883598729,0.0,109.682768182,220.04316451,287.390683804,184.881972754,84.9700494144,17.5386616355
 07/08  18:00:00,838.912559043,101.729458929,334.877585019,0.0,100.150657288,199.110933808,313.050547462,210.687364256,84.9700494144,17.3931337923
 07/08  19:00:00,829.403170716,101.729458929,333.704210176,0.0,100.150657288,191.61365848,350.032457716,284.678913425,56.6466996096,8.70684468165
 07/08  20:00:00,759.248105312,101.729458929,356.822353911,0.0,55.6251445156,124.558693486,463.168819583,389.12842044,56.6466996096,17.3936995337
 07/08  21:00:00,786.148189235,101.729458929,384.939392064,0.0,55.6251445156,124.558693486,477.678893974,417.801717466,42.4850247072,17.3921518009
 07/08  22:00:00,787.806482404,101.729458929,397.918770747,0.0,46.0930336215,124.558693486,482.830887731,445.801387345,28.3233498048,8.70615058124
 07/08  23:00:00,790.827152488,101.729458929,400.15005724,0.0,46.0930336215,124.558693486,486.951638402,455.397370739,14.1616749024,17.3925927601
 07/08  24:00:00,766.502986936,101.729458929,387.236434809,0.0,46.0930336215,113.312780494,469.406101577,455.035045615,5.66466996096,8.70638600081
 07/09  01:00:00,747.098655467,101.729458929,378.194571805,0.0,34.9616554283,113.312780494,477.572805174,454.515181426,5.66466996096,17.3929537866
 07/09  02:00:00,745.151206916,101.729458929,375.983423559,0.0,34.9616554283,113.312780494,470.543976273,456.172762528,5.66466996096,8.70654378351
 07/09  03:00:00,759.591155389,101.729458929,391.747367858,0.0,34.9616554283,113.312780494,489.355118564,466.297117403,5.66466996096,17.3933312003
 07/09  04:00:00,771.975178657,101.729458929,394.233062265,0.0,44.4937663224,113.312780494,473.793638628,459.42221448,5.66466996096,8.70675418671
 07/09  05:00:00,764.317447623,101.729458929,390.182201276,0.0,44.4937663224,113.312780494,489.911570656,458.358785658,14.1616749024,17.3911100949
 07/09  06:00:00,821.130106558,101.729458929,385.052869842,0.0,54.0258772165,176.889270242,430.671056534,393.640733491,28.3233498048,8.70697323803
 07/09  07:00:00,826.199437102,101.729458929,382.638271485,0.0,54.0258772165,184.38654557,440.787829126,380.911284675,42.4850247072,17.3915197442
 07/09  08:00:00,893.826712907,101.729458929,369.577452695,0.0,65.1572554096,220.04316451,432.957562176,358.848504804,56.6466996096,17.4623577624
 07/09  09:00:00,878.332653255,101.729458929,360.870856065,0.0,65.1572554096,212.545889182,395.656287147,335.637507791,42.4850247072,17.5337546496
 07/09  10:00:00,880.83995225,101.729458929,356.501028431,0.0,65.1572554096,220.04316451,405.637445609,308.428632119,70.808374512,26.4004389787
 07/09  11:00:00,872.601811989,101.729458929,348.386275113,0.0,65.1572554096,220.04316451,375.658593502,278.450617943,70.808374512,26.3996010473
 07/09  12:00:00,875.855427439,101.729458929,353.02797259,0.0,65.1572554096,220.04316451,378.411111129,281.203965052,70.808374512,26.3987715647
 07/09  13:00:00,870.436778857,101.729458929,354.871784873,0.0,65.1572554096,212.545889182,365.298036509,282.253392096,56.6466996096,26.3979448031
 07/09  14:00:00,870.919059154,101.729458929,355.298097101,0.0,65.1572554096,212.545889182,336.657130825,267.769856119,42.4850247072,26.4022499988
 07/09  15:00:00,870.748028589,101.729458929,355.168065146,0.0,65.1572554096,212.545889182,336.114285367,253.066212111,56.6466996096,26.4013736463
 07/09  16:00:00,842.559495131,101.729458929,352.028800661,0.0,65.1572554096,220.04316451,356.105716467,244.732262029,84.9700494144,26.4034050232
 07/09  17:00:00,782.163872264,101.729458929,339.389439698,0.0,54.0258772165,184.38654557,343.739527239,241.23610218,84.9700494144,17.5333756451
 07/09  18:00:00,756.612328465,101.729458929,344.093014209,0.0,44.4937663224,163.454314868,394.547650822,292.185583328,84.9700494144,17.3920180791
 07/09  19:00:00,774.770474381,101.729458929,367.463992149,0.0,44.4937663224,155.95703954,416.514088103,351.159993415,56.6466996096,8.70739507843
 07/09  20:00:00,771.910823301,101.729458929,381.328159104,0.0,44.4937663224,124.558693486,492.199005588,418.160058303,56.6466996096,17.3922476756
 07/09  21:00:00,773.688513725,101.729458929,383.799633753,0.0,44.4937663224,124.558693486,486.620696339,435.42953722,42.4850247072,8.70613441119
 07/09  22:00:00,772.951534946,101.729458929,394.012731091,0.0,34.9616554283,124.558693486,507.027006675,461.311100582,28.3233498048,17.3925562881
 07/09  23:00:00,779.720924808,101.729458929,400.283437037,0.0,34.9616554283,124.558693486,496.200256251,473.332223384,14.1616749024,8.70635796471
 07/09  24:00:00,762.328169536,101.729458929,394.934371085,0.0,34.9616554283,113.312780494,499.891095515,476.833325245,5.66466996096,17.3931003088
 07/10  01:00:00,775.562850077,101.729458929,397.183422978,0.0,46.0930336215,113.312780494,495.515404788,481.144194102,5.66466996096,8.70654072525
 07/10  02:00:00,784.00010424,101.729458929,406.378486841,0.0,46.0930336215,113.312780494,512.554786737,489.496834456,5.66466996096,17.39328232
 07/10  03:00:00,813.063508912,101.729458929,437.992265856,0.0,46.0930336215,113.312780494,527.783707672,504.727244689,5.66466996096,17.3917930219
 07/10  04:00:00,912.533957129,101.729458929,448.974541309,0.0,100.150657288,148.969399434,505.134138062,490.76351303,5.66466996096,8.70595507113
 07/10  05:00:00,906.250435305,101.729458929,445.763542958,0.0,100.150657288,149.894399434,816.393441106,784.839567018,14.1616749024,17.3921991851
 07/10  06:00:00,1111.58513279,102.003596368,431.426169444,0.0,176.471037341,302.612436532,558.892710087,521.863191916,28.3233498048,8.70616836663
 07/10  07:00:00,1198.0831922,102.595102459,390.410719224,0.0,243.2593065,310.10971186,494.950751682,426.160955752,42.4850247072,26.3047712232
 07/10  08:00:00,1208.62688412,103.309822847,356.339661647,0.0,243.2593065,310.10971186,452.281195898,369.204454166,56.6466996096,26.4300421218
 07/10  09:00:00,1223.360166,103.969737782,338.879208757,0.0,243.2593065,302.612436532,401.260647017,332.24943576,42.4850247072,26.5261865498
 07/10  10:00:00,1224.49665294,104.508935416,332.93737908,0.0,243.2593065,310.10971186,419.007655885,312.642410271,70.808374512,35.5568711021
 07/10  11:00:00,1224.24173029,105.054371407,331.845951829,0.0,243.2593065,310.10971186,413.100047567,297.768518507,70.808374512,44.5231545478
 07/10  12:00:00,1185.67115897,106.127983539,332.796579026,0.0,243.2593065,310.10971186,376.967088562,279.572443726,70.808374512,26.5862703238
 07/10  13:00:00,1228.15098307,107.791862524,337.850621936,0.0,243.2593065,302.612436532,348.892747656,247.727368833,56.6466996096,44.5186792127
 07/10  14:00:00,1237.87051104,110.654760912,342.748699482,0.0,243.2593065,302.612436532,284.962467253,206.937213083,42.4850247072,35.5402294628
 07/10  15:00:00,1243.11331064,114.554131548,343.695324975,0.0,243.2593065,302.612436532,273.042767673,180.918606601,56.6466996096,35.4774614629
 07/10  16:00:00,1251.86958996,118.360449408,341.983662552,0.0,243.2593065,310.10971186,280.396014088,168.934410581,84.9700494144,26.491554092
 07/10  17:00:00,1255.37912994,121.754962512,342.085989871,0.0,243.2593065,310.10971186,259.390455266,156.92866204,84.9700494144,17.4917438123
 07/10  18:00:00,964.210187911,101.729458929,338.589375452,0.0,166.938926447,199.110933808,279.748568252,177.339942565,84.9700494144,17.4385762729
 07/10  19:00:00,946.366539316,101.729458929,331.506525536,0.0,166.938926447,191.61365848,324.093119244,250.00639181,56.6466996096,17.4400278241
 07/10  20:00:00,840.351886684,101.729458929,342.643765395,0.0,100.150657288,124.558693486,438.360408134,364.275819959,56.6466996096,17.4378885646
 07/10  21:00:00,832.475370096,101.729458929,372.609105558,0.0,100.150657288,124.558693486,455.711627081,404.516553612,42.4850247072,8.71004876173
 07/10  22:00:00,779.611160721,101.729458929,388.585180263,0.0,46.0930336215,124.558693486,481.223012342,435.507179688,28.3233498048,17.3924828495
 07/10  23:00:00,795.511178445,101.729458929,405.086630538,0.0,46.0930336215,124.558693486,475.446919241,452.580175905,14.1616749024,8.70506843384
 07/10  24:00:00,784.624224677,101.729458929,406.926589653,0.0,46.0930336215,113.312780494,483.337891124,460.278893815,5.66466996096,17.3943273487
 07/11  01:00:00,782.11005459,101.729458929,404.292169174,0.0,46.0930336215,113.312780494,478.222800752,463.852921747,5.66466996096,8.705209044
 07/11  02:00:00,783.605406812,101.729458929,405.939252942,0.0,46.0930336215,113.312780494,492.197676913,469.139843417,5.66466996096,17.3931635346
 07/11  03:00:00,802.502480376,101.729458929,426.406306639,0.0,46.0930336215,113.312780494,496.084425077,481.714388576,5.66466996096,8.7053665395
