Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  04:00:00,915.520666773,101.729458929,449.00406067,0.0,100.150657288,148.969399434,495.423776406,472.365559733,5.66466996096,17.3935467117
 07/11  05:00:00,904.927954056,101.913725578,440.802019363,0.0,100.150657288,149.894399434,655.054361989,632.187136132,14.1616749024,8.70555095492
 07/11  06:00:00,1097.39929577,103.487415415,412.954419251,0.0,176.471037341,302.612436532,513.20221566,467.483851102,28.3233498048,17.3950147528
 07/11  07:00:00,1186.09894874,105.812420866,373.812167534,0.0,243.2593065,310.10971186,446.523541317,386.496893758,42.4850247072,17.5416228513
 07/11  08:00:00,1201.8824506,107.038577785,346.247824036,0.0,243.2593065,310.10971186,415.108359821,330.470905628,56.6466996096,27.990754583
 07/11  09:00:00,1222.4264339,108.312027322,333.197860824,0.0,243.2593065,302.612436532,350.546235239,274.264085758,42.4850247072,33.7971247742
 07/11  10:00:00,1248.66755353,112.633506816,344.205611981,0.0,243.2593065,310.10971186,300.28281919,193.923922998,70.808374512,35.5505216802
 07/11  11:00:00,1255.64008453,117.253109648,345.092031925,0.0,243.2593065,310.10971186,255.505117705,149.075506273,70.808374512,35.6212369199
 07/11  12:00:00,1217.02194522,121.053881922,344.492189786,0.0,243.2593065,310.10971186,235.66160099,129.407940313,70.808374512,35.4452861646
 07/11  13:00:00,1253.5522685,124.295834067,344.380548453,0.0,243.2593065,302.612436532,211.652251115,119.382726049,56.6466996096,35.6228254565
 07/11  14:00:00,1259.26768388,130.619812468,343.763675504,0.0,243.2593065,302.612436532,189.655636794,102.732517479,42.4850247072,44.4380946076
 07/11  15:00:00,1270.88943359,143.502734969,342.551486522,0.0,243.2593065,302.612436532,146.856642074,63.5931488473,56.6466996096,26.6167936166
 07/11  16:00:00,1281.42489865,148.029080283,341.879519405,0.0,243.2593065,310.10971186,179.987024571,59.7035339223,84.9700494144,35.313441234
 07/11  17:00:00,1278.69434443,145.893033532,341.289045735,0.0,243.2593065,310.10971186,178.207489712,75.741010677,84.9700494144,17.4964296202
 07/11  18:00:00,971.018543149,101.729458929,343.487299948,0.0,166.938926447,199.110933808,247.983022396,145.573299944,84.9700494144,17.4396730379
 07/11  19:00:00,948.116589812,101.729458929,332.871321322,0.0,166.938926447,191.61365848,300.750028852,226.666430054,56.6466996096,17.4368991888
 07/11  20:00:00,839.77173663,101.729458929,342.680404696,0.0,100.150657288,124.558693486,417.540027546,352.165606012,56.6466996096,8.72772192403
 07/11  21:00:00,827.131571422,101.729458929,367.220271695,0.0,100.150657288,124.558693486,449.069370162,389.185886017,42.4850247072,17.398459438
 07/11  22:00:00,756.48945779,101.729458929,363.210404852,0.0,46.0930336215,124.558693486,453.91382155,408.198443785,28.3233498048,17.3920279599
 07/11  23:00:00,745.763408712,101.729458929,352.544105137,0.0,46.0930336215,124.558693486,426.340552133,403.472800503,14.1616749024,8.7060767284
 07/11  24:00:00,722.509960147,101.729458929,342.599090685,0.0,46.0930336215,113.312780494,422.234048966,399.176961376,5.66466996096,17.3924176287
 07/12  01:00:00,714.070569843,101.729458929,335.421085434,0.0,46.0930336215,113.312780494,409.523335122,395.152434506,5.66466996096,8.70623065522
 07/12  02:00:00,715.921947285,101.729458929,337.255198282,0.0,46.0930336215,113.312780494,428.875801446,405.818470972,5.66466996096,17.392660513
 07/12  03:00:00,741.373753591,101.729458929,361.62998867,0.0,46.0930336215,113.312780494,454.629596271,440.25853297,5.66466996096,8.70639333969
 07/12  04:00:00,865.762176875,101.729458929,396.583738005,0.0,100.150657288,148.969399434,465.512618667,442.454948575,5.66466996096,17.3930001313
 07/12  05:00:00,857.248381035,102.216592246,390.035572012,0.0,100.150657288,149.894399434,595.615950521,572.747695254,14.1616749024,8.70658036447
 07/12  06:00:00,1063.36847304,104.974435766,374.919934574,0.0,176.471037341,302.612436532,466.309317633,420.594304651,28.3233498048,17.3916631771
 07/12  07:00:00,1159.44628666,108.646206422,343.601656493,0.0,243.2593065,310.10971186,400.140769923,340.113092457,42.4850247072,17.5426527581
 07/12  08:00:00,1195.37746564,111.133911118,335.866984071,0.0,243.2593065,310.10971186,352.008378008,268.934832179,56.6466996096,26.4268462193
 07/12  09:00:00,1249.72868922,120.486324495,344.496056827,0.0,243.2593065,302.612436532,242.578105088,164.735392302,42.4850247072,35.3576880785
 07/12  10:00:00,1266.35124992,129.699708426,344.391141194,0.0,243.2593065,310.10971186,215.379029362,109.02396593,70.808374512,35.5466889208
 07/12  11:00:00,1272.11102274,134.498500133,344.274573585,0.0,243.2593065,310.10971186,197.310542036,90.8892427382,70.808374512,35.6129247861
 07/12  12:00:00,1232.45692288,137.425703996,343.469942634,0.0,243.2593065,310.10971186,189.071047167,82.8243942277,70.808374512,35.4382784269
 07/12  13:00:00,1264.13088888,133.354005537,345.855315952,0.0,243.2593065,302.612436532,186.214880297,93.9534679978,56.6466996096,35.6147126893
 07/12  14:00:00,1266.30527626,135.779875502,345.56203771,0.0,243.2593065,302.612436532,167.7423624,89.700272582,42.4850247072,35.5570651108
 07/12  15:00:00,1270.20372958,140.455079542,344.826506099,0.0,243.2593065,302.612436532,176.115248017,83.9759305722,56.6466996096,35.492617835
 07/12  16:00:00,1280.67836261,144.99933485,344.11135504,0.0,243.2593065,310.10971186,200.765299854,80.4875722826,84.9700494144,35.307678157
 07/12  17:00:00,1292.26070898,158.874781246,341.834618617,0.0,243.2593065,310.10971186,162.817539643,60.3548087436,84.9700494144,17.4926814852
 07/12  18:00:00,969.456800127,101.729458929,341.991463466,0.0,166.938926447,199.110933808,231.66426097,129.256178967,84.9700494144,17.4380325891
 07/12  19:00:00,947.577456802,101.729458929,332.083108172,0.0,166.938926447,191.61365848,292.19090218,226.815137519,56.6466996096,8.7290650519
 07/12  20:00:00,846.917239303,101.729458929,348.326411873,0.0,100.150657288,124.558693486,426.077294557,351.991540591,56.6466996096,17.4390543562
 07/12  21:00:00,829.893304349,101.729458929,369.422330298,0.0,100.150657288,124.558693486,442.701279311,382.818570131,42.4850247072,17.3976844727
 07/12  22:00:00,767.509665743,101.729458929,375.18281242,0.0,46.0930336215,124.558693486,447.308281828,410.279800645,28.3233498048,8.70513137802
 07/12  23:00:00,776.100120545,101.729458929,383.756750537,0.0,46.0930336215,124.558693486,457.221042146,425.666351384,14.1616749024,17.3930158601
 07/12  24:00:00,763.343948494,101.729458929,383.497293184,0.0,46.0930336215,113.312780494,447.836452278,433.466480983,5.66466996096,8.70530133448
 07/13  01:00:00,761.473370649,101.729458929,381.510373748,0.0,46.0930336215,113.312780494,461.018607435,437.960616408,5.66466996096,17.3933210666
 07/13  02:00:00,762.907827161,101.729458929,383.097919481,0.0,46.0930336215,113.312780494,457.371228187,443.001155878,5.66466996096,8.70540234767
 07/13  03:00:00,779.494845548,101.729458929,401.21419837,0.0,46.0930336215,113.312780494,478.759575419,455.701286082,5.66466996096,17.3936193754
 07/13  04:00:00,878.08840061,101.729458929,410.304830371,0.0,100.150657288,148.969399434,459.906983747,445.536764896,5.66466996096,8.70554888947
 07/13  05:00:00,873.912879718,102.532586388,408.074075558,0.0,100.150657288,149.894399434,601.52559006,569.972251337,14.1616749024,17.3916638206
 07/13  06:00:00,1075.63800774,105.769229067,387.762315375,0.0,176.471037341,302.612436532,461.043036371,424.013980702,28.3233498048,8.70570586477
 07/13  07:00:00,1169.67684293,110.155321269,351.758163557,0.0,243.2593065,310.10971186,416.466231734,347.67465947,42.4850247072,26.3065475573
 07/13  08:00:00,1190.32350154,111.968993152,331.568344795,0.0,243.2593065,310.10971186,377.986690834,294.909447459,56.6466996096,26.4305437652
 07/13  09:00:00,1230.29329593,114.355544583,334.586049248,0.0,243.2593065,302.612436532,328.642492282,253.668975508,42.4850247072,32.4884920663
 07/13  10:00:00,1246.22810643,117.297969491,339.131314201,0.0,243.2593065,310.10971186,315.617913279,206.393864244,70.808374512,38.4156745233
 07/13  11:00:00,1251.2820815,118.585054056,341.353690431,0.0,243.2593065,310.10971186,301.767839383,195.356040647,70.808374512,35.6034242241
 07/13  12:00:00,1215.6872956,121.271066179,343.658057144,0.0,243.2593065,310.10971186,289.737641512,183.498975808,70.808374512,35.4302911923
 07/13  13:00:00,1254.32333449,124.2224413,345.163211006,0.0,243.2593065,302.612436532,264.813372403,172.561187762,56.6466996096,35.6054850313
 07/13  14:00:00,1258.11704345,128.919832233,344.228726378,0.0,243.2593065,302.612436532,224.903630742,146.870681937,42.4850247072,35.5479240977
 07/13  15:00:00,1264.20248639,134.954346796,344.299743659,0.0,243.2593065,302.612436532,210.09265045,117.961680931,56.6466996096,35.48426991
 07/13  16:00:00,1272.10697854,137.726432466,342.792809602,0.0,243.2593065,310.10971186,232.023742272,120.562855426,84.9700494144,26.4908374319
 07/13  17:00:00,1277.06328722,144.531639739,340.960127905,0.0,243.2593065,310.10971186,222.531125173,116.337653423,84.9700494144,21.2234223352
 07/13  18:00:00,967.762842865,101.729458929,341.545016885,0.0,166.938926447,199.110933808,254.594604354,155.904179279,84.9700494144,13.7203756608
 07/13  19:00:00,951.73001684,101.729458929,335.152648646,0.0,166.938926447,191.61365848,287.282810179,213.198626074,56.6466996096,17.4374844955
 07/13  20:00:00,836.208924529,101.729458929,338.967917625,0.0,100.150657288,124.558693486,412.623226162,338.539028566,56.6466996096,17.4374979867
 07/13  21:00:00,830.399890758,101.729458929,370.605732199,0.0,100.150657288,124.558693486,447.352158897,387.470560582,42.4850247072,17.3965736081
 07/13  22:00:00,775.913370894,101.729458929,384.53665014,0.0,46.0930336215,124.558693486,455.371645411,418.342487044,28.3233498048,8.70580856184
 07/13  23:00:00,779.171699906,101.729458929,387.260494368,0.0,46.0930336215,124.558693486,462.407629339,430.854093901,14.1616749024,17.3918605357
 07/13  24:00:00,767.504977301,101.729458929,388.158514619,0.0,46.0930336215,113.312780494,453.249768998,438.87911016,5.66466996096,8.7059888776
 07/14  01:00:00,770.925399887,101.729458929,391.952464263,0.0,46.0930336215,113.312780494,469.925372862,446.868580719,5.66466996096,17.3921221823
 07/14  02:00:00,777.957984368,101.729458929,399.658770938,0.0,46.0930336215,113.312780494,470.376760112,456.00599245,5.66466996096,8.70609770118
 07/14  03:00:00,801.855670597,101.729458929,425.606536597,0.0,46.0930336215,113.312780494,494.783440491,471.726375372,5.66466996096,17.3923951584
 07/14  04:00:00,916.038990425,101.729458929,449.511739122,0.0,100.150657288,148.969399434,478.996075462,464.625153369,5.66466996096,8.70625213254
 07/14  05:00:00,905.446754198,102.586477564,440.65670242,0.0,100.150657288,149.894399434,621.291892036,589.737499528,14.1616749024,17.392717605
 07/14  06:00:00,1081.96374436,105.842512513,393.769630238,0.0,176.471037341,302.612436532,479.353110935,442.323342742,28.3233498048,8.70641838869
 07/14  07:00:00,1176.35699447,110.154260008,358.623894357,0.0,243.2593065,310.10971186,445.834660422,377.042296449,42.4850247072,26.3073392662
 07/14  08:00:00,1200.51292553,111.830548161,340.612452725,0.0,243.2593065,310.10971186,410.448860501,327.372412688,56.6466996096,26.429748203
 07/14  09:00:00,1227.93557939,113.792239915,333.189878564,0.0,243.2593065,302.612436532,335.370821433,266.36142885,42.4850247072,26.5243678761
 07/14  10:00:00,1255.2591543,121.607354477,341.949204651,0.0,243.2593065,310.10971186,291.014690253,184.650881848,70.808374512,35.5554338938
 07/14  11:00:00,1265.55771578,128.617475533,343.609963152,0.0,243.2593065,310.10971186,250.078837587,134.750044664,70.808374512,44.5204184106
 07/14  12:00:00,1224.26193538,128.84375218,343.847102857,0.0,243.2593065,310.10971186,236.245808153,138.856615522,70.808374512,26.5808181189
 07/14  13:00:00,1254.91944458,125.632047705,344.346839071,0.0,243.2593065,302.612436532,265.994940408,164.835100831,56.6466996096,44.5131399676
 07/14  14:00:00,1256.59828209,127.95730271,343.689851466,0.0,243.2593065,302.612436532,238.766445192,160.743601303,42.4850247072,35.5378191814
 07/14  15:00:00,1259.72646304,131.767546229,343.044797918,0.0,243.2593065,302.612436532,238.471322469,146.349668696,56.6466996096,35.4749541634
 07/14  16:00:00,1267.96336837,134.431679275,341.95612531,0.0,243.2593065,310.10971186,254.095833945,142.634144787,84.9700494144,26.4916397431
 07/14  17:00:00,1268.23007663,135.711221785,340.975879743,0.0,243.2593065,310.10971186,256.42664968,153.965701809,84.9700494144,17.4908984562
 07/14  18:00:00,951.10646584,101.729458929,329.940888472,0.0,166.938926447,199.110933808,317.35729112,214.949465627,84.9700494144,17.437776078
 07/14  19:00:00,946.970057701,101.729458929,332.651083106,0.0,166.938926447,191.61365848,335.206196079,261.12003342,56.6466996096,17.4394630497
 07/14  20:00:00,851.150076939,101.729458929,352.729555582,0.0,100.150657288,124.558693486,435.848304091,361.764626811,56.6466996096,17.4369776701
 07/14  21:00:00,835.382011934,101.729458929,376.122731649,0.0,100.150657288,124.558693486,445.115624475,393.921003457,42.4850247072,8.70959631079
 07/14  22:00:00,765.876027149,101.729458929,373.551736633,0.0,46.0930336215,124.558693486,463.360175856,417.645241082,28.3233498048,17.3915849697
 07/14  23:00:00,764.092284308,101.729458929,370.617068611,0.0,46.0930336215,124.558693486,447.754226283,424.885332373,14.1616749024,8.70721900822
 07/14  24:00:00,747.848869243,101.729458929,366.384183431,0.0,46.0930336215,113.312780494,452.400339028,429.342339748,5.66466996096,17.3933293194
 07/15  01:00:00,748.314339296,101.729458929,366.912639687,0.0,46.0930336215,113.312780494,448.960148292,434.58967324,5.66466996096,8.70580509136
 07/15  02:00:00,753.381022469,101.729458929,372.536243869,0.0,46.0930336215,113.312780494,465.518080093,442.461338871,5.66466996096,17.3920712605
 07/15  03:00:00,777.428177288,101.729458929,398.894153051,0.0,46.0930336215,113.312780494,473.85029768,459.480789208,5.66466996096,8.70483851044
 07/15  04:00:00,816.124262448,101.729458929,429.998623036,0.0,55.6251445156,113.312780494,490.0455306,466.98849705,5.66466996096,17.3923635891
 07/15  05:00:00,801.739479527,101.729458929,418.994604644,0.0,55.6251445156,113.312780494,488.734611019,465.867963978,14.1616749024,8.70497213838
 07/15  06:00:00,846.939121949,101.729458929,401.317454752,0.0,65.1572554096,176.889270242,434.500962057,388.784945398,28.3233498048,17.3926668544
 07/15  07:00:00,946.359494057,102.302570146,376.759660692,0.0,109.682768182,220.96816451,518.943418715,467.753275239,42.4850247072,8.70511876869
 07/15  08:00:00,922.267687158,102.574907664,342.668409933,0.0,109.682768182,220.96816451,434.394791736,360.273122907,56.6466996096,17.4749692202
 07/15  09:00:00,1026.05910725,103.779556325,338.890677588,0.0,131.945524568,266.955817592,350.968597242,282.167455293,42.4850247072,26.316117242
 07/15  10:00:00,1047.42368583,104.350743402,347.784000984,0.0,131.945524568,274.45309292,310.203205568,212.971620915,70.808374512,26.4232101417
 07/15  11:00:00,1052.7404229,104.868962208,350.850044775,0.0,131.945524568,274.45309292,278.547744386,181.316593972,70.808374512,26.4227759022
 07/15  12:00:00,1021.28338519,105.36998878,350.909926256,0.0,131.945524568,274.45309292,259.274734296,162.047855384,70.808374512,26.4185044004
 07/15  13:00:00,1015.58759436,106.753495523,351.246744604,0.0,131.945524568,266.955817592,220.882758001,137.816669288,56.6466996096,26.4193891036
 07/15  14:00:00,1017.43771174,108.801955547,351.060935284,0.0,131.945524568,266.955817592,186.972486767,118.068140166,42.4850247072,26.4193218939
 07/15  15:00:00,932.808062715,101.729458929,350.227952651,0.0,109.682768182,212.545889182,157.093062519,74.0255912453,56.6466996096,26.4207716644
 07/15  16:00:00,941.270320659,101.729458929,351.380983891,0.0,109.682768182,220.04316451,196.105492246,84.7200082788,84.9700494144,26.4154345527
 07/15  17:00:00,898.280042453,101.729458929,350.761136496,0.0,109.682768182,220.04316451,211.243371136,99.9764057516,84.9700494144,26.2969159703
 07/15  18:00:00,858.772111844,101.729458929,350.201065947,0.0,100.150657288,199.110933808,231.616131052,137.941007292,84.9700494144,8.70507434524
 07/15  19:00:00,852.248048988,101.729458929,350.498821927,0.0,100.150657288,191.61365848,226.852790643,152.813220454,56.6466996096,17.3928705795
 07/15  20:00:00,752.207547092,101.729458929,346.758671549,0.0,55.6251445156,124.558693486,299.00262781,233.650722304,56.6466996096,8.70520589575
 07/15  21:00:00,738.795054598,101.729458929,337.363168806,0.0,55.6251445156,124.558693486,366.220882479,306.342686739,42.4850247072,17.3931710336
 07/15  22:00:00,720.944635683,101.729458929,331.729926192,0.0,46.0930336215,124.558693486,414.26221382,377.23353511,28.3233498048,8.70532890563
 07/15  23:00:00,738.699237956,101.729458929,346.810842199,0.0,46.0930336215,124.558693486,443.672658588,412.117516594,14.1616749024,17.3934670918
 07/15  24:00:00,743.616198018,101.729458929,362.054994763,0.0,46.0930336215,113.312780494,444.480199455,430.110058469,5.66466996096,8.70547102554
 07/16  01:00:00,726.524627632,101.729458929,356.738256437,0.0,34.9616554283,113.312780494,451.500031444,428.444988138,5.66466996096,17.3903733452
 07/16  02:00:00,725.368242887,101.729458929,355.791165096,0.0,34.9616554283,113.312780494,448.251409655,433.881188696,5.66466996096,8.70555099786
 07/16  03:00:00,744.215603594,101.729458929,375.118336229,0.0,34.9616554283,113.312780494,476.959591003,453.90361408,5.66466996096,17.3913069621
 07/16  04:00:00,766.460310509,101.729458929,388.079974667,0.0,44.4937663224,113.312780494,467.465922515,453.095568575,5.66466996096,8.70568397922
 07/16  05:00:00,779.676833136,101.729458929,402.656203551,0.0,44.4937663224,113.312780494,494.476049805,462.922800817,14.1616749024,17.3915740859
 07/16  06:00:00,829.525182362,101.729458929,394.345268766,0.0,54.0258772165,176.889270242,422.529087493,385.499914618,28.3233498048,8.70582306978
 07/16  07:00:00,793.389201805,101.729458929,349.114676602,0.0,54.0258772165,184.38654557,372.547510963,312.670642277,42.4850247072,17.3918439788
 07/16  08:00:00,856.489237654,101.729458929,335.487147855,0.0,65.1572554096,220.04316451,327.147580009,253.035865542,56.6466996096,17.4650148579
 07/16  09:00:00,853.110653856,101.729458929,338.398806176,0.0,65.1572554096,212.545889182,275.555248246,215.538839376,42.4850247072,17.5313841628
 07/16  10:00:00,864.199625135,101.729458929,340.827953561,0.0,65.1572554096,220.04316451,285.093182835,187.886740095,70.808374512,26.3980682277
 07/16  11:00:00,869.677586591,101.729458929,343.732425322,0.0,65.1572554096,220.04316451,267.77629506,170.570961214,70.808374512,26.3969593338
 07/16  12:00:00,873.951440018,101.729458929,347.816140601,0.0,65.1572554096,220.04316451,255.914870857,158.710580002,70.808374512,26.3959163423
 07/16  13:00:00,868.895001975,101.729458929,349.482328596,0.0,65.1572554096,212.545889182,227.786594322,144.740018231,56.6466996096,26.3998764814
 07/16  14:00:00,870.56780443,101.729458929,350.785606345,0.0,65.1572554096,212.545889182,192.015351858,123.131572146,42.4850247072,26.3987550047
 07/16  15:00:00,871.069116094,101.729458929,351.23097705,0.0,65.1572554096,212.545889182,188.236998124,105.192591808,56.6466996096,26.3977067062
 07/16  16:00:00,845.686853784,101.729458929,351.247633983,0.0,65.1572554096,220.04316451,207.571998784,96.2024762212,84.9700494144,26.3994731482
 07/16  17:00:00,798.775113396,101.729458929,351.178204801,0.0,54.0258772165,184.38654557,222.650136493,111.392197446,84.9700494144,26.287889633
 07/16  18:00:00,767.775472966,101.729458929,350.706376052,0.0,44.4937663224,163.454314868,253.869908722,160.194210884,84.9700494144,8.70564842422
 07/16  19:00:00,756.477022758,101.729458929,347.103179545,0.0,44.4937663224,155.95703954,274.621488584,200.583277721,56.6466996096,17.3915112531
 07/16  20:00:00,731.457047725,101.729458929,339.680343662,0.0,44.4937663224,124.558693486,349.842593094,284.490094202,56.6466996096,8.70579928179
 07/16  21:00:00,719.960231854,101.729458929,332.042614247,0.0,44.4937663224,124.558693486,416.681103588,356.804291607,42.4850247072,17.3917872744
 07/16  22:00:00,730.031883306,101.729458929,349.977513878,0.0,34.9616554283,124.558693486,451.739906907,414.710625808,28.3233498048,8.70593129385
 07/16  23:00:00,740.666059154,101.729458929,358.333207162,0.0,34.9616554283,124.558693486,458.730691453,427.17696376,14.1616749024,17.392052791
 07/16  24:00:00,721.267452744,101.729458929,351.493148834,0.0,34.9616554283,113.312780494,439.027173417,424.656427418,5.66466996096,8.70607603847
 07/17  01:00:00,721.805162367,101.729458929,342.449508843,0.0,46.0930336215,113.312780494,440.900076684,417.84314808,5.66466996096,17.3922586432
 07/17  02:00:00,722.266482688,101.729458929,343.034135537,0.0,46.0930336215,113.312780494,441.37362322,427.002794449,5.66466996096,8.70615880988
 07/17  03:00:00,744.190006137,101.729458929,364.120559962,0.0,46.0930336215,113.312780494,479.622276141,456.565130391,5.66466996096,17.3924757899
 07/17  04:00:00,856.63512129,101.729458929,386.75065213,0.0,100.150657288,148.969399434,464.029013988,449.658060803,5.66466996096,8.70628322429
 07/17  05:00:00,857.841894019,101.729458929,386.857577573,0.0,100.150657288,149.894399434,722.833391414,691.280758148,14.1616749024,17.390958364
 07/17  06:00:00,1064.96959019,102.105637418,379.58205709,0.0,176.471037341,302.612436532,506.968226041,469.938454693,28.3233498048,8.70642154332
 07/17  07:00:00,1160.99187891,103.133719165,350.531306659,0.0,243.2593065,310.10971186,441.681026184,372.889069308,42.4850247072,26.3069321696
 07/17  08:00:00,1187.38348551,103.988309168,335.556330094,0.0,243.2593065,310.10971186,372.466316201,289.390536629,56.6466996096,26.4290799624
 07/17  09:00:00,1232.42653562,105.169818597,343.522080391,0.0,243.2593065,302.612436532,294.998520437,225.993253591,42.4850247072,26.5202421388
 07/17  10:00:00,1247.00576126,106.507692953,348.26329191,0.0,243.2593065,310.10971186,301.236849594,194.874746638,70.808374512,35.5537284445
 07/17  11:00:00,1252.04812057,108.908890072,349.686493278,0.0,243.2593065,310.10971186,277.141696431,161.81525818,70.808374512,44.5180637389
 07/17  12:00:00,1212.69287335,111.450923413,349.627091303,0.0,243.2593065,310.10971186,244.641900888,147.25217559,70.808374512,26.5813507862
 07/17  13:00:00,1248.47176923,114.643629563,348.883589496,0.0,243.2593065,302.612436532,236.195053729,135.036367225,56.6466996096,44.5119868952
 07/17  14:00:00,1253.20827904,119.425431064,348.810622281,0.0,243.2593065,302.612436532,189.184399064,111.163832421,42.4850247072,35.5355419358
 07/17  15:00:00,1257.31307895,124.188316027,348.175285181,0.0,243.2593065,302.612436532,192.276407054,100.157066101,56.6466996096,35.4726413432
 07/17  16:00:00,1267.59998498,129.331669764,346.658882832,0.0,243.2593065,310.10971186,205.067482989,93.6070685881,84.9700494144,26.4903649861
 07/17  17:00:00,1271.72854659,133.274950617,346.824358085,0.0,243.2593065,310.10971186,190.924748851,88.4647053798,84.9700494144,17.4899940572
 07/17  18:00:00,972.306890653,101.729458929,345.115898986,0.0,166.938926447,199.110933808,235.668481391,133.259290778,84.9700494144,17.4391411985
 07/17  19:00:00,959.009052242,101.730224,340.677658668,0.0,166.938926447,191.61365848,256.852858509,182.767621657,56.6466996096,17.4385372426
 07/17  20:00:00,829.529452893,101.729458929,332.582261386,0.0,100.150657288,124.558693486,363.960044682,289.877265829,56.6466996096,17.436079243
 07/17  21:00:00,790.872195248,101.729458929,333.130170803,0.0,100.150657288,124.558693486,362.636301766,311.442145733,42.4850247072,8.70913132511
 07/17  22:00:00,724.216351156,101.729458929,333.639661915,0.0,46.0930336215,124.558693486,376.825676462,331.111642343,28.3233498048,17.390684314
 07/17  23:00:00,722.931933681,101.729458929,332.509132529,0.0,46.0930336215,124.558693486,377.616060205,354.747658571,14.1616749024,8.70672673209
 07/17  24:00:00,712.244762872,101.729458929,334.037424611,0.0,46.0930336215,113.312780494,417.291800576,394.23475802,5.66466996096,17.3923725944
 07/18  01:00:00,717.679129269,101.729458929,338.86020111,0.0,46.0930336215,113.312780494,417.868981817,403.497486128,5.66466996096,8.70682572785
 07/18  02:00:00,724.926555983,101.729458929,345.481844436,0.0,46.0930336215,113.312780494,442.071756872,419.016012289,5.66466996096,17.3910746224
 07/18  03:00:00,751.965851337,101.729458929,371.839809548,0.0,46.0930336215,113.312780494,463.162236771,448.790628946,5.66466996096,8.70693786401
 07/18  04:00:00,860.845463605,101.729458929,388.270811014,0.0,100.150657288,148.969399434,462.457537445,439.401573314,5.66466996096,17.3912941705
 07/18  05:00:00,846.53244161,101.94195131,371.879230754,0.0,100.150657288,149.894399434,597.941228944,575.072485114,14.1616749024,8.7070689271
 07/18  06:00:00,1047.53418756,103.833757557,357.805098788,0.0,176.471037341,302.612436532,467.880873377,422.164052135,28.3233498048,17.3934714366
 07/18  07:00:00,1150.75468915,106.529914967,337.674745445,0.0,243.2593065,310.10971186,404.811274322,344.783360076,42.4850247072,17.542889538
 07/18  08:00:00,1195.00723295,108.936946301,337.888312133,0.0,243.2593065,310.10971186,339.588152471,256.515950063,56.6466996096,26.4255027976
 07/18  09:00:00,1238.95831596,112.037046281,343.362432508,0.0,243.2593065,302.612436532,280.765472869,202.923340957,42.4850247072,35.3571072053
 07/18  10:00:00,1256.66519538,115.939076587,348.339589731,0.0,243.2593065,310.10971186,268.852667562,162.499228717,70.808374512,35.5450643326
 07/18  11:00:00,1261.48770499,119.55031107,348.478309943,0.0,243.2593065,310.10971186,246.583934504,140.164511298,70.808374512,35.6110486935
 07/18  12:00:00,1223.44722026,123.610703632,348.16678617,0.0,243.2593065,310.10971186,228.775327109,122.530655712,70.808374512,35.4362968852
 07/18  13:00:00,1260.99632576,128.227248983,347.765945294,0.0,243.2593065,302.612436532,197.082989065,104.824281165,56.6466996096,35.6120082908
 07/18  14:00:00,1265.42874567,133.401597339,347.019391476,0.0,243.2593065,302.612436532,166.123563312,88.084387162,42.4850247072,35.5541514428
 07/18  15:00:00,1266.66178479,136.149124273,345.545997346,0.0,243.2593065,302.612436532,185.192535851,93.0563423234,56.6466996096,35.489493918
 07/18  16:00:00,1273.88735191,138.781746423,343.518511825,0.0,243.2593065,310.10971186,216.678788695,96.4039220117,84.9700494144,35.3048172688
 07/18  17:00:00,1279.45452806,143.531070046,344.341884008,0.0,243.2593065,310.10971186,188.434389415,85.9727322834,84.9700494144,17.4916077169
 07/18  18:00:00,974.411668264,101.729458929,346.647435709,0.0,166.938926447,199.110933808,225.315689343,122.908559099,84.9700494144,17.4370808298
 07/18  19:00:00,967.419044911,101.729458929,347.220133986,0.0,166.938926447,191.61365848,230.38113034,165.004506051,56.6466996096,8.72992467861
 07/18  20:00:00,848.139383829,101.729458929,346.405980299,0.0,100.150657288,124.558693486,310.251932997,236.167312959,56.6466996096,17.4379204278
 07/18  21:00:00,806.059346413,101.729458929,344.560114189,0.0,100.150657288,124.558693486,330.853935314,270.972231017,42.4850247072,17.3966795893
 07/18  22:00:00,732.783322684,101.729458929,340.00969827,0.0,46.0930336215,124.558693486,347.261374793,310.233524501,28.3233498048,8.70450048682
 07/18  23:00:00,726.099173355,101.729458929,334.367506101,0.0,46.0930336215,124.558693486,370.127639631,338.574076324,14.1616749024,17.3918884039
 07/18  24:00:00,710.498842379,101.729458929,332.485922223,0.0,46.0930336215,113.312780494,381.19381394,366.824401484,5.66466996096,8.70474249561
 07/19  01:00:00,713.235720728,101.729458929,334.054980097,0.0,46.0930336215,113.312780494,378.950327138,355.893572218,5.66466996096,17.3920849593
 07/19  02:00:00,717.009546563,101.729458929,336.871332153,0.0,46.0930336215,113.312780494,363.930175376,349.560704906,5.66466996096,8.70480050907
 07/19  03:00:00,712.883213131,101.729458929,334.013323037,0.0,46.0930336215,113.312780494,390.360701094,367.303755731,5.66466996096,17.3922754015
 07/19  04:00:00,818.636003956,101.729458929,349.675957827,0.0,100.150657288,148.969399434,428.853681314,414.484114873,5.66466996096,8.70489648007
 07/19  05:00:00,853.784960698,102.390111079,381.77640468,0.0,100.150657288,149.894399434,595.560139204,564.004559067,14.1616749024,17.3939052342
 07/19  06:00:00,1050.58735083,105.6255483,360.376597247,0.0,176.471037341,302.612436532,440.402090418,403.373743592,28.3233498048,8.70499702192
 07/19  07:00:00,1152.76194328,110.130620506,335.917484077,0.0,243.2593065,310.10971186,385.013421069,316.224847423,42.4850247072,26.303548939
 07/19  08:00:00,1207.29161709,115.843287134,341.119502289,0.0,243.2593065,310.10971186,301.54976518,218.475815061,56.6466996096,26.4272505091
 07/19  09:00:00,1251.20108735,119.18711978,347.126056971,0.0,243.2593065,302.612436532,237.993105892,168.992500937,42.4850247072,26.5155802477
 07/19  10:00:00,1261.03973793,121.671231058,346.972460771,0.0,243.2593065,310.10971186,265.317883746,153.817894982,70.808374512,40.6916142523
 07/19  11:00:00,1264.15035175,123.939139066,346.807922014,0.0,243.2593065,310.10971186,253.823511148,143.658685366,70.808374512,39.35645127
 07/19  12:00:00,1223.87115247,125.988423209,346.289693571,0.0,243.2593065,310.10971186,247.160299625,140.928201028,70.808374512,35.423724085
 07/19  13:00:00,1260.02509798,129.558723568,345.516856055,0.0,243.2593065,302.612436532,218.473185218,126.228947514,56.6466996096,35.5975380943
 07/19  14:00:00,1266.82786801,136.293912091,345.591955326,0.0,243.2593065,302.612436532,173.517082824,95.4922048226,42.4850247072,35.5398532946
 07/19  15:00:00,1273.8626351,143.804499829,345.131647568,0.0,243.2593065,302.612436532,171.266603098,79.1433992777,56.6466996096,35.4765042104
 07/19  16:00:00,1288.16486062,151.956046568,344.602732274,0.0,243.2593065,310.10971186,178.937673728,67.4768560749,84.9700494144,26.4907682384
 07/19  17:00:00,1293.98106682,158.969040053,343.445781848,0.0,243.2593065,310.10971186,158.419655348,55.9579797329,84.9700494144,17.4916262009
 07/19  18:00:00,972.123255828,101.729458929,344.413489661,0.0,166.938926447,199.110933808,203.84048165,101.430658873,84.9700494144,17.4397733621
 07/19  19:00:00,966.276226183,101.729458929,345.365234328,0.0,166.938926447,191.61365848,246.64467102,172.562352829,56.6466996096,17.4356185809
 07/19  20:00:00,843.47406278,101.729458929,342.449979063,0.0,100.150657288,124.558693486,332.541874549,258.457143056,56.6466996096,17.4380318839
 07/19  21:00:00,795.042724243,101.729458929,335.98253367,0.0,100.150657288,124.558693486,347.560623087,296.368132462,42.4850247072,8.70746591762
 07/19  22:00:00,720.183221041,101.729458929,331.074879545,0.0,46.0930336215,124.558693486,399.927651432,354.211618712,28.3233498048,17.3926829147
 07/19  23:00:00,736.833315884,101.729458929,345.10035789,0.0,46.0930336215,124.558693486,425.185988439,402.319235397,14.1616749024,8.70507813958
 07/19  24:00:00,743.149061805,101.729458929,361.530705932,0.0,46.0930336215,113.312780494,444.208342344,421.150613568,5.66466996096,17.3930588152
 07/20  01:00:00,737.367141582,101.729458929,356.378940899,0.0,46.0930336215,113.312780494,433.522326109,419.152508951,5.66466996096,8.70514719728
 07/20  02:00:00,736.194298492,101.729458929,355.419373221,0.0,46.0930336215,113.312780494,447.927586843,424.869868219,5.66466996096,17.3930486635
 07/20  03:00:00,754.901395555,101.729458929,374.537787166,0.0,46.0930336215,113.312780494,459.563141656,445.193240838,5.66466996096,8.70523085727
 07/20  04:00:00,855.07930229,101.729458929,384.942207265,0.0,100.150657288,148.969399434,457.085034604,434.029367402,5.66466996096,17.3909972412
 07/20  05:00:00,869.797176348,102.687548184,398.978988792,0.0,100.150657288,149.894399434,586.500152702,563.633142592,14.1616749024,8.70533520711
 07/20  06:00:00,1059.20810309,106.271529238,369.253620432,0.0,176.471037341,302.612436532,454.316939365,408.602622257,28.3233498048,17.390967304
 07/20  07:00:00,1152.27733098,111.072061332,334.648523807,0.0,243.2593065,310.10971186,375.603648102,315.576183093,42.4850247072,17.5424403024
 07/20  08:00:00,1208.00995442,117.353896464,340.629226373,0.0,243.2593065,310.10971186,301.536772774,215.60892268,56.6466996096,29.2811504843
 07/20  09:00:00,1254.18961354,121.832345327,347.487889766,0.0,243.2593065,302.612436532,226.649176927,151.667365046,42.4850247072,32.4967871744
 07/20  10:00:00,1267.70689008,127.312579489,347.994234892,0.0,243.2593065,310.10971186,224.525038538,118.169349964,70.808374512,35.547314062
 07/20  11:00:00,1274.96437517,133.236696757,348.309551033,0.0,243.2593065,310.10971186,201.19828635,94.7755061793,70.808374512,35.6144056583
 07/20  12:00:00,1238.20133565,138.71581454,347.840011135,0.0,243.2593065,310.10971186,187.372213741,81.1248634988,70.808374512,35.4389757307
 07/20  13:00:00,1276.55164988,144.014965764,347.532869428,0.0,243.2593065,302.612436532,159.763655882,67.5019992362,56.6466996096,35.6149570366
 07/20  14:00:00,1281.18204775,149.615559999,346.544264757,0.0,243.2593065,302.612436532,133.165092518,55.1230729185,42.4850247072,35.5569948922
 07/20  15:00:00,1287.03051498,156.50209601,345.527833321,0.0,243.2593065,302.612436532,138.775852805,46.6372363674,56.6466996096,35.4919168281
 07/20  16:00:00,1296.74990895,160.323715847,344.790637985,0.0,243.2593065,310.10971186,164.383808349,44.1072582465,84.9700494144,35.3065006876
 07/20  17:00:00,1297.4063894,161.870450297,343.92782412,0.0,243.2593065,310.10971186,146.636588674,44.1732140986,84.9700494144,17.4933251609
 07/20  18:00:00,973.621661074,101.729458929,345.843446725,0.0,166.938926447,199.110933808,195.7674549,93.3590021953,84.9700494144,17.4384032906
 07/20  19:00:00,965.675866771,101.729458929,344.838499455,0.0,166.938926447,191.61365848,227.677637603,159.640070025,56.6466996096,11.3908679682
 07/20  20:00:00,834.37854128,101.729458929,335.778815386,0.0,100.150657288,124.558693486,341.745017455,270.323315707,56.6466996096,14.7750021387
 07/20  21:00:00,787.863881786,101.729458929,331.09305525,0.0,100.150657288,124.558693486,382.780563158,322.897529494,42.4850247072,17.3980089569
 07/20  22:00:00,736.786949491,101.729458929,345.836629417,0.0,46.0930336215,124.558693486,421.548920377,384.520347274,28.3233498048,8.70522329853
 07/20  23:00:00,762.68705088,101.729458929,369.085021194,0.0,46.0930336215,124.558693486,443.8071938,412.253884541,14.1616749024,17.3916343571
 07/20  24:00:00,744.934903783,101.729458929,363.261742171,0.0,46.0930336215,113.312780494,428.489679409,414.11968549,5.66466996096,8.70532395847
 07/21  01:00:00,737.239630296,101.729458929,356.230266764,0.0,46.0930336215,113.312780494,435.65932207,412.603880491,5.66466996096,17.3907716184
 07/21  02:00:00,736.161232304,101.729458929,355.381864548,0.0,46.0930336215,113.312780494,432.936324897,418.566277306,5.66466996096,8.70537762926
 07/21  03:00:00,755.027247919,101.729458929,374.681740061,0.0,46.0930336215,113.312780494,462.674307352,439.618719119,5.66466996096,17.390918272
 07/21  04:00:00,860.491630126,101.729458929,387.867272098,0.0,100.150657288,148.969399434,446.615398396,432.245259594,5.66466996096,8.70546884033
 07/21  05:00:00,867.449257389,102.86547278,393.879323838,0.0,100.150657288,149.894399434,583.550326294,551.996906663,14.1616749024,17.3917447284
 07/21  06:00:00,1069.29806553,106.691097121,378.490743468,0.0,176.471037341,302.612436532,446.961961494,409.933042827,28.3233498048,8.70556886235
 07/21  07:00:00,1162.02004925,111.478638921,343.23773441,0.0,243.2593065,310.10971186,405.905558988,337.115383858,42.4850247072,26.3051504224
 07/21  08:00:00,1195.31946392,113.874657476,333.705630337,0.0,243.2593065,310.10971186,352.702384271,269.627236827,56.6466996096,26.4284478345
 07/21  09:00:00,1248.75208112,122.284257102,342.172269415,0.0,243.2593065,302.612436532,260.045415834,185.625549677,42.4850247072,31.9348414499
 07/21  10:00:00,1268.30955148,132.851149578,343.19645168,0.0,243.2593065,310.10971186,234.225134351,124.451236135,70.808374512,38.9655237035
 07/21  11:00:00,1275.884972,139.296988919,343.216732117,0.0,243.2593065,310.10971186,201.880654092,95.4700391724,70.808374512,35.6022404081
 07/21  12:00:00,1238.86940352,144.302501529,343.025354072,0.0,243.2593065,310.10971186,188.318942023,82.0854968296,70.808374512,35.4250706811
 07/21  13:00:00,1277.614105,150.100490329,342.650683663,0.0,243.2593065,302.612436532,152.380216295,60.1343243651,56.6466996096,35.59919232
 07/21  14:00:00,1284.30311935,157.194363702,342.223131541,0.0,243.2593065,302.612436532,121.389632931,43.3631872166,42.4850247072,35.5414210073
 07/21  15:00:00,1288.24672793,161.500742571,341.876241871,0.0,243.2593065,302.612436532,129.66386709,37.5393738421,56.6466996096,35.4777936378
 07/21  16:00:00,1295.76998806,163.24077015,340.985956427,0.0,243.2593065,310.10971186,151.560432013,40.1042433785,84.9700494144,26.4861392199
 07/21  17:00:00,1296.50568072,164.326000221,340.621966513,0.0,243.2593065,310.10971186,143.652127668,41.1895616866,84.9700494144,17.4925165669
 07/21  18:00:00,970.804653703,101.729458929,343.080200218,0.0,166.938926447,199.110933808,205.098550167,102.689903943,84.9700494144,17.4385968091
 07/21  19:00:00,951.683107762,101.729458929,335.217160835,0.0,166.938926447,191.61365848,285.651459796,211.567966594,56.6466996096,17.4367935932
 07/21  20:00:00,838.719907648,101.729458929,341.596456163,0.0,100.150657288,124.558693486,411.363528236,337.277979113,56.6466996096,17.4388495129
 07/21  21:00:00,822.373916662,101.729458929,363.171487407,0.0,100.150657288,124.558693486,425.35822447,374.165388359,42.4850247072,8.7078114031
 07/21  22:00:00,770.697487631,101.729458929,378.760575232,0.0,46.0930336215,124.558693486,453.588467741,407.874281726,28.3233498048,17.3908362103
 07/21  23:00:00,776.248046023,101.729458929,383.975226028,0.0,46.0930336215,124.558693486,443.843132286,420.976031213,14.1616749024,8.70542617044
 07/21  24:00:00,754.471192523,101.729458929,373.789503809,0.0,46.0930336215,113.312780494,446.992883767,423.937064835,5.66466996096,17.391148971
 07/22  01:00:00,739.799668195,101.729458929,358.373943788,0.0,46.0930336215,113.312780494,429.91024418,415.540076986,5.66466996096,8.70549723304
 07/22  02:00:00,722.124097533,101.729458929,342.540777897,0.0,46.0930336215,113.312780494,420.078582136,397.022781386,5.66466996096,17.3911307893
 07/22  03:00:00,710.551103671,101.729458929,332.557119858,0.0,46.0930336215,113.312780494,404.735406113,390.365161966,5.66466996096,8.70557418599
 07/22  04:00:00,727.344897285,101.729458929,338.646594216,0.0,55.6251445156,113.312780494,423.186887225,400.130922108,5.66466996096,17.3912951563
 07/22  05:00:00,745.056423737,101.729458929,354.363528942,0.0,55.6251445156,113.312780494,440.996931704,418.129595548,14.1616749024,8.70566125329
 07/22  06:00:00,796.589566508,101.729458929,348.605260788,0.0,65.1572554096,176.889270242,391.537662864,345.822848322,28.3233498048,17.391464737
 07/22  07:00:00,906.395500481,102.4238926,337.324424296,0.0,109.682768182,220.96816451,488.705244108,437.514459043,42.4850247072,8.70576035727
 07/22  08:00:00,911.589952608,102.451087475,333.581027036,0.0,109.682768182,220.96816451,454.956132506,372.10854675,56.6466996096,26.2008861464
 07/22  09:00:00,1026.09750879,103.564649567,337.457567566,0.0,131.945524568,266.955817592,377.142779777,317.107392058,42.4850247072,17.5503630114
 07/22  10:00:00,1043.80460098,104.328408585,344.369924293,0.0,131.945524568,274.45309292,354.335748971,257.105394639,70.808374512,26.4219798199
 07/22  11:00:00,1048.93652021,105.289603538,346.768712136,0.0,131.945524568,274.45309292,298.586691958,201.355082818,70.808374512,26.4232346281
 07/22  12:00:00,1018.05176343,106.224885331,346.97317256,0.0,131.945524568,274.45309292,269.228701555,172.001541425,70.808374512,26.4187856178
 07/22  13:00:00,1011.24544603,106.996360963,346.82324065,0.0,131.945524568,266.955817592,240.623800939,157.563121946,56.6466996096,26.413979384
 07/22  14:00:00,1010.59578955,106.991136796,346.168201903,0.0,131.945524568,266.955817592,235.629783313,166.730971774,42.4850247072,26.4137868319
 07/22  15:00:00,926.514753224,101.729458929,344.223821537,0.0,109.682768182,212.545889182,235.501106475,152.438645948,56.6466996096,26.4157609176
 07/22  16:00:00,930.747940699,101.729458929,342.608892212,0.0,109.682768182,220.04316451,270.601838067,159.216793395,84.9700494144,26.4149952581
 07/22  17:00:00,881.514837043,101.729458929,337.487015799,0.0,109.682768182,220.04316451,281.929914631,170.663111201,84.9700494144,26.2967540154
 07/22  18:00:00,839.50741885,101.729458929,335.066520329,0.0,100.150657288,199.110933808,308.498630406,214.823414174,84.9700494144,8.70516681757
 07/22  19:00:00,830.298800392,101.729458929,333.538722632,0.0,100.150657288,191.61365848,341.59971955,267.559965754,56.6466996096,17.3930541868
 07/22  20:00:00,736.058964596,101.729458929,336.256825224,0.0,55.6251445156,124.558693486,435.824221782,370.472298556,56.6466996096,8.70522361668
 07/22  21:00:00,765.474305022,101.729458929,363.201316197,0.0,55.6251445156,124.558693486,473.461350218,413.586187484,42.4850247072,17.3901380271
 07/22  22:00:00,763.126114939,101.729458929,370.659296435,0.0,46.0930336215,124.558693486,471.47970938,434.451066536,28.3233498048,8.70529303836
 07/22  23:00:00,768.367110789,101.729458929,375.293441112,0.0,46.0930336215,124.558693486,475.873468981,444.321043948,14.1616749024,17.39075013
 07/22  24:00:00,749.527232242,101.729458929,368.276375047,0.0,46.0930336215,113.312780494,459.98353445,445.613475108,5.66466996096,8.70538938134
 07/23  01:00:00,732.783937481,101.729458929,362.276427667,0.0,34.9616554283,113.312780494,468.705345183,445.649788053,5.66466996096,17.3908871694
 07/23  02:00:00,732.489804974,101.729458929,362.119512943,0.0,34.9616554283,113.312780494,463.363046426,448.992942395,5.66466996096,8.7054340698
 07/23  03:00:00,747.897742378,101.729458929,378.785106913,0.0,34.9616554283,113.312780494,485.270126582,462.21444716,5.66466996096,17.391009461
 07/23  04:00:00,760.092405919,101.729458929,381.068199058,0.0,44.4937663224,113.312780494,469.772081285,455.401900564,5.66466996096,8.70551076032
 07/23  05:00:00,751.618248625,101.729458929,371.823612432,0.0,44.4937663224,113.312780494,482.462975335,450.910136569,14.1616749024,17.3911638633
 07/23  06:00:00,807.172602746,101.729458929,369.443344004,0.0,54.0258772165,176.889270242,424.805251746,387.776310722,28.3233498048,8.70559121859
 07/23  07:00:00,798.216782244,101.729458929,353.40308258,0.0,54.0258772165,184.38654557,418.138169856,358.261825145,42.4850247072,17.3913200033
 07/23  08:00:00,855.48291906,101.729458929,333.921231445,0.0,65.1572554096,220.04316451,379.982481019,305.87157882,56.6466996096,17.4642025893
 07/23  09:00:00,850.159202159,101.729458929,334.951500075,0.0,65.1572554096,212.545889182,332.371650831,272.356317562,42.4850247072,17.5303085625
 07/23  10:00:00,866.813202095,101.729458929,341.691293201,0.0,65.1572554096,220.04316451,332.750923601,235.546551491,70.808374512,26.3959975975
 07/23  11:00:00,871.116225164,101.729458929,344.135028059,0.0,65.1572554096,220.04316451,292.687085864,195.483981607,70.808374512,26.3947297441
 07/23  12:00:00,862.7595235,101.729458929,339.381550867,0.0,65.1572554096,220.04316451,301.998988993,204.792022149,70.808374512,26.3985923311
 07/23  13:00:00,853.499914297,101.729458929,338.765725733,0.0,65.1572554096,212.545889182,292.361689577,209.317790278,56.6466996096,26.3971996896
 07/23  14:00:00,853.341648017,101.729458929,338.868935461,0.0,65.1572554096,212.545889182,268.220664263,199.339654071,42.4850247072,26.3959854852
 07/23  15:00:00,853.288005284,101.729458929,338.882241228,0.0,65.1572554096,212.545889182,273.668377751,190.626891436,56.6466996096,26.3947867052
 07/23  16:00:00,826.947168755,101.729458929,338.421766604,0.0,65.1572554096,220.04316451,304.551982176,193.185575018,84.9700494144,26.3963577428
 07/23  17:00:00,779.530380512,101.729458929,337.042029866,0.0,54.0258772165,184.38654557,306.274049712,203.772930703,84.9700494144,17.5310695944
 07/23  18:00:00,751.469783897,101.729458929,337.868689646,0.0,44.4937663224,163.454314868,336.154806831,233.793216826,84.9700494144,17.3915405905
 07/23  19:00:00,737.639071743,101.729458929,332.939981435,0.0,44.4937663224,155.95703954,365.64333277,300.290662524,56.6466996096,8.70597063647
 07/23  20:00:00,734.721812661,101.729458929,344.916038309,0.0,44.4937663224,124.558693486,474.596584002,400.558187246,56.6466996096,17.3916971466
 07/23  21:00:00,759.877834478,101.729458929,368.575818807,0.0,44.4937663224,124.558693486,481.844329836,430.653430316,42.4850247072,8.70587481254
 07/23  22:00:00,756.222958184,101.729458929,375.477808857,0.0,34.9616554283,124.558693486,498.610574514,452.895351839,28.3233498048,17.3918728704
 07/23  23:00:00,764.956518969,101.729458929,383.970907869,0.0,34.9616554283,124.558693486,487.624960249,464.757328306,14.1616749024,8.70595704049
 07/23  24:00:00,749.51814113,101.729458929,380.747391851,0.0,34.9616554283,113.312780494,491.489468785,468.43265538,5.66466996096,17.392143444
 07/24  01:00:00,753.849458277,101.729458929,373.255821444,0.0,46.0930336215,113.312780494,483.817551145,467.351266147,5.66466996096,10.8016150374
 07/24  02:00:00,750.962701743,101.729458929,370.036703754,0.0,46.0930336215,113.312780494,489.520054399,468.560816266,5.66466996096,15.2945681725
 07/24  03:00:00,760.972745495,101.729458929,381.008887247,0.0,46.0930336215,113.312780494,501.063325369,478.008176504,5.66466996096,17.390478904
 07/24  04:00:00,865.110769133,101.729458929,396.120849656,0.0,100.150657288,148.969399434,479.473978498,465.10407369,5.66466996096,8.70523484679
 07/24  05:00:00,861.443939501,101.729458929,390.820828475,0.0,100.150657288,149.894399434,786.708002351,755.155689055,14.1616749024,17.3906383932
 07/24  06:00:00,1059.3605191,102.063507394,373.458249316,0.0,176.471037341,302.612436532,532.065993097,495.037324656,28.3233498048,8.70531863712
 07/24  07:00:00,1161.81619858,102.641740959,351.665979785,0.0,243.2593065,310.10971186,472.735465761,403.949882101,42.4850247072,26.3005589523
 07/24  08:00:00,1183.56242267,103.39685043,333.634029872,0.0,243.2593065,310.10971186,408.984779019,325.913462988,56.6466996096,26.4246164216
 07/24  09:00:00,1228.60842507,104.23000342,341.339744872,0.0,243.2593065,302.612436532,335.998106578,266.99139664,42.4850247072,26.5216852306
 07/24  10:00:00,1243.90460845,105.477239159,346.226977672,0.0,243.2593065,310.10971186,329.04055809,222.686076993,70.808374512,35.5461065853
 07/24  11:00:00,1246.53720749,107.127119261,346.126315494,0.0,243.2593065,310.10971186,295.267941977,188.843029037,70.808374512,35.6165384283
 07/24  12:00:00,1207.44992283,109.37172,346.547403061,0.0,243.2593065,310.10971186,269.013683672,162.764805059,70.808374512,35.4405041006
 07/24  13:00:00,1242.89193401,110.167858379,347.812927946,0.0,243.2593065,302.612436532,259.52146735,167.258267672,56.6466996096,35.616500069
 07/24  14:00:00,1245.55212396,113.018210127,347.611907978,0.0,243.2593065,302.612436532,242.813703965,155.904913999,42.4850247072,44.4237652585
 07/24  15:00:00,1248.26264417,116.456874589,346.909387377,0.0,243.2593065,302.612436532,231.778939505,148.519096201,56.6466996096,26.613143694
 07/24  16:00:00,1255.35001008,118.760582906,345.023865123,0.0,243.2593065,310.10971186,276.083960633,155.806760062,84.9700494144,35.3071511566
 07/24  17:00:00,1257.85815462,120.613667393,345.661695768,0.0,243.2593065,310.10971186,259.993471834,157.529443037,84.9700494144,17.4939793832
 07/24  18:00:00,967.321729331,101.729458929,341.814030639,0.0,166.938926447,199.110933808,268.888163831,166.480652062,84.9700494144,17.4374623551
 07/24  19:00:00,967.16346341,101.729458929,346.527145905,0.0,166.938926447,191.61365848,275.656156712,201.572805844,56.6466996096,17.4366512578
