Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  20:00:00,837.077494874,101.729458929,337.862808782,0.0,100.150657288,124.558693486,360.189052441,294.812674201,56.6466996096,8.72967863072
 07/24  21:00:00,795.677603809,101.729458929,338.255128039,0.0,100.150657288,124.558693486,436.156921314,376.275806528,42.4850247072,17.3960900789
 07/24  22:00:00,767.183796705,101.729458929,375.340878917,0.0,46.0930336215,124.558693486,471.976050495,434.947094671,28.3233498048,8.70560601984
 07/24  23:00:00,763.957264726,101.729458929,370.510063952,0.0,46.0930336215,124.558693486,470.186633795,438.633611149,14.1616749024,17.3913477441
 07/24  24:00:00,748.502989881,101.729458929,367.158737211,0.0,46.0930336215,113.312780494,456.107681376,441.737317641,5.66466996096,8.70569377394
 07/25  01:00:00,751.983832613,101.729458929,371.010114475,0.0,46.0930336215,113.312780494,471.383473426,448.327340069,5.66466996096,17.3914633961
 07/25  02:00:00,758.348780976,101.729458929,378.061778803,0.0,46.0930336215,113.312780494,470.963708264,456.593310585,5.66466996096,8.70572771803
 07/25  03:00:00,779.362611111,101.729458929,401.079922447,0.0,46.0930336215,113.312780494,494.420141586,471.363910052,5.66466996096,17.391561573
 07/25  04:00:00,881.926085282,101.729458929,411.54502223,0.0,100.150657288,148.969399434,474.301671108,459.931210558,5.66466996096,8.70579058922
 07/25  05:00:00,865.686966343,101.944878814,393.166439532,0.0,100.150657288,149.894399434,637.953059175,606.399436071,14.1616749024,17.3919482014
 07/25  06:00:00,1057.20827096,103.63573607,368.448999529,0.0,176.471037341,302.612436532,474.133280017,437.104061018,28.3233498048,8.70586919454
 07/25  07:00:00,1162.48324865,105.932203957,349.191938903,0.0,243.2593065,310.10971186,437.120464774,368.329915257,42.4850247072,26.3055248094
 07/25  08:00:00,1186.67353539,107.422716213,332.650268643,0.0,243.2593065,310.10971186,386.709962955,303.640003657,56.6466996096,26.4232596885
 07/25  09:00:00,1234.1257503,110.386750934,340.472006615,0.0,243.2593065,302.612436532,307.416019946,229.584088503,42.4850247072,35.3469067355
 07/25  10:00:00,1252.2395301,115.135073019,344.786892998,0.0,243.2593065,310.10971186,276.265816139,169.920136808,70.808374512,35.5373048191
 07/25  11:00:00,1257.03222952,115.682028438,347.929203002,0.0,243.2593065,310.10971186,264.175276758,157.768932955,70.808374512,35.5979692902
 07/25  12:00:00,1217.98459062,118.261821203,348.097042317,0.0,243.2593065,310.10971186,253.842334392,147.609165151,70.808374512,35.424794729
 07/25  13:00:00,1254.44805653,121.72428689,347.764771981,0.0,243.2593065,302.612436532,226.143828843,133.898681264,56.6466996096,35.5984479695
 07/25  14:00:00,1258.1835662,126.150368383,347.059949892,0.0,243.2593065,302.612436532,194.892646049,116.867055725,42.4850247072,35.5405656169
 07/25  15:00:00,1262.32092515,131.403334406,345.976463307,0.0,243.2593065,302.612436532,193.531984444,101.408486229,56.6466996096,35.4767986047
 07/25  16:00:00,1273.56658192,136.775086507,345.187874837,0.0,243.2593065,310.10971186,204.85352179,93.3979903747,84.9700494144,26.4854820012
 07/25  17:00:00,1277.14930041,140.770655681,344.786817141,0.0,243.2593065,310.10971186,191.933783066,89.4714759911,84.9700494144,17.4922576605
 07/25  18:00:00,974.367322065,101.729458929,346.611691937,0.0,166.938926447,199.110933808,227.664641424,125.256436532,84.9700494144,17.4381554777
 07/25  19:00:00,969.812946119,101.729458929,346.005862695,0.0,166.938926447,191.61365848,258.635055841,184.551772374,56.6466996096,17.4365838577
 07/25  20:00:00,831.279526496,101.729458929,334.187632536,0.0,100.150657288,124.558693486,367.831749834,293.746482693,56.6466996096,17.438567531
 07/25  21:00:00,789.238077778,101.729458929,332.742194755,0.0,100.150657288,124.558693486,402.65760009,351.464895,42.4850247072,8.70768038268
 07/25  22:00:00,736.429003502,101.729458929,345.358185293,0.0,46.0930336215,124.558693486,438.943128169,393.229222631,28.3233498048,17.3905557326
 07/25  23:00:00,746.700832572,101.729458929,353.750533507,0.0,46.0930336215,124.558693486,433.537322965,410.670375893,14.1616749024,8.70527216924
 07/25  24:00:00,732.376601295,101.729458929,351.343148996,0.0,46.0930336215,113.312780494,433.146602126,410.091116345,5.66466996096,17.3908158201
 07/26  01:00:00,715.083582434,101.729458929,336.363916757,0.0,46.0930336215,113.312780494,407.397728051,393.027738311,5.66466996096,8.70531977918
 07/26  02:00:00,711.028597101,101.729458929,333.189640574,0.0,46.0930336215,113.312780494,405.294684922,382.239256387,5.66466996096,17.3907585737
 07/26  03:00:00,710.347411528,101.729458929,332.645372096,0.0,46.0930336215,113.312780494,397.875260532,383.505216549,5.66466996096,8.70537402229
 07/26  04:00:00,806.860432729,101.729458929,338.001256485,0.0,100.150657288,148.969399434,421.624988307,398.569444058,5.66466996096,17.3908742884
 07/26  05:00:00,830.69500521,102.26690681,357.254010618,0.0,100.150657288,149.894399434,575.025621099,552.158499301,14.1616749024,8.70544689616
 07/26  06:00:00,1052.02436744,105.015791295,362.125130358,0.0,176.471037341,302.612436532,469.151775094,423.437299481,28.3233498048,17.3911258081
 07/26  07:00:00,1169.54639165,108.605185743,352.999062028,0.0,243.2593065,310.10971186,445.031618046,385.004328833,42.4850247072,17.5422645064
 07/26  08:00:00,1200.38850713,110.321715839,342.266760792,0.0,243.2593065,310.10971186,443.130599537,351.257287464,56.6466996096,35.2266124633
 07/26  09:00:00,1225.9650216,111.960127348,333.818258124,0.0,243.2593065,302.612436532,382.912318159,313.904680812,42.4850247072,26.522612639
 07/26  10:00:00,1232.15344675,113.406249133,331.285124203,0.0,243.2593065,310.10971186,385.255098124,278.904371532,70.808374512,35.5423520804
 07/26  11:00:00,1239.74842346,115.198293876,334.75860483,0.0,243.2593065,310.10971186,358.876033261,252.455415316,70.808374512,35.6122434325
 07/26  12:00:00,1209.45367373,119.767603178,339.424602543,0.0,243.2593065,310.10971186,316.946874407,210.701643304,70.808374512,35.436856591
 07/26  13:00:00,1252.51122324,125.879813162,341.806928537,0.0,243.2593065,302.612436532,259.517782778,167.258851428,56.6466996096,35.6122317396
 07/26  14:00:00,1262.60433756,136.523264365,341.25595292,0.0,243.2593065,302.612436532,194.201573243,116.162408277,42.4850247072,35.5541402591
 07/26  15:00:00,1274.53133887,148.564949007,341.142726231,0.0,243.2593065,302.612436532,168.965289185,76.8295884612,56.6466996096,35.4890011144
 07/26  16:00:00,1289.43275468,157.353264748,340.569889525,0.0,243.2593065,310.10971186,180.487568838,60.2135657124,84.9700494144,35.3039537112
 07/26  17:00:00,1282.90865968,150.631934222,340.782067979,0.0,243.2593065,310.10971186,176.767819546,74.3036527964,84.9700494144,17.494117335
 07/26  18:00:00,963.691635264,101.729458929,338.135203166,0.0,166.938926447,199.110933808,289.637144015,187.231474247,84.9700494144,17.4356203539
 07/26  19:00:00,958.88686933,101.729458929,339.182874611,0.0,166.938926447,191.61365848,366.366526143,300.992961029,56.6466996096,8.72686550502
 07/26  20:00:00,870.553162797,101.729458929,371.146039458,0.0,100.150657288,124.558693486,460.791233127,386.706374445,56.6466996096,17.4381590725
 07/26  21:00:00,837.816087537,101.729458929,378.252314315,0.0,100.150657288,124.558693486,461.654880159,401.772909024,42.4850247072,17.3969464286
 07/26  22:00:00,769.659440266,101.729458929,377.73551921,0.0,46.0930336215,124.558693486,460.424180185,423.396121137,28.3233498048,8.70470924274
 07/26  23:00:00,775.933567551,101.729458929,383.67133168,0.0,46.0930336215,124.558693486,466.496309745,434.942552901,14.1616749024,17.3920819423
 07/26  24:00:00,755.660437579,101.729458929,375.117381773,0.0,46.0930336215,113.312780494,451.509982518,437.140540804,5.66466996096,8.70477175334
 07/27  01:00:00,744.54881149,101.729458929,362.937488698,0.0,46.0930336215,113.312780494,456.131376383,433.074530105,5.66466996096,17.3921763168
 07/27  02:00:00,737.644671649,101.729458929,356.568719852,0.0,46.0930336215,113.312780494,442.036253088,427.666791979,5.66466996096,8.70479114858
 07/27  03:00:00,743.607227178,101.729458929,362.712396405,0.0,46.0930336215,113.312780494,463.04431098,439.987377469,5.66466996096,17.3922635493
 07/27  04:00:00,843.620062651,101.729458929,372.267304347,0.0,100.150657288,148.969399434,443.945269536,429.575761964,5.66466996096,8.70483761139
 07/27  05:00:00,842.502924574,102.49655477,369.129092361,0.0,100.150657288,149.894399434,584.686539476,553.132904818,14.1616749024,17.3919597553
 07/27  06:00:00,1055.30925555,105.701537814,365.068189769,0.0,176.471037341,302.612436532,463.761952125,426.733714629,28.3233498048,8.70488769151
 07/27  07:00:00,1173.91457864,109.590888031,356.101971095,0.0,243.2593065,310.10971186,459.220332658,390.432783183,42.4850247072,26.3025247678
 07/27  08:00:00,1205.33621713,111.36858165,345.522085805,0.0,243.2593065,310.10971186,433.314026287,350.241909033,56.6466996096,26.4254176449
 07/27  09:00:00,1226.04289067,113.103185205,332.470279026,0.0,243.2593065,302.612436532,359.605026928,290.606494462,42.4850247072,26.5135077597
 07/27  10:00:00,1247.96066091,118.075993093,339.233867907,0.0,243.2593065,310.10971186,323.173849411,214.356127434,70.808374512,38.0093474648
 07/27  11:00:00,1262.77486856,126.128968056,343.303742311,0.0,243.2593065,310.10971186,259.524402759,146.67802788,70.808374512,42.0380003662
 07/27  12:00:00,1225.55265595,130.432109217,343.559409573,0.0,243.2593065,310.10971186,229.417082464,128.807164059,70.808374512,29.8015438938
 07/27  13:00:00,1258.16039247,128.416312742,344.818584394,0.0,243.2593065,302.612436532,237.152187108,139.258614517,56.6466996096,41.246872982
 07/27  14:00:00,1262.21541083,132.722551051,344.562974166,0.0,243.2593065,302.612436532,198.999995487,120.980039119,42.4850247072,35.5349316618
 07/27  15:00:00,1269.02626704,139.388693575,344.743477734,0.0,243.2593065,302.612436532,188.806423704,96.688115454,56.6466996096,35.4716086401
 07/27  16:00:00,1292.16542785,158.72969288,341.912690894,0.0,243.2593065,310.10971186,175.212603662,63.7541021238,84.9700494144,26.4884521239
 07/27  17:00:00,1290.72747254,158.115946619,341.119932422,0.0,243.2593065,310.10971186,167.104000385,64.6439082717,84.9700494144,17.490042699
 07/27  18:00:00,965.678021361,101.729458929,339.613696828,0.0,166.938926447,199.110933808,268.669061911,166.262140371,84.9700494144,17.4368721255
 07/27  19:00:00,953.16267826,101.729458929,333.851671618,0.0,166.938926447,191.61365848,342.735323429,268.652947589,56.6466996096,17.4356762295
 07/27  20:00:00,869.957038968,101.729458929,370.58241563,0.0,100.150657288,124.558693486,449.498083641,375.415359068,56.6466996096,17.4360249636
 07/27  21:00:00,838.086283853,101.729458929,378.55816131,0.0,100.150657288,124.558693486,446.144739495,394.950529016,42.4850247072,8.70918577193
 07/27  22:00:00,765.069567493,101.729458929,372.680516832,0.0,46.0930336215,124.558693486,460.342509335,414.628475025,28.3233498048,17.390684506
 07/27  23:00:00,763.688046625,101.729458929,370.135623508,0.0,46.0930336215,124.558693486,444.61142341,421.743032454,14.1616749024,8.70671605342
 07/27  24:00:00,751.478604133,101.729458929,370.335657743,0.0,46.0930336215,113.312780494,450.39158792,427.334692345,5.66466996096,17.3922256142
 07/28  01:00:00,751.589078806,101.729458929,370.483752338,0.0,46.0930336215,113.312780494,447.170552657,432.799133068,5.66466996096,8.70674962731
 07/28  02:00:00,751.587838694,101.729458929,370.503426373,0.0,46.0930336215,113.312780494,460.413593763,437.358096245,5.66466996096,17.390827557
 07/28  03:00:00,751.573813865,101.729458929,370.506615639,0.0,46.0930336215,113.312780494,455.883987152,441.512520527,5.66466996096,8.70679666323
 07/28  04:00:00,844.938509741,101.729458929,370.567705141,0.0,100.150657288,148.969399434,448.607016266,425.551427578,5.66466996096,17.3909187275
 07/28  05:00:00,844.869699834,102.636811259,369.079155884,0.0,100.150657288,149.894399434,567.672800825,544.807119456,14.1616749024,8.70400646638
 07/28  06:00:00,1052.96761623,106.111788916,360.838579178,0.0,176.471037341,302.612436532,463.127427918,417.411610334,28.3233498048,17.3924677787
 07/28  07:00:00,1167.20157891,110.366833214,348.939366258,0.0,243.2593065,310.10971186,436.828410795,376.801610096,42.4850247072,17.5417759925
 07/28  08:00:00,1193.41439457,111.966401261,334.374666223,0.0,243.2593065,310.10971186,423.541770063,340.471821525,56.6466996096,26.4232489288
 07/28  09:00:00,1225.38014238,113.611196327,331.711001745,0.0,243.2593065,302.612436532,375.064957607,297.226624386,42.4850247072,35.3533085133
 07/28  10:00:00,1243.81077242,117.278414789,336.895120294,0.0,243.2593065,310.10971186,342.315686211,235.970821995,70.808374512,35.5364897039
 07/28  11:00:00,1263.47373128,126.741733698,343.358873833,0.0,243.2593065,310.10971186,256.756426819,150.342585702,70.808374512,35.6054666053
 07/28  12:00:00,1224.27118364,126.589865653,346.104359449,0.0,243.2593065,310.10971186,246.463995488,140.224463583,70.808374512,35.4311573928
 07/28  13:00:00,1259.72722319,128.827825881,345.978877677,0.0,243.2593065,302.612436532,232.384084657,140.131760788,56.6466996096,35.6056242594
 07/28  14:00:00,1261.9657758,132.288196178,344.741754032,0.0,243.2593065,302.612436532,209.544189835,131.511590654,42.4850247072,35.5475744739
 07/28  15:00:00,1265.71110419,136.976173898,343.830683093,0.0,243.2593065,302.612436532,210.097865976,117.968171472,56.6466996096,35.4829948937
 07/28  16:00:00,1284.69526425,152.296160966,340.872866787,0.0,243.2593065,310.10971186,201.31721793,89.8661178307,84.9700494144,26.4810506848
 07/28  17:00:00,1286.17533971,154.541079362,340.128777508,0.0,243.2593065,310.10971186,195.741133272,84.5444890646,84.9700494144,26.226594793
 07/28  18:00:00,966.061173577,101.729458929,339.862899752,0.0,166.938926447,199.110933808,260.864925187,167.168071572,84.9700494144,8.72680420054
 07/28  19:00:00,949.384991545,101.729458929,331.246787045,0.0,166.938926447,191.61365848,324.258702218,250.174090235,56.6466996096,17.4379123736
 07/28  20:00:00,854.176181836,101.729458929,355.597452924,0.0,100.150657288,124.558693486,439.3793146,365.298029518,56.6466996096,17.4345854718
 07/28  21:00:00,830.898179869,101.729458929,371.138398493,0.0,100.150657288,124.558693486,449.276932344,389.394989095,42.4850247072,17.3969185412
 07/28  22:00:00,768.041133883,101.729458929,375.88674556,0.0,46.0930336215,124.558693486,452.929962087,415.900658775,28.3233498048,8.70595350707
 07/28  23:00:00,776.720306685,101.729458929,384.527470667,0.0,46.0930336215,124.558693486,462.873188118,431.322542773,14.1616749024,17.3889704427
 07/28  24:00:00,766.745761937,101.729458929,387.304793352,0.0,46.0930336215,113.312780494,454.4991325,440.128451382,5.66466996096,8.70601115733
 07/29  01:00:00,780.881680147,101.729458929,402.771314004,0.0,46.0930336215,113.312780494,476.55914863,453.505038365,5.66466996096,17.3894403039
 07/29  02:00:00,781.473340912,101.729458929,403.55874178,0.0,46.0930336215,113.312780494,474.234489791,459.863786152,5.66466996096,8.70603367786
 07/29  03:00:00,783.752018379,101.729458929,406.074983195,0.0,46.0930336215,113.312780494,488.580195899,465.526018916,5.66466996096,17.3895070219
 07/29  04:00:00,814.309483438,101.729458929,428.173343191,0.0,55.6251445156,113.312780494,480.375143799,466.004393857,5.66466996096,8.70607998116
 07/29  05:00:00,822.396495771,101.729458929,437.193717616,0.0,55.6251445156,113.312780494,501.477239912,469.925970448,14.1616749024,17.3895945611
 07/29  06:00:00,845.636044589,101.729458929,400.058599751,0.0,65.1572554096,176.889270242,427.853854385,390.824376404,28.3233498048,8.70612817537
 07/29  07:00:00,941.368870859,102.113451443,371.479414903,0.0,109.682768182,220.96816451,547.406464866,487.529248093,42.4850247072,17.3921920655
 07/29  08:00:00,934.329815361,102.176862113,353.747896498,0.0,109.682768182,220.96816451,487.385552359,413.267359381,56.6466996096,17.471493368
 07/29  09:00:00,1025.12103363,103.42997202,337.73215431,0.0,131.945524568,266.955817592,410.379303924,350.346187905,42.4850247072,17.548091312
 07/29  10:00:00,1028.05955416,103.759954665,333.459331267,0.0,131.945524568,274.45309292,396.732157383,299.5041464,70.808374512,26.4196364704
 07/29  11:00:00,1033.91100541,103.975774774,336.668489536,0.0,131.945524568,274.45309292,349.39778673,252.168954489,70.808374512,26.4204577288
 07/29  12:00:00,1002.49554874,104.022095731,337.586922313,0.0,131.945524568,274.45309292,345.515070563,248.290722971,70.808374512,26.4159730799
 07/29  13:00:00,995.46347254,104.22534231,337.792757075,0.0,131.945524568,266.955817592,325.055075605,241.991829101,56.6466996096,26.4165468943
 07/29  14:00:00,1001.99314735,105.258304688,341.543767567,0.0,131.945524568,266.955817592,284.117829988,215.216621176,42.4850247072,26.4161841048
 07/29  15:00:00,922.086902149,101.729458929,341.802974954,0.0,109.682768182,212.545889182,224.646270477,140.478993337,56.6466996096,27.5205775297
 07/29  16:00:00,920.766223579,101.729458929,335.683186439,0.0,109.682768182,220.04316451,284.550711149,165.472349525,84.9700494144,34.1083122102
 07/29  17:00:00,876.606188024,101.729458929,334.202584059,0.0,109.682768182,220.04316451,280.874729567,178.366623436,84.9700494144,17.538056716
 07/29  18:00:00,835.094031154,101.729458929,332.439548642,0.0,100.150657288,199.110933808,326.449650869,224.089334195,84.9700494144,17.3902672595
 07/29  19:00:00,835.954681564,101.729458929,335.703661026,0.0,100.150657288,191.61365848,352.918022253,287.566203586,56.6466996096,8.70511905813
 07/29  20:00:00,766.32780719,101.729458929,363.26262526,0.0,55.6251445156,124.558693486,462.306240983,388.269155912,56.6466996096,17.3903854619
 07/29  21:00:00,773.458664653,101.729458929,370.96658593,0.0,55.6251445156,124.558693486,457.772343602,406.582149977,42.4850247072,8.70516891695
 07/29  22:00:00,767.413976155,101.729458929,375.46386152,0.0,46.0930336215,124.558693486,476.189940891,430.476136901,28.3233498048,17.3904541847
 07/29  23:00:00,776.320586308,101.729458929,384.123468719,0.0,46.0930336215,124.558693486,466.90080914,444.033921263,14.1616749024,8.7052129751
 07/29  24:00:00,767.746397754,101.729458929,388.420177105,0.0,46.0930336215,113.312780494,476.063022366,453.007795789,5.66466996096,17.3905566162
 07/30  01:00:00,759.632141943,101.729458929,391.860000518,0.0,34.9616554283,113.312780494,475.204223723,460.834308285,5.66466996096,8.70524547639
 07/30  02:00:00,766.72345837,101.729458929,399.646202265,0.0,34.9616554283,113.312780494,492.478124249,469.422865038,5.66466996096,17.3905892501
 07/30  03:00:00,790.463171319,101.729458929,425.428773708,0.0,34.9616554283,113.312780494,498.499658277,484.12970847,5.66466996096,8.7052798464
 07/30  04:00:00,793.820011548,101.729458929,418.29105618,0.0,44.4937663224,113.312780494,497.234995837,474.17965933,5.66466996096,17.3906665461
 07/30  05:00:00,769.399146161,101.729458929,391.823696733,0.0,44.4937663224,113.312780494,485.540323693,462.673327441,14.1616749024,8.70532134956
 07/30  06:00:00,816.166291363,101.729458929,379.73027337,0.0,54.0258772165,176.889270242,438.001450887,392.287353473,28.3233498048,17.3907476091
 07/30  07:00:00,816.488916002,101.729458929,371.910741683,0.0,54.0258772165,184.38654557,426.74893016,375.558542234,42.4850247072,8.70536321918
 07/30  08:00:00,889.936195427,101.729458929,365.150755921,0.0,65.1572554096,220.04316451,421.495423274,347.390433213,56.6466996096,17.4582904522
 07/30  09:00:00,866.2278436,101.729458929,349.880122961,0.0,65.1572554096,212.545889182,364.432461868,300.1610242,42.4850247072,21.7864129609
 07/30  10:00:00,860.568147134,101.729458929,338.953887228,0.0,65.1572554096,220.04316451,352.590931929,259.662301691,70.808374512,22.1202557259
 07/30  11:00:00,863.658414644,101.729458929,341.17551496,0.0,65.1572554096,220.04316451,348.093317894,250.889418519,70.808374512,26.3955248628
 07/30  12:00:00,860.54081404,101.729458929,339.456127087,0.0,65.1572554096,220.04316451,339.90696833,242.704380304,70.808374512,26.3942135147
 07/30  13:00:00,853.085651264,101.729458929,339.783182185,0.0,65.1572554096,212.545889182,304.647646772,221.608202169,56.6466996096,26.3927449938
 07/30  14:00:00,853.486516498,101.729458929,339.428594847,0.0,65.1572554096,212.545889182,263.295089491,194.413562241,42.4850247072,26.3965025427
 07/30  15:00:00,853.277282374,101.729458929,338.957914246,0.0,65.1572554096,212.545889182,262.361319976,179.319483936,56.6466996096,26.3951364305
 07/30  16:00:00,828.343197662,101.729458929,339.2697179,0.0,65.1572554096,220.04316451,290.03621402,178.669544867,84.9700494144,26.3966197388
 07/30  17:00:00,780.085040466,101.729458929,337.590810752,0.0,54.0258772165,184.38654557,308.720247051,197.464867255,84.9700494144,26.2853303815
 07/30  18:00:00,747.879610021,101.729458929,335.975692218,0.0,44.4937663224,163.454314868,334.405436748,240.730320778,84.9700494144,8.70506655557
 07/30  19:00:00,742.20575928,101.729458929,333.560072516,0.0,44.4937663224,155.95703954,360.740702634,286.702298928,56.6466996096,17.3917040963
 07/30  20:00:00,736.850260456,101.729458929,346.85293386,0.0,44.4937663224,124.558693486,458.186801094,392.834985186,56.6466996096,8.70511629767
 07/30  21:00:00,770.158580401,101.729458929,379.897759097,0.0,44.4937663224,124.558693486,489.28022912,429.404856938,42.4850247072,17.3903474745
 07/30  22:00:00,749.467965938,101.729458929,368.253307837,0.0,34.9616554283,124.558693486,478.612500418,441.583994017,28.3233498048,8.70515659626
 07/30  23:00:00,738.26018861,101.729458929,356.011906461,0.0,34.9616554283,124.558693486,467.056181138,435.504077662,14.1616749024,17.390428573
 07/30  24:00:00,717.173145383,101.729458929,347.791151626,0.0,34.9616554283,113.312780494,442.323852079,427.953976821,5.66466996096,8.70520529633
 07/31  01:00:00,712.465041226,101.729458929,334.291323191,0.0,46.0930336215,113.312780494,433.254890978,410.199734425,5.66466996096,17.3904865917
 07/31  02:00:00,711.74919208,101.729458929,333.595630451,0.0,46.0930336215,113.312780494,410.338583869,395.96869294,5.66466996096,8.70522096858
 07/31  03:00:00,710.554742972,101.729458929,332.702312938,0.0,46.0930336215,113.312780494,423.124955837,400.069740349,5.66466996096,17.390545527
 07/31  04:00:00,803.363153011,101.729458929,334.854133158,0.0,100.150657288,148.969399434,425.781586452,411.41165917,5.66466996096,8.70525732027
 07/31  05:00:00,822.090456273,101.729458929,349.750806509,0.0,100.150657288,149.894399434,733.234891487,701.682580787,14.1616749024,17.3906357976
 07/31  06:00:00,1048.76715198,102.021341649,361.848030277,0.0,176.471037341,302.612436532,524.94825874,487.919604249,28.3233498048,8.70530468696
 07/31  07:00:00,1169.5546352,102.432079375,359.099603697,0.0,243.2593065,310.10971186,495.898927152,427.113878926,42.4850247072,26.3000235191
 07/31  08:00:00,1191.47468623,103.027778401,341.117241247,0.0,243.2593065,310.10971186,462.914247091,379.843785333,56.6466996096,26.4237621489
 07/31  09:00:00,1215.57885409,103.686515131,332.663510587,0.0,243.2593065,302.612436532,414.192043862,345.188480989,42.4850247072,26.518538166
 07/31  10:00:00,1231.09746842,104.435628195,337.382727412,0.0,243.2593065,310.10971186,397.609344348,291.256911641,70.808374512,35.5440581951
 07/31  11:00:00,1246.00874599,106.93159862,345.879664944,0.0,243.2593065,310.10971186,313.048864057,206.62634655,70.808374512,35.6141429951
 07/31  12:00:00,1208.14253786,109.793116505,346.818045518,0.0,243.2593065,310.10971186,267.189129991,160.942497282,70.808374512,35.4382581978
 07/31  13:00:00,1243.28395032,110.960578655,347.431743446,0.0,243.2593065,302.612436532,252.230509753,159.970138417,56.6466996096,35.6136717271
 07/31  14:00:00,1247.081704,115.05216634,347.152112589,0.0,243.2593065,302.612436532,231.261849103,144.347140432,42.4850247072,44.4296839628
 07/31  15:00:00,1249.60335435,120.13574364,344.664538325,0.0,243.2593065,302.612436532,201.588579501,118.323998565,56.6466996096,26.6178813264
 07/31  16:00:00,1255.22807992,121.391827074,342.368571908,0.0,243.2593065,310.10971186,256.755687918,136.481101938,84.9700494144,35.3045365664
 07/31  17:00:00,1256.70057148,123.251946681,341.987659381,0.0,243.2593065,310.10971186,248.078974881,145.616154173,84.9700494144,17.4927712933
 07/31  18:00:00,967.157363834,101.729458929,340.784069955,0.0,166.938926447,199.110933808,280.297710072,177.891288983,84.9700494144,17.4363716754
 07/31  19:00:00,952.555914189,101.729458929,332.912689202,0.0,166.938926447,191.61365848,319.321742985,245.239516226,56.6466996096,17.4355271495
 07/31  20:00:00,846.688673064,101.729458929,348.200635677,0.0,100.150657288,124.558693486,441.140898188,375.765149276,56.6466996096,8.72904930184
 07/31  21:00:00,834.486922138,101.729458929,374.607141423,0.0,100.150657288,124.558693486,468.299866592,408.418382062,42.4850247072,17.3964598226
 07/31  22:00:00,768.765910668,101.729458929,376.705144145,0.0,46.0930336215,124.558693486,469.435943945,432.407575678,28.3233498048,8.70501846216
 07/31  23:00:00,767.259032029,101.729458929,374.108666243,0.0,46.0930336215,124.558693486,470.527837236,438.976004465,14.1616749024,17.3901578684
 07/31  24:00:00,747.995278672,101.729458929,366.554454427,0.0,46.0930336215,113.312780494,454.565071524,440.195334317,5.66466996096,8.70506724671
 08/01  01:00:00,747.974680505,101.729458929,366.544091871,0.0,46.0930336215,113.312780494,466.050465089,442.995575872,5.66466996096,17.3902192557
 08/01  02:00:00,751.012099574,101.729458929,369.954379446,0.0,46.0930336215,113.312780494,463.077918697,448.708168489,5.66466996096,8.7050802472
 08/01  03:00:00,754.1217646,101.729458929,373.417123698,0.0,46.0930336215,113.312780494,477.224273183,454.169335334,5.66466996096,17.3902678877
 08/01  04:00:00,848.603992318,101.729458929,374.756423876,0.0,100.150657288,148.969399434,451.263545764,436.893762852,5.66466996096,8.70511295139
 08/01  05:00:00,848.659021355,101.922767543,374.064332002,0.0,100.150657288,149.894399434,621.092657491,589.54044032,14.1616749024,17.3905422688
 08/01  06:00:00,1058.42747943,103.257398094,369.849879407,0.0,176.471037341,302.612436532,479.494028141,442.465525225,28.3233498048,8.70515311178
 08/01  07:00:00,1173.69542931,105.37071554,360.216313491,0.0,243.2593065,310.10971186,468.038267662,399.250163511,42.4850247072,26.3030794434
 08/01  08:00:00,1206.27359703,106.721230193,350.976053367,0.0,243.2593065,310.10971186,450.45895868,367.386463603,56.6466996096,26.4257954678
 08/01  09:00:00,1234.24972304,108.011750235,345.163585506,0.0,243.2593065,302.612436532,405.914988299,336.916494301,42.4850247072,26.5134692904
 08/01  10:00:00,1234.09216051,109.722474989,336.574447402,0.0,243.2593065,310.10971186,412.533829742,297.29816451,70.808374512,44.4272907197
 08/01  11:00:00,1231.641638,111.115389245,331.921708904,0.0,243.2593065,310.10971186,373.913888692,267.513412973,70.808374512,35.5921012062
 08/01  12:00:00,1197.259168,112.932476608,335.854519074,0.0,243.2593065,310.10971186,356.890613907,250.662354425,70.808374512,35.41988497
 08/01  13:00:00,1241.00072285,116.919856468,340.334214866,0.0,243.2593065,302.612436532,309.349962368,217.110669137,56.6466996096,35.5925936214
 08/01  14:00:00,1249.65725057,122.600655365,342.150034932,0.0,243.2593065,302.612436532,250.664583225,172.644895789,42.4850247072,35.5346627288
 08/01  15:00:00,1254.82307035,128.84216506,341.12908037,0.0,243.2593065,302.612436532,231.35506868,139.237172115,56.6466996096,35.4711969549
 08/01  16:00:00,1266.48579871,134.904279565,340.073700934,0.0,243.2593065,310.10971186,234.109344862,122.652468552,84.9700494144,26.4868268957
 08/01  17:00:00,1269.41884889,137.905179161,340.031101233,0.0,243.2593065,310.10971186,221.66257192,119.202576518,84.9700494144,17.4899459878
 08/01  18:00:00,969.798616719,101.729458929,342.640790083,0.0,166.938926447,199.110933808,265.65648545,163.249768721,84.9700494144,17.436667314
 08/01  19:00:00,955.346927267,101.729458929,335.642890938,0.0,166.938926447,191.61365848,298.612514167,224.530136359,56.6466996096,17.4356781986
 08/01  20:00:00,841.768867138,101.729458929,344.589749826,0.0,100.150657288,124.558693486,432.157338083,358.074646312,56.6466996096,17.4359921609
 08/01  21:00:00,829.272460766,101.729458929,369.631670276,0.0,100.150657288,124.558693486,444.922883644,393.728680935,42.4850247072,8.70917800214
 08/01  22:00:00,760.367338317,101.729458929,367.471656437,0.0,46.0930336215,124.558693486,460.043037252,414.329050247,28.3233498048,17.3906372002
 08/01  23:00:00,764.694799878,101.729458929,371.238683164,0.0,46.0930336215,124.558693486,447.46878543,424.60042402,14.1616749024,8.70668650722
 08/01  24:00:00,748.317448464,101.729458929,366.888529072,0.0,46.0930336215,113.312780494,451.929503407,428.872699989,5.66466996096,17.392133457
 08/02  01:00:00,740.749903678,101.729458929,359.375938592,0.0,46.0930336215,113.312780494,439.488863313,425.117489297,5.66466996096,8.70670405554
 08/02  02:00:00,733.589506073,101.729458929,353.035666433,0.0,46.0930336215,113.312780494,445.262648167,422.207263251,5.66466996096,17.3907149549
 08/02  03:00:00,738.982763616,101.729458929,358.309495693,0.0,46.0930336215,113.312780494,450.094731208,435.725587201,5.66466996096,8.7044740456
 08/02  04:00:00,841.342960529,101.729458929,369.862203765,0.0,100.150657288,148.969399434,449.752142755,426.696699712,5.66466996096,17.3907730815
 08/02  05:00:00,842.560358964,102.202475195,369.559161273,0.0,100.150657288,149.894399434,578.074067525,555.208948292,14.1616749024,8.70344433028
 08/02  06:00:00,1056.35093215,104.662024793,367.391310877,0.0,176.471037341,302.612436532,459.175783629,413.461623557,28.3233498048,17.3908102666
 08/02  07:00:00,1171.63942953,108.445834449,355.272920727,0.0,243.2593065,310.10971186,421.646837621,361.620394443,42.4850247072,17.5414184708
 08/02  08:00:00,1203.7293187,110.014771131,345.634580827,0.0,243.2593065,310.10971186,424.57172632,341.502471025,56.6466996096,26.422555685
 08/02  09:00:00,1230.58065943,111.500101929,338.381411057,0.0,243.2593065,302.612436532,397.931487219,320.094310054,42.4850247072,35.3521524576
 08/02  10:00:00,1231.59058628,112.925817762,331.150088198,0.0,243.2593065,310.10971186,393.902045784,287.558620394,70.808374512,35.5350508782
 08/02  11:00:00,1237.25795849,114.420545488,333.547126726,0.0,243.2593065,310.10971186,374.659660242,268.247491119,70.808374512,35.6037946107
 08/02  12:00:00,1199.3351268,115.762186068,335.397417494,0.0,243.2593065,310.10971186,366.708779656,260.470774797,70.808374512,35.4296303466
 08/02  13:00:00,1235.62885141,117.919474501,335.770398291,0.0,243.2593065,302.612436532,334.970476299,242.720041047,56.6466996096,35.6037356417
 08/02  14:00:00,1237.77010856,120.114457688,335.502263255,0.0,243.2593065,302.612436532,304.356129328,226.325471327,42.4850247072,35.5456332936
 08/02  15:00:00,1241.54879502,123.785462159,335.295513208,0.0,243.2593065,302.612436532,291.605740598,199.477956207,56.6466996096,35.4810847818
 08/02  16:00:00,1256.1115757,128.359948163,337.263086497,0.0,243.2593065,310.10971186,287.858620558,176.408967616,84.9700494144,26.4796035271
 08/02  17:00:00,1261.7868286,131.117347769,339.254195536,0.0,243.2593065,310.10971186,273.089479299,161.893963273,84.9700494144,26.2254666122
 08/02  18:00:00,955.634059043,101.729458929,332.68578024,0.0,166.938926447,199.110933808,316.298249018,222.601756196,84.9700494144,8.72644340744
 08/02  19:00:00,950.975034142,101.729458929,332.387378745,0.0,166.938926447,191.61365848,359.893887332,285.810077278,56.6466996096,17.4371104442
 08/02  20:00:00,853.425016409,101.729458929,354.297771901,0.0,100.150657288,124.558693486,452.942269723,378.859292979,56.6466996096,17.4362771335
 08/02  21:00:00,830.776467537,101.729458929,370.512919929,0.0,100.150657288,124.558693486,458.103312558,398.222143086,42.4850247072,17.3961447653
 08/02  22:00:00,766.012315156,101.729458929,373.722954568,0.0,46.0930336215,124.558693486,459.19917565,422.170272139,28.3233498048,8.70555370646
 08/02  23:00:00,771.5433043,101.729458929,378.881580234,0.0,46.0930336215,124.558693486,464.618998035,433.066138682,14.1616749024,17.3911844499
 08/02  24:00:00,753.172481109,101.729458929,372.384962082,0.0,46.0930336215,113.312780494,449.199549193,434.829288215,5.66466996096,8.70559101688
 08/03  01:00:00,746.83600068,101.729458929,365.386844108,0.0,46.0930336215,113.312780494,458.053723349,434.997825172,5.66466996096,17.3912282162
 08/03  02:00:00,747.232011608,101.729458929,365.776493511,0.0,46.0930336215,113.312780494,453.122362682,438.752091466,5.66466996096,8.70560125591
 08/03  03:00:00,759.137230717,101.729458929,378.884374279,0.0,46.0930336215,113.312780494,472.519030294,449.463090067,5.66466996096,17.3912702656
 08/03  04:00:00,855.396056611,101.729458929,385.427192659,0.0,100.150657288,148.969399434,451.632937589,437.262640182,5.66466996096,8.70562744611
 08/03  05:00:00,856.797536127,102.394879514,385.199308051,0.0,100.150657288,149.894399434,597.457963541,565.904948431,14.1616749024,17.3913402071
 08/03  06:00:00,1073.30806396,104.916287506,385.921603333,0.0,176.471037341,302.612436532,476.861131738,439.832117714,28.3233498048,8.7056642196
 08/03  07:00:00,1185.76586862,108.610478327,370.270081652,0.0,243.2593065,310.10971186,472.171296966,403.382900115,42.4850247072,26.3033721441
 08/03  08:00:00,1213.05356879,110.1151439,353.786256492,0.0,243.2593065,310.10971186,461.88785741,378.816574829,56.6466996096,26.4245829712
 08/03  09:00:00,1235.74454118,111.262908535,343.181451513,0.0,243.2593065,302.612436532,422.12426241,353.119942093,42.4850247072,26.5192956102
 08/03  10:00:00,1240.89167752,112.47978362,340.154408958,0.0,243.2593065,310.10971186,443.335968217,336.982559196,70.808374512,35.5450345092
 08/03  11:00:00,1245.42160547,113.585952397,342.158713087,0.0,243.2593065,310.10971186,440.979883396,329.128834965,70.808374512,41.0426739196
 08/03  12:00:00,1203.82582619,114.784030768,341.203794843,0.0,243.2593065,310.10971186,417.485222495,316.640686415,70.808374512,30.0361615682
 08/03  13:00:00,1230.20356633,116.222498165,333.463517818,0.0,243.2593065,302.612436532,384.982200154,289.934062101,56.6466996096,38.4014384436
 08/03  14:00:00,1228.68973138,117.164364086,331.03504189,0.0,243.2593065,302.612436532,356.021815428,271.905724753,42.4850247072,41.6310659677
 08/03  15:00:00,1229.70121161,118.09450375,330.980065983,0.0,243.2593065,302.612436532,353.818197145,270.562009493,56.6466996096,26.6094880422
 08/03  16:00:00,1235.4440081,118.639157193,329.685720805,0.0,243.2593065,310.10971186,396.225310123,275.950243266,84.9700494144,35.3050174426
 08/03  17:00:00,1233.64439201,119.197380003,328.228927691,0.0,243.2593065,310.10971186,398.566796371,296.103534587,84.9700494144,17.4932123698
 08/03  18:00:00,984.96171236,101.729458929,360.353797066,0.0,166.938926447,199.110933808,424.605369231,322.198543579,84.9700494144,17.4367762373
 08/03  19:00:00,999.959379236,101.729458929,378.61504544,0.0,166.938926447,191.61365848,421.218270173,347.137427847,56.6466996096,17.4341427158
 08/03  20:00:00,877.451194737,101.729458929,378.515684811,0.0,100.150657288,124.558693486,469.183963101,403.807988672,56.6466996096,8.72927481978
 08/03  21:00:00,837.088864065,101.729458929,377.597754698,0.0,100.150657288,124.558693486,475.249414124,415.369019511,42.4850247072,17.395369906
 08/03  22:00:00,771.007064709,101.729458929,379.297821362,0.0,46.0930336215,124.558693486,473.475214047,436.446645649,28.3233498048,8.7052185932
 08/03  23:00:00,772.533834146,101.729458929,380.005348539,0.0,46.0930336215,124.558693486,474.715241035,443.163027488,14.1616749024,17.3905386442
 08/03  24:00:00,752.347341634,101.729458929,371.457489535,0.0,46.0930336215,113.312780494,457.890925983,443.520995065,5.66466996096,8.70526095647
 08/04  01:00:00,746.318391571,101.729458929,364.762390822,0.0,46.0930336215,113.312780494,466.273817661,443.218558482,5.66466996096,17.3905892178
 08/04  02:00:00,746.778893538,101.729458929,365.213739055,0.0,46.0930336215,113.312780494,460.662368969,446.292428779,5.66466996096,8.70527022902
 08/04  03:00:00,758.791644517,101.729458929,378.455554281,0.0,46.0930336215,113.312780494,480.13314888,457.077852778,5.66466996096,17.3906261414
 08/04  04:00:00,856.549175103,101.729458929,383.556917097,0.0,100.150657288,148.969399434,458.45606703,444.08610226,5.66466996096,8.70529480937
 08/04  05:00:00,856.496529013,102.388373033,382.336029492,0.0,100.150657288,149.894399434,612.710569911,581.157583354,14.1616749024,17.3913116542
 08/04  06:00:00,1068.92493035,105.010591204,379.708057839,0.0,176.471037341,302.612436532,482.072292325,445.043613845,28.3233498048,8.70532867529
 08/04  07:00:00,1190.23982076,108.322092588,375.380979409,0.0,243.2593065,310.10971186,470.536935565,401.74857322,42.4850247072,26.3033376379
 08/04  08:00:00,1226.77175024,109.605748939,368.991809024,0.0,243.2593065,310.10971186,462.136345744,379.06351136,56.6466996096,26.4261347746
 08/04  09:00:00,1253.07316029,110.800674176,360.031540052,0.0,243.2593065,302.612436532,429.405274528,360.301104977,42.4850247072,26.619144844
 08/04  10:00:00,1250.0084245,112.037172088,348.328512024,0.0,243.2593065,310.10971186,450.901956403,335.781729764,70.808374512,44.3118521274
 08/04  11:00:00,1234.78037995,113.601409791,332.029537486,0.0,243.2593065,310.10971186,396.539268628,290.138522687,70.808374512,35.5923714283
 08/04  12:00:00,1197.25622879,114.902285929,334.457020265,0.0,243.2593065,310.10971186,370.010918213,263.782454777,70.808374512,35.4200889238
 08/04  13:00:00,1234.73615819,117.141051717,335.764818385,0.0,243.2593065,302.612436532,336.79333265,244.553862705,56.6466996096,35.5927703355
 08/04  14:00:00,1247.41788336,123.437574576,339.833052281,0.0,243.2593065,302.612436532,268.038658488,190.018830271,42.4850247072,35.5348035102
 08/04  15:00:00,1254.62120633,128.840828977,340.963616932,0.0,243.2593065,302.612436532,246.459793853,154.341833473,56.6466996096,35.4712607713
 08/04  16:00:00,1262.80751605,131.998605113,339.349306386,0.0,243.2593065,310.10971186,260.376894179,148.91989485,84.9700494144,26.4869499145
 08/04  17:00:00,1267.19566072,136.278944114,339.468844264,0.0,243.2593065,310.10971186,242.593993042,140.133926188,84.9700494144,17.4900174391
 08/04  18:00:00,966.215161923,101.729458929,340.09061398,0.0,166.938926447,199.110933808,282.567609579,180.160791048,84.9700494144,17.4367691161
 08/04  19:00:00,951.572927182,101.729458929,332.751769122,0.0,166.938926447,191.61365848,318.8707956,244.788339825,56.6466996096,17.4357561651
 08/04  20:00:00,845.544685831,101.729458929,347.835008908,0.0,100.150657288,124.558693486,443.236546217,369.15377631,56.6466996096,17.4360702976
 08/04  21:00:00,829.575257046,101.729458929,369.770136215,0.0,100.150657288,124.558693486,451.094610592,399.900356389,42.4850247072,8.70922949534
 08/04  22:00:00,771.660710337,101.729458929,379.836765135,0.0,46.0930336215,124.558693486,473.264911839,427.550841021,28.3233498048,17.3907210134
 08/04  23:00:00,785.409554893,101.729458929,394.031554704,0.0,46.0930336215,124.558693486,466.867909674,444.002675004,14.1616749024,8.70355976786
 08/04  24:00:00,771.045180166,101.729458929,392.066071671,0.0,46.0930336215,113.312780494,473.346348655,450.289473652,5.66466996096,17.3922050418
 08/05  01:00:00,768.954596399,101.729458929,389.851972316,0.0,46.0930336215,113.312780494,468.058779631,453.690580323,5.66466996096,8.7035293463
 08/05  02:00:00,774.141956438,101.729458929,395.524162602,0.0,46.0930336215,113.312780494,483.962765515,460.907305799,5.66466996096,17.3907897557
 08/05  03:00:00,793.294653141,101.729458929,416.356193624,0.0,46.0930336215,113.312780494,488.285325615,473.916501341,5.66466996096,8.70415431341
 08/05  04:00:00,815.65447651,101.729458929,429.706076967,0.0,55.6251445156,113.312780494,495.433920055,472.378407826,5.66466996096,17.3908422682
 08/05  05:00:00,819.737670952,101.729458929,434.324807138,0.0,55.6251445156,113.312780494,498.36540844,475.499556181,14.1616749024,8.70417735658
 08/05  06:00:00,878.457017423,101.729458929,435.609275984,0.0,65.1572554096,176.889270242,450.789653986,405.075410293,28.3233498048,17.3908938882
 08/05  07:00:00,952.234373943,102.085758084,383.684483195,0.0,109.682768182,220.96816451,560.920078796,509.730842137,42.4850247072,8.70421195166
 08/05  08:00:00,928.327940156,102.185316787,348.179699501,0.0,109.682768182,220.96816451,486.522397921,412.403276026,56.6466996096,17.4724222854
 08/05  09:00:00,1022.87135861,103.523447216,335.09213615,0.0,131.945524568,266.955817592,390.436864639,321.640476166,42.4850247072,26.3113637663
 08/05  10:00:00,1044.65354197,104.351850031,345.057662965,0.0,131.945524568,274.45309292,331.933819677,234.70452072,70.808374512,26.4209244446
 08/05  11:00:00,1050.05294881,104.947716786,348.216301057,0.0,131.945524568,274.45309292,291.891106916,194.660738165,70.808374512,26.4219942389
 08/05  12:00:00,1018.05232,105.468238703,347.724376493,0.0,131.945524568,274.45309292,264.754124614,167.53161556,70.808374512,26.4141345419
 08/05  13:00:00,1010.55066692,105.080427528,347.969792496,0.0,131.945524568,266.955817592,262.817630178,179.758428659,56.6466996096,26.4125019088
 08/05  14:00:00,1011.67313988,105.216746173,348.901646197,0.0,131.945524568,266.955817592,249.703534648,180.806453486,42.4850247072,26.4120564553
 08/05  15:00:00,929.085117979,101.729458929,347.042607893,0.0,109.682768182,212.545889182,201.152463124,118.089551941,56.6466996096,26.4162115728
 08/05  16:00:00,935.082532904,101.729458929,346.573463918,0.0,109.682768182,220.04316451,241.801269474,130.415472805,84.9700494144,26.4157472551
 08/05  17:00:00,890.318732621,101.729458929,344.864356035,0.0,109.682768182,220.04316451,258.06137841,146.797369868,84.9700494144,26.2939591281
 08/05  18:00:00,856.605297135,101.729458929,348.166542486,0.0,100.150657288,199.110933808,258.293515796,164.617962379,84.9700494144,8.70550400225
 08/05  19:00:00,849.137298243,101.729458929,344.376906165,0.0,100.150657288,191.61365848,280.965345607,206.926121663,56.6466996096,17.3925243337
 08/05  20:00:00,731.65573251,101.729458929,331.857493495,0.0,55.6251445156,124.558693486,394.568907434,329.216685048,56.6466996096,8.7055227764
 08/05  21:00:00,747.826402434,101.729458929,347.009148827,0.0,55.6251445156,124.558693486,455.546631556,395.67049205,42.4850247072,17.391114798
 08/05  22:00:00,761.04009878,101.729458929,368.56712235,0.0,46.0930336215,124.558693486,468.145491699,431.116595695,28.3233498048,8.70554619985
 08/05  23:00:00,762.313612076,101.729458929,368.668698055,0.0,46.0930336215,124.558693486,469.851612509,438.298777139,14.1616749024,17.3911604679
 08/05  24:00:00,747.262666495,101.729458929,365.768635031,0.0,46.0930336215,113.312780494,456.997044746,442.626798625,5.66466996096,8.70557616003
 08/06  01:00:00,736.042386649,101.729458929,365.741900128,0.0,34.9616554283,113.312780494,470.770275835,447.714406667,5.66466996096,17.3911992073
 08/06  02:00:00,742.842381755,101.729458929,373.273523786,0.0,34.9616554283,113.312780494,471.102693036,456.732437153,5.66466996096,8.70558592261
 08/06  03:00:00,762.230056662,101.729458929,394.575755263,0.0,34.9616554283,113.312780494,494.700201753,471.644297727,5.66466996096,17.3912340649
 08/06  04:00:00,785.338845379,101.729458929,408.805580624,0.0,44.4937663224,113.312780494,486.008517032,471.638240125,5.66466996096,8.70560694635
 08/06  05:00:00,779.928191375,101.729458929,403.147615301,0.0,44.4937663224,113.312780494,503.248878161,471.695927153,14.1616749024,17.3912761053
 08/06  06:00:00,833.766183494,101.729458929,399.026592814,0.0,54.0258772165,176.889270242,432.920783833,395.891805218,28.3233498048,8.70562881022
 08/06  07:00:00,809.47950558,101.729458929,364.894126598,0.0,54.0258772165,184.38654557,399.612473951,339.736130724,42.4850247072,17.3913185194
 08/06  08:00:00,858.844978068,101.729458929,336.650911995,0.0,65.1572554096,220.04316451,347.090758598,272.985428208,56.6466996096,17.4586307801
 08/06  09:00:00,850.470142485,101.729458929,335.705868593,0.0,65.1572554096,212.545889182,288.179947544,228.161656,42.4850247072,17.5332668371
 08/06  10:00:00,859.741459907,101.729458929,337.636078283,0.0,65.1572554096,220.04316451,305.503890175,208.303657026,70.808374512,26.3918586373
 08/06  11:00:00,861.03179457,101.729458929,338.423498209,0.0,65.1572554096,220.04316451,301.912502904,204.708531716,70.808374512,26.3955966762
 08/06  12:00:00,860.468066899,101.729458929,338.842361859,0.0,65.1572554096,220.04316451,301.804833068,204.602255647,70.808374512,26.3942029092
 08/06  13:00:00,852.88448205,101.729458929,338.741445716,0.0,65.1572554096,212.545889182,285.718581324,202.679033697,56.6466996096,26.3928480172
 08/06  14:00:00,852.720130148,101.729458929,338.626026384,0.0,65.1572554096,212.545889182,259.764948593,190.88842486,42.4850247072,26.391499026
 08/06  15:00:00,853.604148458,101.729458929,338.490465575,0.0,65.1572554096,212.545889182,258.001783203,174.959847948,56.6466996096,26.3952356451
 08/06  16:00:00,833.179494626,101.729458929,341.465114195,0.0,65.1572554096,220.04316451,278.90531066,167.541394367,84.9700494144,26.3938668793
 08/06  17:00:00,788.438271549,101.729458929,342.680191832,0.0,54.0258772165,184.38654557,280.456722705,177.953530235,84.9700494144,17.533143055
 08/06  18:00:00,753.17012676,101.729458929,339.011917984,0.0,44.4937663224,163.454314868,321.600089815,219.239584732,84.9700494144,17.3904556687
 08/06  19:00:00,741.267345773,101.729458929,332.714216581,0.0,44.4937663224,155.95703954,340.773773433,275.421848901,56.6466996096,8.70522492277
 08/06  20:00:00,727.351213236,101.729458929,338.453881947,0.0,44.4937663224,124.558693486,451.446308546,377.409071054,56.6466996096,17.3905378823
 08/06  21:00:00,756.91864029,101.729458929,365.84923204,0.0,44.4937663224,124.558693486,471.489864434,420.299596394,42.4850247072,8.70524333329
 08/06  22:00:00,750.736339065,101.729458929,369.473215859,0.0,34.9616554283,124.558693486,486.975267903,441.261347975,28.3233498048,17.3905701235
 08/06  23:00:00,750.68767249,101.729458929,368.249541455,0.0,34.9616554283,124.558693486,470.332912076,447.465972334,14.1616749024,8.70526483941
 08/06  24:00:00,733.825951902,101.729458929,363.428366238,0.0,34.9616554283,113.312780494,472.442564398,449.387267189,5.66466996096,17.3906272482
 08/07  01:00:00,739.515790775,101.729458929,358.378985243,0.0,46.0930336215,113.312780494,461.424580389,447.054624961,5.66466996096,8.70528546702
 08/07  02:00:00,738.38447333,101.729458929,357.462622225,0.0,46.0930336215,113.312780494,474.41440439,451.359086392,5.66466996096,17.3906480363
 08/07  03:00:00,754.548683033,101.729458929,374.00603346,0.0,46.0930336215,113.312780494,482.943777232,468.573803023,5.66466996096,8.70530424712
 08/07  04:00:00,854.624662613,101.729458929,384.581511042,0.0,100.150657288,148.969399434,479.281743734,456.226385114,5.66466996096,17.3906886586
 08/07  05:00:00,856.955569765,101.729458929,385.821262055,0.0,100.150657288,149.894399434,764.253979178,741.386970179,14.1616749024,8.70533409642
 08/07  06:00:00,1069.10280113,102.021328822,379.938816446,0.0,176.471037341,302.612436532,545.210479198,499.496381345,28.3233498048,17.3907480475
 08/07  07:00:00,1175.94162106,102.61522825,365.455912096,0.0,243.2593065,310.10971186,490.828944963,430.800981742,42.4850247072,17.542938514
 08/07  08:00:00,1195.8319785,103.07608772,344.950777294,0.0,243.2593065,310.10971186,455.677351882,372.607243469,56.6466996096,26.423408803
 08/07  09:00:00,1216.93751877,103.511977358,333.503633221,0.0,243.2593065,302.612436532,388.532476804,310.700989385,42.4850247072,35.3464627109
 08/07  10:00:00,1236.08658494,104.185682324,341.38110553,0.0,243.2593065,310.10971186,354.724190306,248.386861019,70.808374512,35.5289547745
 08/07  11:00:00,1244.37132678,105.426188179,345.730613686,0.0,243.2593065,310.10971186,324.305946004,217.900848782,70.808374512,35.5967227098
