Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  12:00:00,1200.64159508,106.533515605,343.351200361,0.0,243.2593065,310.10971186,330.394218214,224.162156302,70.808374512,35.4236874003
 08/07  13:00:00,1236.57386599,108.285838063,343.72584894,0.0,243.2593065,302.612436532,304.258677659,212.015117775,56.6466996096,35.5968602742
 08/07  14:00:00,1241.29910732,111.839289181,344.605110261,0.0,243.2593065,302.612436532,250.091903108,172.068062587,42.4850247072,35.5388158147
 08/07  15:00:00,1246.67987243,117.847176178,344.033003665,0.0,243.2593065,302.612436532,222.203381411,130.081827655,56.6466996096,35.4748541456
 08/07  16:00:00,1255.71378028,121.650313311,342.618265918,0.0,243.2593065,310.10971186,237.24988534,125.795670899,84.9700494144,26.4841650265
 08/07  17:00:00,1255.85693172,122.378733042,342.024558026,0.0,243.2593065,310.10971186,247.960809629,145.499074466,84.9700494144,17.491685749
 08/07  18:00:00,959.682830817,101.729458929,335.431732264,0.0,166.938926447,199.110933808,294.441695348,192.033998085,84.9700494144,17.4376478487
 08/07  19:00:00,956.299252788,101.729458929,336.603219035,0.0,166.938926447,191.61365848,356.140116583,282.059163755,56.6466996096,17.4342532188
 08/07  20:00:00,864.313945095,101.729458929,364.281906665,0.0,100.150657288,124.558693486,456.513377294,382.428714523,56.6466996096,17.4379631608
 08/07  21:00:00,831.273176408,101.729458929,370.985114536,0.0,100.150657288,124.558693486,452.342247487,401.149821722,42.4850247072,8.70740105784
 08/07  22:00:00,758.221458005,101.729458929,365.09744235,0.0,46.0930336215,124.558693486,465.427834666,419.714679567,28.3233498048,17.3898052938
 08/07  23:00:00,759.540902482,101.729458929,365.58131872,0.0,46.0930336215,124.558693486,450.089112726,427.222490878,14.1616749024,8.70494694515
 08/07  24:00:00,744.226398079,101.729458929,362.582166601,0.0,46.0930336215,113.312780494,452.10726039,429.05246031,5.66466996096,17.3901301184
 08/08  01:00:00,735.29275727,101.729458929,354.492834508,0.0,46.0930336215,113.312780494,437.503125679,423.133492798,5.66466996096,8.70496292088
 08/08  02:00:00,730.421770284,101.729458929,350.227143511,0.0,46.0930336215,113.312780494,447.069913203,424.015209968,5.66466996096,17.3900332737
 08/08  03:00:00,741.605293845,101.729458929,360.940998801,0.0,46.0930336215,113.312780494,456.992026376,442.62236745,5.66466996096,8.7049889645
 08/08  04:00:00,848.528016889,101.729458929,374.584358665,0.0,100.150657288,148.969399434,455.941418838,432.886670504,5.66466996096,17.3900783732
 08/08  05:00:00,850.630585993,101.920709971,376.207851123,0.0,100.150657288,149.894399434,606.170491064,583.30379322,14.1616749024,8.70502294121
 08/08  06:00:00,1067.69421359,103.390815601,375.687855145,0.0,176.471037341,302.612436532,485.837537014,440.123862012,28.3233498048,17.3903251972
 08/08  07:00:00,1177.81802127,105.09759859,364.952623673,0.0,243.2593065,310.10971186,463.618484797,403.592448878,42.4850247072,17.5410112116
 08/08  08:00:00,1204.51573234,106.444345162,349.496312405,0.0,243.2593065,310.10971186,451.672812963,368.601146157,56.6466996096,26.4249671959
 08/08  09:00:00,1220.09551498,107.596830427,332.773793559,0.0,243.2593065,302.612436532,402.483232537,324.642529833,42.4850247072,35.3556779964
 08/08  10:00:00,1231.27856906,108.960769378,333.708584559,0.0,243.2593065,310.10971186,387.629998132,281.283411469,70.808374512,35.5382121504
 08/08  11:00:00,1237.65842018,110.936015402,336.028904555,0.0,243.2593065,310.10971186,359.588969873,253.173143074,70.808374512,35.6074522871
 08/08  12:00:00,1197.39797418,112.369548471,336.126646441,0.0,243.2593065,310.10971186,354.187313783,247.946344122,70.808374512,35.4325951493
 08/08  13:00:00,1230.78765177,113.43406579,335.805823793,0.0,243.2593065,302.612436532,345.753978177,253.500215243,56.6466996096,35.6070633243
 08/08  14:00:00,1233.85891403,115.991256718,335.938200213,0.0,243.2593065,302.612436532,311.92715652,233.893252316,42.4850247072,35.548879497
 08/08  15:00:00,1237.45373261,117.972674784,336.913415689,0.0,243.2593065,302.612436532,314.04924347,221.918612782,56.6466996096,35.4839310784
 08/08  16:00:00,1242.51353901,118.171596023,335.500320831,0.0,243.2593065,310.10971186,357.112116724,236.842269229,84.9700494144,35.2997980807
 08/08  17:00:00,1236.40932333,118.242835517,330.559677029,0.0,243.2593065,310.10971186,364.40042174,261.940664771,84.9700494144,17.4897075554
 08/08  18:00:00,969.098710168,101.729458929,345.527541688,0.0,166.938926447,199.110933808,401.739567123,299.335918019,84.9700494144,17.4335996891
 08/08  19:00:00,989.15906873,101.729458929,367.620478341,0.0,166.938926447,191.61365848,405.212548557,339.83691632,56.6466996096,8.72893262732
 08/08  20:00:00,868.850882036,101.729458929,369.660818571,0.0,100.150657288,124.558693486,469.336551012,395.253860316,56.6466996096,17.4359910865
 08/08  21:00:00,834.783432351,101.729458929,375.511295432,0.0,100.150657288,124.558693486,471.226554098,411.346704982,42.4850247072,17.3948244086
 08/08  22:00:00,767.655336657,101.729458929,375.575402907,0.0,46.0930336215,124.558693486,469.460865827,432.431260154,28.3233498048,8.70625586816
 08/08  23:00:00,767.002507385,101.729458929,373.899098312,0.0,46.0930336215,124.558693486,469.528559274,437.977006646,14.1616749024,17.3898777258
 08/08  24:00:00,747.42176367,101.729458929,366.006712123,0.0,46.0930336215,113.312780494,452.463108524,438.092153353,5.66466996096,8.70628520988
 08/09  01:00:00,740.992710395,101.729458929,359.618338668,0.0,46.0930336215,113.312780494,457.820802889,434.766211465,5.66466996096,17.3899214627
 08/09  02:00:00,736.664967892,101.729458929,355.828984845,0.0,46.0930336215,113.312780494,448.519914332,434.148944642,5.66466996096,8.70629972836
 08/09  03:00:00,745.627983321,101.729458929,364.738442641,0.0,46.0930336215,113.312780494,471.194729241,448.140103489,5.66466996096,17.3899557913
 08/09  04:00:00,845.82890011,101.729458929,374.803811612,0.0,100.150657288,148.969399434,451.348494341,436.977503743,5.66466996096,8.70632063685
 08/09  05:00:00,848.387254166,102.199867618,375.993258583,0.0,100.150657288,149.894399434,609.807101006,578.253288984,14.1616749024,17.3921371203
 08/09  06:00:00,1066.54293462,104.204491334,374.854206033,0.0,176.471037341,302.612436532,481.01212856,443.982433174,28.3233498048,8.70634558092
 08/09  07:00:00,1182.49408,107.204157169,367.973311568,0.0,243.2593065,310.10971186,475.633798513,406.845770251,42.4850247072,26.303003555
 08/09  08:00:00,1219.50827107,108.495045294,362.062299791,0.0,243.2593065,310.10971186,468.928219664,385.856798559,56.6466996096,26.424721495
 08/09  09:00:00,1244.9826349,109.535999044,353.079243792,0.0,243.2593065,302.612436532,431.856877719,362.856761142,42.4850247072,26.5150918691
 08/09  10:00:00,1237.03193816,110.941591454,337.862419113,0.0,243.2593065,310.10971186,433.774166872,327.418305949,70.808374512,35.5474864109
 08/09  11:00:00,1230.35111072,112.428785144,330.18106185,0.0,243.2593065,310.10971186,416.022175895,300.70469578,70.808374512,44.509105603
 08/09  12:00:00,1190.08309375,113.782296408,330.242360001,0.0,243.2593065,310.10971186,381.95153863,284.564811422,70.808374512,26.5783526969
 08/09  13:00:00,1226.69602522,115.053477439,331.021785684,0.0,243.2593065,302.612436532,367.949438194,266.794334628,56.6466996096,44.5084039565
 08/09  14:00:00,1231.76940285,117.110778922,333.48098034,0.0,243.2593065,302.612436532,328.016597557,250.004652587,42.4850247072,35.5269202634
 08/09  15:00:00,1231.89898623,118.859640735,332.253238437,0.0,243.2593065,302.612436532,337.628553864,245.518017612,56.6466996096,35.4638366425
 08/09  16:00:00,1243.82524132,121.634706777,333.578510077,0.0,243.2593065,310.10971186,337.949830044,226.496169892,84.9700494144,26.4836107378
 08/09  17:00:00,1251.20196216,125.251485687,336.263125709,0.0,243.2593065,310.10971186,299.911823877,197.447421504,84.9700494144,17.4943529583
 08/09  18:00:00,960.365690727,101.729458929,337.777419061,0.0,166.938926447,199.110933808,356.422828983,254.014985522,84.9700494144,17.4377940468
 08/09  19:00:00,982.218300739,101.729458929,360.443623773,0.0,166.938926447,191.61365848,388.444341036,314.360772481,56.6466996096,17.4368689453
 08/09  20:00:00,870.913457394,101.729458929,371.197831075,0.0,100.150657288,124.558693486,451.879326762,386.506023662,56.6466996096,8.72660348993
 08/09  21:00:00,831.059546509,101.729458929,370.861681886,0.0,100.150657288,124.558693486,461.535934655,401.654530568,42.4850247072,17.3963793794
 08/09  22:00:00,759.704992071,101.729458929,366.752331426,0.0,46.0930336215,124.558693486,459.206130523,420.982571587,28.3233498048,9.90020913198
 08/09  23:00:00,762.556485836,101.729458929,368.898408614,0.0,46.0930336215,124.558693486,460.343721194,429.986195525,14.1616749024,16.1958507669
 08/09  24:00:00,745.534378709,101.729458929,363.969881357,0.0,46.0930336215,113.312780494,448.945421852,431.461333191,5.66466996096,11.8194187006
 08/10  01:00:00,736.962024661,101.729458929,356.015530186,0.0,46.0930336215,113.312780494,445.554366801,425.614362582,5.66466996096,14.2753342586
 08/10  02:00:00,733.486753646,101.729458929,353.030987341,0.0,46.0930336215,113.312780494,447.474995678,427.917068561,5.66466996096,13.8932571567
 08/10  03:00:00,747.485895295,101.729458929,366.746203459,0.0,46.0930336215,113.312780494,463.553311256,445.687795233,5.66466996096,12.2008460627
 08/10  04:00:00,847.176836493,101.729458929,376.292788419,0.0,100.150657288,148.969399434,455.98829056,434.324357633,5.66466996096,15.999262966
 08/10  05:00:00,843.987361374,102.345816847,371.024359863,0.0,100.150657288,149.894399434,588.053360901,563.796601811,14.1616749024,10.0950841879
 08/10  06:00:00,1059.48666976,104.920678054,366.321745379,0.0,176.471037341,302.612436532,473.516006211,427.802669536,28.3233498048,17.3899868702
 08/10  07:00:00,1180.45970487,108.420032362,364.411053196,0.0,243.2593065,310.10971186,449.622628249,389.595461355,42.4850247072,17.5421421867
 08/10  08:00:00,1216.44520744,110.194692357,357.039544314,0.0,243.2593065,310.10971186,441.906652697,358.83765171,56.6466996096,26.4223013777
 08/10  09:00:00,1243.74619814,111.731327139,349.985593733,0.0,243.2593065,302.612436532,404.094496747,326.264380558,42.4850247072,35.3450914813
 08/10  10:00:00,1238.6314966,113.233186358,337.138619093,0.0,243.2593065,310.10971186,401.008567219,294.672817285,70.808374512,35.527375422
 08/10  11:00:00,1237.67069357,114.952666847,333.290163904,0.0,243.2593065,310.10971186,365.246041174,258.842777189,70.808374512,35.594889473
 08/10  12:00:00,1211.48588183,120.460847416,340.384833408,0.0,243.2593065,310.10971186,305.595985999,199.365453779,70.808374512,35.4221577083
 08/10  13:00:00,1252.32796962,125.454314368,342.048350995,0.0,243.2593065,302.612436532,255.565193621,163.323389883,56.6466996096,35.5951041289
 08/10  14:00:00,1255.74288054,129.579681848,341.297350718,0.0,243.2593065,302.612436532,222.472834451,144.450727602,42.4850247072,35.5370821419
 08/10  15:00:00,1258.75659357,133.51751714,340.414988704,0.0,243.2593065,302.612436532,222.71111633,130.591134657,56.6466996096,35.4732820634
 08/10  16:00:00,1265.47817315,135.073632414,338.923983134,0.0,243.2593065,310.10971186,251.333306036,139.880235644,84.9700494144,26.4830209779
 08/10  17:00:00,1267.92159753,137.373736241,339.04991179,0.0,243.2593065,310.10971186,244.562315958,142.101329609,84.9700494144,17.4909369346
 08/10  18:00:00,957.307080314,101.729458929,333.674481006,0.0,166.938926447,199.110933808,294.173575682,191.766185227,84.9700494144,17.4373410407
 08/10  19:00:00,953.64017003,101.729458929,334.450270027,0.0,166.938926447,191.61365848,348.313565984,274.233366466,56.6466996096,17.4334999081
 08/10  20:00:00,866.113833378,101.729458929,366.315452952,0.0,100.150657288,124.558693486,449.950229047,375.866390466,56.6466996096,17.4371389717
 08/10  21:00:00,831.159553903,101.729458929,370.868076203,0.0,100.150657288,124.558693486,444.011216957,392.819141827,42.4850247072,8.70705042336
 08/10  22:00:00,765.447360093,101.729458929,373.02552944,0.0,46.0930336215,124.558693486,462.91658481,417.20145508,28.3233498048,17.3917799252
 08/10  23:00:00,786.071243964,101.729458929,394.683978599,0.0,46.0930336215,124.558693486,460.127087275,437.260822895,14.1616749024,8.70458947691
 08/10  24:00:00,773.385862087,101.729458929,394.589705607,0.0,46.0930336215,113.312780494,469.312737572,446.256094948,5.66466996096,17.391972663
 08/11  01:00:00,763.053034627,101.729458929,383.389867593,0.0,46.0930336215,113.312780494,460.508181734,446.13891052,5.66466996096,8.70460125296
 08/11  02:00:00,761.327356328,101.729458929,381.459641431,0.0,46.0930336215,113.312780494,472.154550585,449.098014546,5.66466996096,17.3918660782
 08/11  03:00:00,772.664714526,101.729458929,393.823652007,0.0,46.0930336215,113.312780494,473.509000652,459.13970025,5.66466996096,8.70463044012
 08/11  04:00:00,870.207035989,101.729458929,398.678623388,0.0,100.150657288,148.969399434,469.449829663,446.393245458,5.66466996096,17.3919142441
 08/11  05:00:00,893.157372056,102.420068606,422.384045554,0.0,100.150657288,149.894399434,611.496158397,588.62982157,14.1616749024,8.70466192464
 08/11  06:00:00,1105.31389412,105.181197264,415.301826332,0.0,176.471037341,302.612436532,498.385690945,452.669310429,28.3233498048,17.3930307114
 08/11  07:00:00,1178.16029279,109.283843881,361.692287588,0.0,243.2593065,310.10971186,428.603497326,368.576193695,42.4850247072,17.5422789237
 08/11  08:00:00,1191.48213895,111.067481277,333.143657548,0.0,243.2593065,310.10971186,386.072997622,303.002460565,56.6466996096,26.4238374471
 08/11  09:00:00,1231.80063656,113.715868904,336.372604788,0.0,243.2593065,302.612436532,326.133474594,248.294384856,42.4850247072,35.3540650303
 08/11  10:00:00,1256.44138068,120.966350002,343.337277041,0.0,243.2593065,310.10971186,279.142782838,172.793989329,70.808374512,35.5404189963
 08/11  11:00:00,1263.61313448,126.647860734,343.638173622,0.0,243.2593065,310.10971186,239.552065946,133.13801899,70.808374512,35.6056724435
 08/11  12:00:00,1225.28232507,130.018007031,343.717964273,0.0,243.2593065,310.10971186,226.370464989,120.130951708,70.808374512,35.4311387689
 08/11  13:00:00,1257.82606365,127.918182289,344.992461025,0.0,243.2593065,302.612436532,221.958750251,129.706651885,56.6466996096,35.6053987564
 08/11  14:00:00,1260.80631526,131.175944641,344.704246115,0.0,243.2593065,302.612436532,198.443458064,120.411195152,42.4850247072,35.5472382053
 08/11  15:00:00,1264.14228917,135.228608887,344.021160671,0.0,243.2593065,302.612436532,202.369803022,110.240646908,56.6466996096,35.4824565041
 08/11  16:00:00,1282.46521872,149.974170217,340.983577827,0.0,243.2593065,310.10971186,201.952660591,90.5020343014,84.9700494144,26.4805768748
 08/11  17:00:00,1283.13808621,151.709126578,339.958321353,0.0,243.2593065,310.10971186,199.817310848,88.6206745163,84.9700494144,26.2265869175
 08/11  18:00:00,965.717212275,101.729458929,339.616381177,0.0,166.938926447,199.110933808,259.500974304,165.804108692,84.9700494144,8.72681619718
 08/11  19:00:00,948.775465312,101.729458929,330.884031031,0.0,166.938926447,191.61365848,326.703008687,252.618236427,56.6466996096,17.4380726503
 08/11  20:00:00,849.171707749,101.729458929,351.01066135,0.0,100.150657288,124.558693486,433.915045868,359.832919463,56.6466996096,17.4354267949
 08/11  21:00:00,830.311249034,101.729458929,370.482690248,0.0,100.150657288,124.558693486,446.720622788,386.838694004,42.4850247072,17.3969040767
 08/11  22:00:00,765.61707245,101.729458929,373.174828503,0.0,46.0930336215,124.558693486,449.603335753,412.574047985,28.3233498048,8.70593796331
 08/11  23:00:00,771.149573413,101.729458929,378.357023113,0.0,46.0930336215,124.558693486,457.776455508,426.225485096,14.1616749024,17.3892955093
 08/11  24:00:00,753.962290929,101.729458929,373.179032744,0.0,46.0930336215,113.312780494,444.978602199,430.607962762,5.66466996096,8.7059694762
 08/12  01:00:00,750.600306871,101.729458929,369.476312185,0.0,46.0930336215,113.312780494,456.21919961,433.165179655,5.66466996096,17.3893499946
 08/12  02:00:00,753.395819938,101.729458929,372.54480465,0.0,46.0930336215,113.312780494,453.952784678,439.582122636,5.66466996096,8.70599208146
 08/12  03:00:00,767.990478598,101.729458929,388.592723585,0.0,46.0930336215,113.312780494,475.469538927,452.415474551,5.66466996096,17.3893944152
 08/12  04:00:00,784.9840714,101.729458929,396.158590241,0.0,55.6251445156,113.312780494,463.557373128,449.186686833,5.66466996096,8.70601633374
 08/12  05:00:00,786.773132695,101.729458929,398.268751983,0.0,55.6251445156,113.312780494,483.749071725,452.197957827,14.1616749024,17.3894389953
 08/12  06:00:00,864.978648936,101.729458929,416.451508997,0.0,65.1572554096,176.889270242,437.078668342,400.049277997,28.3233498048,8.70604054016
 08/12  07:00:00,943.848132238,102.089765675,374.395625139,0.0,109.682768182,220.96816451,559.392648192,499.515633881,42.4850247072,17.3919896037
 08/12  08:00:00,918.711784576,102.158567807,339.744543385,0.0,109.682768182,220.96816451,476.117175556,401.99930564,56.6466996096,17.4711703069
 08/12  09:00:00,1021.56805091,103.450201521,334.381825392,0.0,131.945524568,266.955817592,380.951517545,320.918842988,42.4850247072,17.5476498499
 08/12  10:00:00,1040.3713529,104.032399891,342.096728166,0.0,131.945524568,274.45309292,350.649313208,253.42214179,70.808374512,26.4187969058
 08/12  11:00:00,1047.35100454,104.680017269,345.971512718,0.0,131.945524568,274.45309292,313.685329487,216.457411163,70.808374512,26.419543812
 08/12  12:00:00,1016.34033226,104.92156138,346.555467324,0.0,131.945524568,274.45309292,300.990822383,203.767452709,70.808374512,26.4149951616
 08/12  13:00:00,1008.54466434,104.862362371,346.219987017,0.0,131.945524568,266.955817592,294.30380002,211.241600342,56.6466996096,26.4155000688
 08/12  14:00:00,1008.96208974,105.588525042,345.895771931,0.0,131.945524568,266.955817592,266.653680151,197.753586001,42.4850247072,26.4150694429
 08/12  15:00:00,914.021990452,101.729458929,335.516815489,0.0,109.682768182,212.545889182,239.787868128,156.725108394,56.6466996096,26.4160601239
 08/12  16:00:00,919.104118604,101.729458929,334.723193858,0.0,109.682768182,220.04316451,283.361005066,171.975043495,84.9700494144,26.4159121568
 08/12  17:00:00,876.842284385,101.729458929,334.447946069,0.0,109.682768182,220.04316451,291.517948583,180.249953744,84.9700494144,26.2979454247
 08/12  18:00:00,835.131590007,101.729458929,332.498800665,0.0,100.150657288,199.110933808,321.754842211,228.079108376,84.9700494144,8.70568442074
 08/12  19:00:00,841.820122767,101.729458929,337.637821323,0.0,100.150657288,191.61365848,374.922569355,300.88299477,56.6466996096,17.3928749758
 08/12  20:00:00,767.061050953,101.729458929,364.062390684,0.0,55.6251445156,124.558693486,459.867455881,394.515056471,56.6466996096,8.70569980063
 08/12  21:00:00,773.644191277,101.729458929,371.21434415,0.0,55.6251445156,124.558693486,470.185254904,410.308773272,42.4850247072,17.3914569248
 08/12  22:00:00,757.861191365,101.729458929,364.98603334,0.0,46.0930336215,124.558693486,464.681708257,427.65263635,28.3233498048,8.70572210242
 08/12  23:00:00,755.130797436,101.729458929,361.21231548,0.0,46.0930336215,124.558693486,462.58192872,431.028754671,14.1616749024,17.391499146
 08/12  24:00:00,738.345418576,101.729458929,356.951641566,0.0,46.0930336215,113.312780494,445.684528998,430.977038587,5.66466996096,9.04282045033
 08/13  01:00:00,718.253157342,101.729458929,349.304671909,0.0,34.9616554283,113.312780494,449.839659963,427.120876069,5.66466996096,17.0541139327
 08/13  02:00:00,717.03074403,101.729458929,348.335831045,0.0,34.9616554283,113.312780494,449.395768804,432.412874107,5.66466996096,11.3182247366
 08/13  03:00:00,732.132352691,101.729458929,362.810305952,0.0,34.9616554283,113.312780494,474.387275957,453.945766405,5.66466996096,14.776839591
 08/13  04:00:00,759.291135439,101.729458929,380.135772841,0.0,44.4937663224,113.312780494,474.553820045,455.229171721,5.66466996096,13.6599783635
 08/13  05:00:00,758.412384611,101.729458929,379.368857821,0.0,44.4937663224,113.312780494,483.677872034,457.081995776,14.1616749024,12.4342013554
 08/13  06:00:00,824.211891148,101.729458929,384.164701842,0.0,54.0258772165,176.889270242,433.969941455,389.584222556,28.3233498048,16.062369095
 08/13  07:00:00,808.21574729,101.729458929,363.327651289,0.0,54.0258772165,184.38654557,393.893985471,341.376963882,42.4850247072,10.0319968823
 08/13  08:00:00,860.661919551,101.729458929,338.321203254,0.0,65.1572554096,220.04316451,351.56361587,277.457751712,56.6466996096,17.4591645476
 08/13  09:00:00,849.461388281,101.729458929,334.551110103,0.0,65.1572554096,212.545889182,295.511032178,235.495956882,42.4850247072,17.5300505894
 08/13  10:00:00,857.764348307,101.729458929,335.400002337,0.0,65.1572554096,220.04316451,313.03717691,215.833524133,70.808374512,26.395278265
 08/13  11:00:00,857.70307806,101.729458929,336.044955994,0.0,65.1572554096,220.04316451,315.453633817,218.251399394,70.808374512,26.3938599113
 08/13  12:00:00,856.178650727,101.729458929,336.097459671,0.0,65.1572554096,220.04316451,333.235943334,236.035061306,70.808374512,26.3925075162
 08/13  13:00:00,856.199712809,101.729458929,342.411224277,0.0,65.1572554096,212.545889182,332.475566382,249.432805234,56.6466996096,26.3960615378
 08/13  14:00:00,864.177537921,101.729458929,349.386463163,0.0,65.1572554096,212.545889182,310.668039028,241.788389152,42.4850247072,26.3946251688
 08/13  15:00:00,864.716339242,101.729458929,349.850089875,0.0,65.1572554096,212.545889182,309.837539704,226.797570217,56.6466996096,26.3932698779
 08/13  16:00:00,839.308411285,101.729458929,349.81020376,0.0,65.1572554096,220.04316451,333.275654047,221.913681191,84.9700494144,26.3919234421
 08/13  17:00:00,793.904773227,101.729458929,351.019901412,0.0,54.0258772165,184.38654557,339.209483935,236.70934005,84.9700494144,17.5300944711
 08/13  18:00:00,756.961944843,101.729458929,344.484601983,0.0,44.4937663224,163.454314868,379.719332299,277.358415947,84.9700494144,17.3908669378
 08/13  19:00:00,757.968665242,101.729458929,344.184491245,0.0,44.4937663224,155.95703954,392.593638329,327.241512005,56.6466996096,8.70542671499
 08/13  20:00:00,763.499240483,101.729458929,372.58016572,0.0,44.4937663224,124.558693486,483.839834039,409.802192196,56.6466996096,17.3909422332
 08/13  21:00:00,774.57907098,101.729458929,384.695308269,0.0,44.4937663224,124.558693486,481.222584701,430.032105995,42.4850247072,8.7054539987
 08/13  22:00:00,761.137028411,101.729458929,381.089245035,0.0,34.9616554283,124.558693486,494.642056175,448.927725863,28.3233498048,17.3909805079
 08/13  23:00:00,773.4358853,101.729458929,393.34398591,0.0,34.9616554283,124.558693486,484.910809401,462.043657654,14.1616749024,8.70547684438
 08/13  24:00:00,758.907511273,101.729458929,391.13245612,0.0,34.9616554283,113.312780494,490.574454251,467.518637635,5.66466996096,17.3911466555
 08/14  01:00:00,762.503812684,101.729458929,382.872475061,0.0,46.0930336215,113.312780494,481.498957667,467.128781422,5.66466996096,8.70550628337
 08/14  02:00:00,762.815657505,101.729458929,383.171872383,0.0,46.0930336215,113.312780494,493.891363873,470.835602106,5.66466996096,17.3910918063
 08/14  03:00:00,776.323781481,101.729458929,397.906564677,0.0,46.0930336215,113.312780494,496.347103747,481.976897755,5.66466996096,8.70553603108
 08/14  04:00:00,873.134395259,101.729458929,405.021363064,0.0,100.150657288,148.969399434,490.786575166,467.730761626,5.66466996096,17.391143579
 08/14  05:00:00,876.905247609,101.729458929,407.770351632,0.0,100.150657288,149.894399434,783.095432446,760.228184226,14.1616749024,8.70557331757
 08/14  06:00:00,1089.15186384,102.017210924,402.057196924,0.0,176.471037341,302.612436532,560.51794172,514.803274047,28.3233498048,17.3913178683
 08/14  07:00:00,1180.35594015,102.866062167,370.306984886,0.0,243.2593065,310.10971186,484.208018316,422.783628424,42.4850247072,18.9393651843
 08/14  08:00:00,1201.27125325,103.395076099,349.407437229,0.0,243.2593065,310.10971186,452.685688762,362.220901738,56.6466996096,33.8180874139
 08/14  09:00:00,1217.88448559,103.788296077,334.431812846,0.0,243.2593065,302.612436532,386.459774,317.452803195,42.4850247072,26.5219460973
 08/14  10:00:00,1232.5530446,104.309196517,338.607233242,0.0,243.2593065,310.10971186,362.232207492,255.882999748,70.808374512,35.5408332314
 08/14  11:00:00,1245.99347043,106.182924816,346.484417717,0.0,243.2593065,310.10971186,302.674958875,196.256123706,70.808374512,35.6104606567
 08/14  12:00:00,1205.81850405,108.1936241,346.103985016,0.0,243.2593065,310.10971186,280.026455673,173.782956892,70.808374512,35.4351242694
 08/14  13:00:00,1240.023929,109.924530583,345.247915819,0.0,243.2593065,302.612436532,260.505027164,168.248330415,56.6466996096,35.6099971386
 08/14  14:00:00,1241.78074426,112.052022388,344.85281724,0.0,243.2593065,302.612436532,248.481467143,170.444645803,42.4850247072,35.5517966326
 08/14  15:00:00,1243.6032772,114.96459447,343.788973316,0.0,243.2593065,302.612436532,255.588087047,163.45478783,56.6466996096,35.486599607
 08/14  16:00:00,1252.76787402,118.808857241,342.431441029,0.0,243.2593065,310.10971186,273.432349235,153.160451003,84.9700494144,35.3018488177
 08/14  17:00:00,1256.35464081,121.740762245,343.079352569,0.0,243.2593065,310.10971186,251.656187563,149.195062716,84.9700494144,17.4910754331
 08/14  18:00:00,966.041517301,101.729458929,340.036158067,0.0,166.938926447,199.110933808,277.725193775,175.320306915,84.9700494144,17.4348374454
 08/14  19:00:00,955.979332501,101.729458929,333.088243325,0.0,166.938926447,191.61365848,331.351256257,265.978078591,56.6466996096,8.72647805582
 08/14  20:00:00,859.090460801,101.729458929,359.553236683,0.0,100.150657288,124.558693486,457.32078802,383.23681249,56.6466996096,17.4372759201
 08/14  21:00:00,835.644846891,101.729458929,375.810247344,0.0,100.150657288,124.558693486,464.706262425,404.825151968,42.4850247072,17.39608575
 08/14  22:00:00,774.005140217,101.729458929,382.510487543,0.0,46.0930336215,124.558693486,468.725214344,431.69757453,28.3233498048,8.70429000933
 08/14  23:00:00,784.852006387,101.729458929,393.470448745,0.0,46.0930336215,124.558693486,477.038787297,445.485971242,14.1616749024,17.3911411528
 08/14  24:00:00,763.843383499,101.729458929,384.201306844,0.0,46.0930336215,113.312780494,462.072824312,447.703834195,5.66466996096,8.7043201565
 08/15  01:00:00,753.361383392,101.729458929,372.694365469,0.0,46.0930336215,113.312780494,468.097965686,445.042084097,5.66466996096,17.3912116286
 08/15  02:00:00,750.994510162,101.729458929,370.013147524,0.0,46.0930336215,113.312780494,461.490344129,447.121327704,5.66466996096,8.70434646464
 08/15  03:00:00,759.652580446,101.729458929,379.503916427,0.0,46.0930336215,113.312780494,478.94599472,455.890050009,5.66466996096,17.3912747503
 08/15  04:00:00,853.75710557,101.729458929,380.56597814,0.0,100.150657288,148.969399434,454.245167067,439.876123958,5.66466996096,8.70437314775
 08/15  05:00:00,851.45994859,101.919215602,377.288121649,0.0,100.150657288,149.894399434,627.132458217,595.579007845,14.1616749024,17.3917754691
 08/15  06:00:00,1072.79164459,103.535290656,381.215118159,0.0,176.471037341,302.612436532,481.786127488,444.758376969,28.3233498048,8.70440071377
 08/15  07:00:00,1188.18409874,105.393419296,376.149834617,0.0,243.2593065,310.10971186,456.859189438,388.073741187,42.4850247072,26.3004235437
 08/15  08:00:00,1208.0641649,106.686215599,352.591888417,0.0,243.2593065,310.10971186,428.498447496,345.428538155,56.6466996096,26.4232097313
 08/15  09:00:00,1222.23694536,108.1278977,333.509398104,0.0,243.2593065,302.612436532,344.657401982,275.65494304,42.4850247072,26.5174342346
 08/15  10:00:00,1239.71976865,110.262055972,339.468767547,0.0,243.2593065,310.10971186,333.919393444,227.559989134,70.808374512,35.5510297983
 08/15  11:00:00,1237.57151899,111.376830956,335.674323227,0.0,243.2593065,310.10971186,346.137299647,230.826915009,70.808374512,44.5020101263
 08/15  12:00:00,1192.74728416,112.317823516,332.551195061,0.0,243.2593065,310.10971186,345.927734866,248.544917445,70.808374512,26.574442909
 08/15  13:00:00,1227.84591703,114.32034167,332.80828912,0.0,243.2593065,302.612436532,353.740826702,252.590583104,56.6466996096,44.5035439875
 08/15  14:00:00,1236.4381879,117.932581407,336.151899078,0.0,243.2593065,302.612436532,294.721331794,216.705958244,42.4850247072,35.5303488426
 08/15  15:00:00,1251.10431537,125.866637288,340.564769136,0.0,243.2593065,302.612436532,241.925810717,149.811904825,56.6466996096,35.4672062821
 08/15  16:00:00,1261.61882427,130.12641465,340.056920694,0.0,243.2593065,310.10971186,245.170710342,133.714190495,84.9700494144,26.486470433
 08/15  17:00:00,1256.10714131,126.808083593,338.424026223,0.0,243.2593065,310.10971186,275.430473331,172.968369516,84.9700494144,17.4920544008
 08/15  18:00:00,957.132974928,101.729458929,334.788641377,0.0,166.938926447,199.110933808,338.374294131,235.965398438,84.9700494144,17.4388462782
 08/15  19:00:00,982.630144414,101.729458929,357.797553196,0.0,166.938926447,191.61365848,381.395774762,307.31241487,56.6466996096,17.4366602827
 08/15  20:00:00,869.703779062,101.729458929,370.516829601,0.0,100.150657288,124.558693486,453.765790052,379.684950599,56.6466996096,17.4341398433
 08/15  21:00:00,830.115248161,101.729458929,370.300103714,0.0,100.150657288,124.558693486,446.723516274,395.530325681,42.4850247072,8.70816588528
 08/15  22:00:00,768.805211277,101.729458929,376.721390189,0.0,46.0930336215,124.558693486,468.303494622,422.588787019,28.3233498048,17.3913577979
 08/15  23:00:00,775.635272642,101.729458929,383.334345255,0.0,46.0930336215,124.558693486,457.962714381,435.095367782,14.1616749024,8.7056716967
 08/15  24:00:00,755.03823711,101.729458929,374.449287877,0.0,46.0930336215,113.312780494,459.686954285,436.630862804,5.66466996096,17.3914215198
 08/16  01:00:00,747.957504524,101.729458929,366.622830764,0.0,46.0930336215,113.312780494,451.128506117,436.758126437,5.66466996096,8.70570971909
 08/16  02:00:00,746.109261172,101.729458929,364.519310509,0.0,46.0930336215,113.312780494,462.164547806,439.108388807,5.66466996096,17.3914890378
 08/16  03:00:00,755.554297168,101.729458929,374.917039791,0.0,46.0930336215,113.312780494,462.486827941,448.116416086,5.66466996096,8.70574189412
 08/16  04:00:00,849.977231686,101.729458929,379.446962432,0.0,100.150657288,148.969399434,457.410671514,434.354453315,5.66466996096,17.3915482382
 08/16  05:00:00,854.722635412,102.204688349,383.030584646,0.0,100.150657288,149.894399434,596.395331201,573.527876188,14.1616749024,8.70578011047
 08/16  06:00:00,1074.35392065,104.354612923,383.356208403,0.0,176.471037341,302.612436532,487.346057524,441.631081925,28.3233498048,17.3916257937
 08/16  07:00:00,1188.50368303,107.430925157,374.420092623,0.0,243.2593065,310.10971186,464.159078927,404.13441026,42.4850247072,17.5396439595
 08/16  08:00:00,1225.47634483,108.979818686,368.215284491,0.0,243.2593065,310.10971186,460.756991925,377.685302265,56.6466996096,26.42499005
 08/16  09:00:00,1253.43377881,110.573789192,360.669775433,0.0,243.2593065,302.612436532,422.410743756,344.577316336,42.4850247072,35.3484027126
 08/16  10:00:00,1252.07946855,112.213422958,350.100747746,0.0,243.2593065,310.10971186,416.588903642,310.249293465,70.808374512,35.5312356647
 08/16  11:00:00,1237.18431134,113.668585834,334.458283648,0.0,243.2593065,310.10971186,388.154891415,281.747143042,70.808374512,35.5993738617
 08/16  12:00:00,1194.21392981,115.147390983,331.797729704,0.0,243.2593065,310.10971186,367.521972694,261.287641564,70.808374512,35.4259566184
 08/16  13:00:00,1236.32610365,118.400606224,335.820183536,0.0,243.2593065,302.612436532,322.947548576,230.701323015,56.6466996096,35.5995259515
 08/16  14:00:00,1249.90557913,125.455866116,340.01989814,0.0,243.2593065,302.612436532,250.99426603,172.967760708,42.4850247072,35.5414806142
 08/16  15:00:00,1258.45255755,132.971005556,340.637791367,0.0,243.2593065,302.612436532,222.460282138,130.336246995,56.6466996096,35.4773355336
 08/16  16:00:00,1262.21913522,131.497459084,339.403152659,0.0,243.2593065,310.10971186,263.319304891,151.866336003,84.9700494144,26.4829194733
 08/16  17:00:00,1253.67473015,128.278748834,335.45523306,0.0,243.2593065,310.10971186,293.658601876,191.195737175,84.9700494144,17.4928152865
 08/16  18:00:00,952.532315152,101.729458929,330.957962859,0.0,166.938926447,199.110933808,331.991818934,229.583470434,84.9700494144,17.4382990849
 08/16  19:00:00,975.211713816,101.729458929,350.447909925,0.0,166.938926447,191.61365848,380.680024313,306.598010916,56.6466996096,17.4353137878
 08/16  20:00:00,874.743270214,101.729458929,375.430566962,0.0,100.150657288,124.558693486,458.421879829,384.337478393,56.6466996096,17.4377018259
 08/16  21:00:00,837.861538715,101.729458929,378.369382405,0.0,100.150657288,124.558693486,453.960517201,402.767550519,42.4850247072,8.70794197539
 08/16  22:00:00,771.059536269,101.729458929,379.313526632,0.0,46.0930336215,124.558693486,471.492724912,425.778299399,28.3233498048,17.3910757084
 08/16  23:00:00,773.863418203,101.729458929,381.430062416,0.0,46.0930336215,124.558693486,458.312845666,435.445638756,14.1616749024,8.70553200821
 08/16  24:00:00,755.47320886,101.729458929,374.905555906,0.0,46.0930336215,113.312780494,461.237893509,438.181960381,5.66466996096,17.391263167
 08/17  01:00:00,751.009272025,101.729458929,369.98080691,0.0,46.0930336215,113.312780494,453.859218518,439.488975553,5.66466996096,8.70557300453
 08/17  02:00:00,753.36242441,101.729458929,372.552726735,0.0,46.0930336215,113.312780494,468.182653524,445.126748786,5.66466996096,17.3912347775
 08/17  03:00:00,767.994067013,101.729458929,388.628232451,0.0,46.0930336215,113.312780494,471.63059763,457.260314636,5.66466996096,8.70561303371
 08/17  04:00:00,866.672136498,101.729458929,397.818873475,0.0,100.150657288,148.969399434,468.453678277,445.397705092,5.66466996096,17.3913032244
 08/17  05:00:00,868.520834333,102.394155069,398.060285164,0.0,100.150657288,149.894399434,602.286385777,579.419052471,14.1616749024,8.70565840362
 08/17  06:00:00,1077.5364402,104.885833182,386.447759027,0.0,176.471037341,302.612436532,490.947901452,445.233000236,28.3233498048,17.3915514111
 08/17  07:00:00,1193.38308829,108.501875298,378.760465878,0.0,243.2593065,310.10971186,464.49853743,399.756046614,42.4850247072,22.2574661086
 08/17  08:00:00,1220.82142397,110.375600941,361.819776482,0.0,243.2593065,310.10971186,444.842477394,357.710541804,56.6466996096,30.4852359797
 08/17  09:00:00,1230.33649695,111.928840846,337.382098762,0.0,243.2593065,302.612436532,366.529601658,297.522034664,42.4850247072,26.5225422868
 08/17  10:00:00,1236.37073127,113.634458974,334.335780988,0.0,243.2593065,310.10971186,362.334213362,255.984142171,70.808374512,35.5416966784
 08/17  11:00:00,1243.47447509,116.192005178,336.847658084,0.0,243.2593065,310.10971186,333.357794867,226.937963732,70.808374512,35.6114566234
 08/17  12:00:00,1202.85999486,117.649370697,336.48035593,0.0,243.2593065,310.10971186,333.928913923,227.684531889,70.808374512,35.4360075222
 08/17  13:00:00,1236.11512265,119.033461554,335.2014135,0.0,243.2593065,302.612436532,325.014806743,232.757040936,56.6466996096,35.6110661978
 08/17  14:00:00,1239.12638504,122.154518954,334.79594555,0.0,243.2593065,302.612436532,294.04093066,216.003022208,42.4850247072,35.5528837451
 08/17  15:00:00,1247.96598142,127.309064158,337.019277142,0.0,243.2593065,302.612436532,273.299603638,181.165259242,56.6466996096,35.4876447862
 08/17  16:00:00,1266.09053763,135.526371449,339.067589985,0.0,243.2593065,310.10971186,260.980084734,140.707332398,84.9700494144,35.3027029224
 08/17  17:00:00,1266.78720686,136.269399228,339.060394285,0.0,243.2593065,310.10971186,247.408953175,144.947358962,84.9700494144,17.4915447987
 08/17  18:00:00,952.044603388,101.729458929,330.310885993,0.0,166.938926447,199.110933808,320.746549263,218.341238055,84.9700494144,17.435261793
 08/17  19:00:00,965.608760149,101.729458929,341.757289088,0.0,166.938926447,191.61365848,360.356383724,294.983017106,56.6466996096,8.72666700825
 08/17  20:00:00,864.915329859,101.729458929,364.940049021,0.0,100.150657288,124.558693486,452.734458865,378.650045029,56.6466996096,17.4377142266
 08/17  21:00:00,831.35895574,101.729458929,371.079091003,0.0,100.150657288,124.558693486,455.614631492,395.733082662,42.4850247072,17.3965241231
 08/17  22:00:00,773.040578384,101.729458929,381.375268122,0.0,46.0930336215,124.558693486,460.841536605,423.813689861,28.3233498048,8.70449693932
 08/17  23:00:00,786.159680342,101.729458929,394.872391012,0.0,46.0930336215,124.558693486,472.038435156,440.485152795,14.1616749024,17.3916074584
 08/17  24:00:00,768.202911931,101.729458929,388.980157103,0.0,46.0930336215,113.312780494,460.031741113,445.662536295,5.66466996096,8.70453485748
 08/18  01:00:00,760.725563078,101.729458929,380.833035237,0.0,46.0930336215,113.312780494,469.593811563,446.53744061,5.66466996096,17.3917009921
 08/18  02:00:00,759.712567392,101.729458929,379.686516404,0.0,46.0930336215,113.312780494,464.563797021,450.194553061,5.66466996096,8.70457399922
 08/18  03:00:00,770.883141281,101.729458929,391.880146256,0.0,46.0930336215,113.312780494,483.188736823,460.132280364,5.66466996096,17.3917864987
 08/18  04:00:00,869.794007498,101.729458929,398.222950826,0.0,100.150657288,148.969399434,462.445670211,448.076391091,5.66466996096,8.70460915927
 08/18  05:00:00,877.066018289,102.46636734,404.912202082,0.0,100.150657288,149.894399434,615.261261343,583.706324615,14.1616749024,17.393261825
 08/18  06:00:00,1097.28673526,105.222140675,406.448284901,0.0,176.471037341,302.612436532,486.625832893,449.597838374,28.3233498048,8.70464471367
 08/18  07:00:00,1182.92619033,109.214320684,366.822065065,0.0,243.2593065,310.10971186,444.178459698,375.391922183,42.4850247072,26.3015128078
 08/18  08:00:00,1195.90886822,110.961885713,337.249997787,0.0,243.2593065,310.10971186,398.710294019,315.639382605,56.6466996096,26.4242118045
 08/18  09:00:00,1224.89770773,112.286313924,332.275450086,0.0,243.2593065,302.612436532,342.212007008,273.214655262,42.4850247072,26.5123270387
 08/18  10:00:00,1243.4687026,115.761478778,337.963827731,0.0,243.2593065,310.10971186,331.201276514,224.840029065,70.808374512,35.5528729377
 08/18  11:00:00,1255.06500046,119.859781315,342.18913022,0.0,243.2593065,310.10971186,299.744970131,184.438771173,70.808374512,44.4978244461
 08/18  12:00:00,1217.97366079,124.38392487,342.183368414,0.0,243.2593065,310.10971186,260.144246314,162.766853288,70.808374512,26.5690185147
 08/18  13:00:00,1264.57118703,137.54929806,342.220811469,0.0,243.2593065,302.612436532,202.036289576,100.891937117,56.6466996096,44.497652849
 08/18  14:00:00,1274.38233842,147.419728265,342.117828228,0.0,243.2593065,302.612436532,146.090626542,68.0732971107,42.4850247072,35.5323047236
 08/18  15:00:00,1279.41643022,153.272222281,341.309355827,0.0,243.2593065,302.612436532,153.768811478,61.6530346617,56.6466996096,35.4690772072
 08/18  16:00:00,1289.00517138,157.449296071,340.058818594,0.0,243.2593065,310.10971186,174.354824934,62.9002831683,84.9700494144,26.4844923511
 08/18  17:00:00,1284.10602431,152.51954675,340.089094031,0.0,243.2593065,310.10971186,186.056369901,83.5973123819,84.9700494144,17.4890081051
 08/18  18:00:00,967.455804211,101.729458929,340.856069063,0.0,166.938926447,199.110933808,264.426112064,162.020711714,84.9700494144,17.4353509359
 08/18  19:00:00,953.847917515,101.729458929,331.836250645,0.0,166.938926447,191.61365848,326.979870059,252.89560347,56.6466996096,17.4375669789
 08/18  20:00:00,858.983922177,101.729458929,360.556712329,0.0,100.150657288,124.558693486,442.044882223,367.963220824,56.6466996096,17.4349617886
 08/18  21:00:00,844.659041553,101.729458929,386.318696709,0.0,100.150657288,124.558693486,445.661829986,394.46819146,42.4850247072,8.70861381836
 08/18  22:00:00,775.457015582,101.729458929,384.167545094,0.0,46.0930336215,124.558693486,464.314312589,418.601361279,28.3233498048,17.3896015051
 08/18  23:00:00,772.107273508,101.729458929,379.539317206,0.0,46.0930336215,124.558693486,448.272565719,425.404764391,14.1616749024,8.7061264257
 08/18  24:00:00,754.72926317,101.729458929,374.076022909,0.0,46.0930336215,113.312780494,452.798551257,429.742771253,5.66466996096,17.391110043
 08/19  01:00:00,752.317483813,101.729458929,371.408323693,0.0,46.0930336215,113.312780494,447.714659508,433.343811047,5.66466996096,8.7061784998
 08/19  02:00:00,755.063628354,101.729458929,374.416029959,0.0,46.0930336215,113.312780494,462.861189883,439.806744818,5.66466996096,17.3897751035
 08/19  03:00:00,771.258082692,101.729458929,392.175476426,0.0,46.0930336215,113.312780494,467.917022837,453.5461254,5.66466996096,8.70622747611
 08/19  04:00:00,790.935970795,101.729458929,402.666645375,0.0,55.6251445156,113.312780494,475.101824023,452.047295335,5.66466996096,17.3898587273
 08/19  05:00:00,804.885257645,101.729458929,417.974515076,0.0,55.6251445156,113.312780494,483.754170217,460.886224214,14.1616749024,8.70627110053
 08/19  06:00:00,880.269894088,101.729458929,433.156586775,0.0,65.1572554096,176.889270242,445.776960341,400.063672111,28.3233498048,17.3899384245
 08/19  07:00:00,950.340207976,102.433794984,381.176300798,0.0,109.682768182,220.96816451,526.491554101,475.300206987,42.4850247072,8.70632240653
 08/19  08:00:00,925.209132446,102.570048284,345.007902687,0.0,109.682768182,220.96816451,451.408363142,377.290104478,56.6466996096,17.4715590538
 08/19  09:00:00,1021.48553915,103.686369573,333.986202106,0.0,131.945524568,266.955817592,379.696662963,310.901406966,42.4850247072,26.31023129
 08/19  10:00:00,1041.86288706,104.326479185,342.904699047,0.0,131.945524568,274.45309292,340.271670311,243.04346161,70.808374512,26.4198341891
 08/19  11:00:00,1047.89633617,104.883977881,346.205888413,0.0,131.945524568,274.45309292,308.184882843,210.955498904,70.808374512,26.4210094269
 08/19  12:00:00,1017.08826696,105.473430692,346.781796661,0.0,131.945524568,274.45309292,274.860767929,177.635978542,70.808374512,26.416414875
 08/19  13:00:00,1011.14072857,106.434385208,347.288410932,0.0,131.945524568,266.955817592,232.328529885,149.264872464,56.6466996096,26.4169578114
 08/19  14:00:00,1013.55103642,108.316928326,347.819513931,0.0,131.945524568,266.955817592,194.111597296,125.210013092,42.4850247072,26.4165594967
 08/19  15:00:00,928.811968518,101.729458929,346.43736387,0.0,109.682768182,212.545889182,163.271224274,80.2075698842,56.6466996096,26.4169547804
 08/19  16:00:00,936.657360182,101.729458929,347.01935811,0.0,109.682768182,220.04316451,223.163237978,111.781046047,84.9700494144,26.4121425161
 08/19  17:00:00,886.598898359,101.729458929,341.290160998,0.0,109.682768182,220.04316451,265.671694564,154.408360268,84.9700494144,26.2932848812
 08/19  18:00:00,833.231972486,101.729458929,330.945219347,0.0,100.150657288,199.110933808,337.647407596,243.972175959,84.9700494144,8.70518222252
 08/19  19:00:00,853.169677291,101.729458929,348.073107365,0.0,100.150657288,191.61365848,394.545416842,320.508243612,56.6466996096,17.3904736209
 08/19  20:00:00,784.145367939,101.729458929,382.486192352,0.0,55.6251445156,124.558693486,465.810202833,400.458275452,56.6466996096,8.70522777115
 08/19  21:00:00,788.12816112,101.729458929,387.329921518,0.0,55.6251445156,124.558693486,476.527707107,416.652125566,42.4850247072,17.390556834
 08/19  22:00:00,775.818960589,101.729458929,384.930772393,0.0,46.0930336215,124.558693486,472.087984884,435.059371656,28.3233498048,8.70526342335
 08/19  23:00:00,772.258371919,101.729458929,379.826767726,0.0,46.0930336215,124.558693486,470.835364332,439.283054659,14.1616749024,17.3906347706
 08/19  24:00:00,751.502025143,101.729458929,370.616417977,0.0,46.0930336215,113.312780494,454.172690444,439.802709086,5.66466996096,8.70531139725
 08/20  01:00:00,735.154209543,101.729458929,364.84542357,0.0,34.9616554283,113.312780494,464.365855373,441.3104365,5.66466996096,17.3907489117
 08/20  02:00:00,734.433209042,101.729458929,363.985882184,0.0,34.9616554283,113.312780494,459.023936457,444.653897086,5.66466996096,8.70536941023
 08/20  03:00:00,743.239170316,101.729458929,373.697170101,0.0,34.9616554283,113.312780494,477.100617151,454.045099307,5.66466996096,17.3908478831
 08/20  04:00:00,757.957837203,101.729458929,378.747965756,0.0,44.4937663224,113.312780494,464.231017961,449.860931364,5.66466996096,8.70541663591
 08/20  05:00:00,757.126038723,101.729458929,377.952725835,0.0,44.4937663224,113.312780494,482.955209206,451.402596653,14.1616749024,17.3909376505
 08/20  06:00:00,815.911152366,101.729458929,374.98542409,0.0,54.0258772165,176.889270242,426.691786843,389.662974423,28.3233498048,8.70546261543
 08/20  07:00:00,807.013826927,101.729458929,361.768165065,0.0,54.0258772165,184.38654557,431.119650019,371.243598779,42.4850247072,17.3910265331
 08/20  08:00:00,870.6684312,101.729458929,347.289430717,0.0,65.1572554096,220.04316451,411.072013512,336.966848821,56.6466996096,17.4584650814
 08/20  09:00:00,848.989293572,101.729458929,334.824381551,0.0,65.1572554096,212.545889182,359.725205772,299.707061805,42.4850247072,17.5331192596
 08/20  10:00:00,859.557133316,101.729458929,336.451285623,0.0,65.1572554096,220.04316451,347.170149408,249.964689317,70.808374512,26.3970855788
 08/20  11:00:00,864.434918315,101.729458929,339.24296239,0.0,65.1572554096,220.04316451,302.829961214,205.625866083,70.808374512,26.395720619
 08/20  12:00:00,861.760363376,101.729458929,338.965029133,0.0,65.1572554096,220.04316451,298.695340135,201.492542531,70.808374512,26.3944230918
 08/20  13:00:00,854.215384832,101.729458929,338.967333201,0.0,65.1572554096,212.545889182,284.527929598,201.488096614,56.6466996096,26.3931333739
 08/20  14:00:00,855.61719186,101.729458929,339.350697352,0.0,65.1572554096,212.545889182,267.657714348,198.77972875,42.4850247072,26.3929608904
 08/20  15:00:00,853.493180908,101.729458929,337.453358178,0.0,65.1572554096,212.545889182,279.123195084,196.080858819,56.6466996096,26.395636656
 08/20  16:00:00,821.686793647,101.729458929,332.744231604,0.0,65.1572554096,220.04316451,322.582428499,211.218039325,84.9700494144,26.3943397592
 08/20  17:00:00,774.184825371,101.729458929,332.798254185,0.0,54.0258772165,184.38654557,355.667411855,253.163972395,84.9700494144,17.5333900454
 08/20  18:00:00,765.706754315,101.729458929,352.260526639,0.0,44.4937663224,163.454314868,430.499241913,328.138596595,84.9700494144,17.3905959032
 08/20  19:00:00,786.216779904,101.729458929,370.990097597,0.0,44.4937663224,155.95703954,438.969420944,373.617427331,56.6466996096,8.70529400258
 08/20  20:00:00,775.992680018,101.729458929,385.79537753,0.0,44.4937663224,124.558693486,506.121226772,432.083823746,56.6466996096,17.3907034161
 08/20  21:00:00,786.161431739,101.729458929,397.467770812,0.0,44.4937663224,124.558693486,501.966382341,450.776015177,42.4850247072,8.70534245697
 08/20  22:00:00,776.937477127,101.729458929,398.496933198,0.0,34.9616554283,124.558693486,516.455031251,470.740887267,28.3233498048,17.3907941794
 08/20  23:00:00,775.384929524,101.729458929,395.646101317,0.0,34.9616554283,124.558693486,498.374658022,475.507594385,14.1616749024,8.70538873387
 08/20  24:00:00,752.414371103,101.729458929,384.110884719,0.0,34.9616554283,113.312780494,497.082328723,474.026761834,5.66466996096,17.3908969283
 08/21  01:00:00,756.404425739,101.729458929,376.158681665,0.0,46.0930336215,113.312780494,486.033933593,471.663810625,5.66466996096,8.705453007
 08/21  02:00:00,755.761679604,101.729458929,375.37176027,0.0,46.0930336215,113.312780494,497.141881192,474.086189546,5.66466996096,17.3910216846
 08/21  03:00:00,768.008426321,101.729458929,388.753210101,0.0,46.0930336215,113.312780494,499.467046232,485.096867529,5.66466996096,8.70550874266
