Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  04:00:00,863.263367018,101.729458929,394.172910964,0.0,100.150657288,148.969399434,490.392614203,467.336821818,5.66466996096,17.3911224241
 08/21  05:00:00,862.819493477,101.729458929,392.287446975,0.0,100.150657288,149.894399434,793.506969719,770.639727045,14.1616749024,8.70556777124
 08/21  06:00:00,1074.67609486,102.034530412,386.087449475,0.0,176.471037341,302.612436532,565.65984051,519.94525318,28.3233498048,17.3912375249
 08/21  07:00:00,1196.55726804,102.606417141,388.137245072,0.0,243.2593065,310.10971186,510.225462467,450.196716902,42.4850247072,17.5437208582
 08/21  08:00:00,1226.2865243,103.060907781,375.183356399,0.0,243.2593065,310.10971186,491.853006952,408.78153781,56.6466996096,26.4247695319
 08/21  09:00:00,1244.61570484,103.4359142,358.6698211,0.0,243.2593065,302.612436532,448.155282956,370.321747339,42.4850247072,35.3485109097
 08/21  10:00:00,1232.59404251,103.763230236,340.734988897,0.0,243.2593065,310.10971186,427.818927066,321.47905124,70.808374512,35.5315013145
 08/21  11:00:00,1225.59997653,104.53959424,333.038572389,0.0,243.2593065,310.10971186,387.083915547,280.675856787,70.808374512,35.5996842478
 08/21  12:00:00,1186.12330083,105.624801289,333.255675082,0.0,243.2593065,310.10971186,370.736344094,264.501618569,70.808374512,35.4263510132
 08/21  13:00:00,1227.254833,107.334779452,337.574775003,0.0,243.2593065,302.612436532,332.129305506,239.882489131,56.6466996096,35.6001167654
 08/21  14:00:00,1237.00930068,109.992729074,342.629748299,0.0,243.2593065,302.612436532,277.056670861,199.029504182,42.4850247072,35.5421419721
 08/21  15:00:00,1238.76236172,112.431787568,341.915422453,0.0,243.2593065,302.612436532,281.402131346,189.277342229,56.6466996096,35.4780895078
 08/21  16:00:00,1239.58139957,113.633493777,336.371075975,0.0,243.2593065,310.10971186,319.072083307,207.615488949,84.9700494144,26.4865449443
 08/21  17:00:00,1236.47461808,114.64743743,333.199977032,0.0,243.2593065,310.10971186,328.887812666,226.424757272,84.9700494144,17.4930059794
 08/21  18:00:00,961.694980928,101.729458929,338.980380185,0.0,166.938926447,199.110933808,367.286099472,264.877576296,84.9700494144,17.4384737621
 08/21  19:00:00,997.125717311,101.729458929,371.911067628,0.0,166.938926447,191.61365848,408.259290472,334.177079591,56.6466996096,17.4355112716
 08/21  20:00:00,887.190857507,101.729458929,389.137194206,0.0,100.150657288,124.558693486,478.924203647,404.839579705,56.6466996096,17.4379243322
 08/21  21:00:00,854.895513495,101.729458929,397.154810487,0.0,100.150657288,124.558693486,475.313232056,424.120164301,42.4850247072,8.70804304755
 08/21  22:00:00,785.472916986,101.729458929,395.296443245,0.0,46.0930336215,124.558693486,491.578962858,445.864321469,28.3233498048,17.3912915842
 08/21  23:00:00,786.735613705,101.729458929,395.717576101,0.0,46.0930336215,124.558693486,476.872966572,454.005641658,14.1616749024,8.70565001176
 08/21  24:00:00,767.468025072,101.729458929,388.269886711,0.0,46.0930336215,113.312780494,478.37794215,455.321756125,5.66466996096,17.3915160644
 08/22  01:00:00,760.547502264,101.729458929,380.679474502,0.0,46.0930336215,113.312780494,468.739115444,454.368729003,5.66466996096,8.7057164798
 08/22  02:00:00,759.841072651,101.729458929,379.859975486,0.0,46.0930336215,113.312780494,480.226880505,457.170664491,5.66466996096,17.3915460534
 08/22  03:00:00,771.034613885,101.729458929,392.087212271,0.0,46.0930336215,113.312780494,480.857231835,466.486780038,5.66466996096,8.70578183612
 08/22  04:00:00,869.95484614,101.729458929,398.438331768,0.0,100.150657288,148.969399434,475.128522823,452.072194669,5.66466996096,17.3916581931
 08/22  05:00:00,856.872964671,101.926953597,383.373021646,0.0,100.150657288,149.894399434,633.182383574,610.314859791,14.1616749024,8.70584888103
 08/22  06:00:00,1064.3046469,103.250746446,372.233812211,0.0,176.471037341,302.612436532,500.08676142,454.37146685,28.3233498048,17.3919447657
 08/22  07:00:00,1176.00515736,104.812432546,363.245343939,0.0,243.2593065,310.10971186,482.37881392,413.594398306,42.4850247072,26.2993909066
 08/22  08:00:00,1205.756299,106.098090589,350.988035688,0.0,243.2593065,310.10971186,454.905236412,371.835278557,56.6466996096,26.4232582454
 08/22  09:00:00,1223.16796533,107.553049578,335.436562328,0.0,243.2593065,302.612436532,381.715531708,312.706556084,42.4850247072,26.5239509164
 08/22  10:00:00,1228.49215071,108.939514363,332.151530976,0.0,243.2593065,310.10971186,377.115090341,270.762926413,70.808374512,35.543789416
 08/22  11:00:00,1236.17836941,110.61872249,335.472326384,0.0,243.2593065,310.10971186,339.816364625,233.394116635,70.808374512,35.6138734778
 08/22  12:00:00,1199.85119318,112.538541112,338.592642958,0.0,243.2593065,310.10971186,337.33622326,231.08968262,70.808374512,35.4381661274
 08/22  13:00:00,1239.67075607,115.812426266,340.315766871,0.0,243.2593065,302.612436532,300.6057711,208.345378618,56.6466996096,35.6136928718
 08/22  14:00:00,1248.16348952,121.075349414,342.238491748,0.0,243.2593065,302.612436532,246.747716378,165.185913889,42.4850247072,39.0767777819
 08/22  15:00:00,1250.44311691,124.297902304,341.354208782,0.0,243.2593065,302.612436532,238.847573362,150.227412456,56.6466996096,31.9734612967
 08/22  16:00:00,1257.72110535,126.327732758,339.929136615,0.0,243.2593065,310.10971186,272.004528468,151.729651046,84.9700494144,35.3048280075
 08/22  17:00:00,1257.79253248,126.286075005,340.03739372,0.0,243.2593065,310.10971186,269.45537622,166.992642649,84.9700494144,17.4926841557
 08/22  18:00:00,953.186901769,101.729458929,331.197113229,0.0,166.938926447,199.110933808,325.720654753,223.314313597,84.9700494144,17.4362917414
 08/22  19:00:00,961.951031157,101.729458929,339.313557614,0.0,166.938926447,191.61365848,377.256200963,303.175771245,56.6466996096,17.4337301088
 08/22  20:00:00,866.115366647,101.729458929,367.073976362,0.0,100.150657288,124.558693486,453.535047699,388.159340405,56.6466996096,8.7290076841
 08/22  21:00:00,835.416680163,101.729458929,376.211897848,0.0,100.150657288,124.558693486,464.858032808,404.975405155,42.4850247072,17.3976029458
 08/22  22:00:00,774.420852665,101.729458929,383.022408447,0.0,46.0930336215,124.558693486,467.954341841,430.925988758,28.3233498048,8.70500327758
 08/22  23:00:00,777.035395057,101.729458929,384.985261153,0.0,46.0930336215,124.558693486,472.411136085,440.857424299,14.1616749024,17.3920368835
 08/22  24:00:00,756.273586866,101.729458929,375.878637516,0.0,46.0930336215,113.312780494,455.846931503,441.477200953,5.66466996096,8.70506058869
 08/23  01:00:00,748.743903273,101.729458929,367.547760061,0.0,46.0930336215,113.312780494,463.828567931,440.774359082,5.66466996096,17.3895388878
 08/23  02:00:00,747.426043443,101.729458929,366.01813714,0.0,46.0930336215,113.312780494,457.289342057,442.91954011,5.66466996096,8.70513198632
 08/23  03:00:00,757.668057664,101.729458929,377.279464048,0.0,46.0930336215,113.312780494,475.446785923,452.391706883,5.66466996096,17.3904090786
 08/23  04:00:00,851.970968569,101.729458929,381.66191786,0.0,100.150657288,148.969399434,452.838576142,438.468710018,5.66466996096,8.70519616241
 08/23  05:00:00,863.640545196,102.201893824,392.779244518,0.0,100.150657288,149.894399434,619.517798453,587.966522318,14.1616749024,17.3896012328
 08/23  06:00:00,1087.16820462,104.340828974,397.407738783,0.0,176.471037341,302.612436532,488.30673219,451.278119146,28.3233498048,8.70526323937
 08/23  07:00:00,1188.51975329,107.66953952,374.322879914,0.0,243.2593065,310.10971186,453.905526788,385.116897083,42.4850247072,26.3036049973
 08/23  08:00:00,1205.61018663,109.030776965,347.787995094,0.0,243.2593065,310.10971186,415.813536624,332.740097019,56.6466996096,26.4267399954
 08/23  09:00:00,1224.12274646,110.53407061,332.891308417,0.0,243.2593065,302.612436532,341.545445934,272.545836389,42.4850247072,26.5145848377
 08/23  10:00:00,1240.40823253,113.477038518,337.558041737,0.0,243.2593065,310.10971186,331.783386155,216.549451836,70.808374512,44.4255598078
 08/23  11:00:00,1249.57463964,115.863607963,341.923395715,0.0,243.2593065,310.10971186,295.129805218,188.727113545,70.808374512,35.5943171612
 08/23  12:00:00,1215.35092799,120.877786904,343.642284113,0.0,243.2593065,310.10971186,275.692785746,169.462475128,70.808374512,35.421936106
 08/23  13:00:00,1259.31148049,131.046827958,343.405036013,0.0,243.2593065,302.612436532,207.955392511,115.713556494,56.6466996096,35.5951364071
 08/23  14:00:00,1269.05559187,140.631147516,343.549290138,0.0,243.2593065,302.612436532,163.918043886,85.8957404147,42.4850247072,35.537278764
 08/23  15:00:00,1279.57510319,152.614501834,342.12342545,0.0,243.2593065,302.612436532,149.815404566,57.694927488,56.6466996096,35.4737774684
 08/23  16:00:00,1291.52687147,158.931331142,341.100132629,0.0,243.2593065,310.10971186,160.832497509,49.3736173664,84.9700494144,26.4888307283
 08/23  17:00:00,1290.07112248,157.919459339,340.665204799,0.0,243.2593065,310.10971186,161.682167427,59.2212039747,84.9700494144,17.4909140377
 08/23  18:00:00,971.930418834,101.729458929,344.272369886,0.0,166.938926447,199.110933808,236.222595602,133.816772625,84.9700494144,17.435773563
 08/23  19:00:00,964.210378317,101.729458929,338.347337803,0.0,166.938926447,191.61365848,287.755218564,213.670184966,56.6466996096,17.4383339887
 08/23  20:00:00,827.315316944,101.729458929,331.102817947,0.0,100.150657288,124.558693486,396.307639467,322.223898529,56.6466996096,17.4370413279
 08/23  21:00:00,805.895267695,101.729458929,347.171947572,0.0,100.150657288,124.558693486,423.29305201,372.101005341,42.4850247072,8.70702196227
 08/23  22:00:00,760.077171392,101.729458929,367.295708516,0.0,46.0930336215,124.558693486,456.878860927,411.163814354,28.3233498048,17.391696768
 08/23  23:00:00,766.232545792,101.729458929,372.881584195,0.0,46.0930336215,124.558693486,445.996390302,423.130122924,14.1616749024,8.70459247567
 08/23  24:00:00,752.177420429,101.729458929,371.143790357,0.0,46.0930336215,113.312780494,452.704065284,429.646125749,5.66466996096,17.3932695742
 08/24  01:00:00,750.727902105,101.729458929,369.580370103,0.0,46.0930336215,113.312780494,448.470110292,434.100785388,5.66466996096,8.70465494302
 08/24  02:00:00,754.55054614,101.729458929,373.806473764,0.0,46.0930336215,113.312780494,464.799046537,441.742374239,5.66466996096,17.3920023375
 08/24  03:00:00,771.24701205,101.729458929,392.146404271,0.0,46.0930336215,113.312780494,469.846894358,455.477487631,5.66466996096,8.70473676615
 08/24  04:00:00,872.266188366,101.729458929,403.899287475,0.0,100.150657288,148.969399434,469.528997339,446.472178008,5.66466996096,17.3921493708
 08/24  05:00:00,878.056624584,102.499687099,408.345607158,0.0,100.150657288,149.894399434,601.933227842,579.066742444,14.1616749024,8.70481049481
 08/24  06:00:00,1095.54043323,105.147123178,405.80929958,0.0,176.471037341,302.612436532,492.071078995,446.354365954,28.3233498048,17.3933632359
 08/24  07:00:00,1180.15442394,108.978206946,364.043624965,0.0,243.2593065,310.10971186,432.365276669,372.337134339,42.4850247072,17.5431176226
 08/24  08:00:00,1191.91847659,110.663619727,333.880898933,0.0,243.2593065,310.10971186,386.888488035,303.816436794,56.6466996096,26.4253516316
 08/24  09:00:00,1233.39574171,113.877728513,337.359987895,0.0,243.2593065,302.612436532,316.679668645,238.838069833,42.4850247072,35.3565741048
 08/24  10:00:00,1258.53055635,122.592229247,343.659133512,0.0,243.2593065,310.10971186,263.22742289,156.875453292,70.808374512,35.5435950866
 08/24  11:00:00,1269.4332407,132.225568839,343.894022225,0.0,243.2593065,310.10971186,211.805405301,105.387671475,70.808374512,35.6093593148
 08/24  12:00:00,1234.0008208,138.321380975,344.143430773,0.0,243.2593065,310.10971186,194.710740042,88.4678421899,70.808374512,35.4345233401
 08/24  13:00:00,1264.66885592,133.986958716,345.787400663,0.0,243.2593065,302.612436532,184.372534356,92.1162357726,56.6466996096,35.6095989733
 08/24  14:00:00,1272.86224478,143.686614761,344.28341351,0.0,243.2593065,302.612436532,155.504690323,77.4682250388,42.4850247072,35.5514405775
 08/24  15:00:00,1284.58299922,158.170369613,341.563171438,0.0,243.2593065,302.612436532,140.464942489,48.3314480886,56.6466996096,35.4867947911
 08/24  16:00:00,1294.36806492,161.571000404,341.292389872,0.0,243.2593065,310.10971186,162.426416421,42.1540706365,84.9700494144,35.3022963699
 08/24  17:00:00,1293.45610545,161.295047544,340.686746684,0.0,243.2593065,310.10971186,154.435104429,51.9743502185,84.9700494144,17.4907047963
 08/24  18:00:00,972.143880727,101.729458929,344.497225261,0.0,166.938926447,199.110933808,227.818429874,125.413881079,84.9700494144,17.4344993812
 08/24  19:00:00,966.018614157,101.729458929,339.615755892,0.0,166.938926447,191.61365848,273.49983139,208.123678911,56.6466996096,8.72945286945
 08/24  20:00:00,827.076009977,101.729458929,330.87350166,0.0,100.150657288,124.558693486,386.608268485,312.524580155,56.6466996096,17.436988721
 08/24  21:00:00,793.886700619,101.729458929,336.220966158,0.0,100.150657288,124.558693486,412.425686173,352.544871159,42.4850247072,17.3957903077
 08/24  22:00:00,744.074991798,101.729458929,352.257501289,0.0,46.0930336215,124.558693486,432.579631975,395.549505916,28.3233498048,8.70677625443
 08/24  23:00:00,764.110499888,101.729458929,370.563764457,0.0,46.0930336215,124.558693486,449.850072642,418.297489167,14.1616749024,17.3909085726
 08/24  24:00:00,747.453171007,101.729458929,365.855755087,0.0,46.0930336215,113.312780494,437.231072223,422.859551812,5.66466996096,8.70685044981
 08/25  01:00:00,739.912113664,101.729458929,358.552039894,0.0,46.0930336215,113.312780494,442.906693239,419.850947326,5.66466996096,17.3910759522
 08/25  02:00:00,736.130935129,101.729458929,355.264481866,0.0,46.0930336215,113.312780494,436.497158874,422.127522741,5.66466996096,8.70496617186
 08/25  03:00:00,748.710939496,101.729458929,367.798723072,0.0,46.0930336215,113.312780494,462.440029941,439.384124656,5.66466996096,17.3912353241
 08/25  04:00:00,851.734016877,101.729458929,378.052128948,0.0,100.150657288,148.969399434,443.963685412,429.594616847,5.66466996096,8.70439860427
 08/25  05:00:00,850.812670247,102.776472697,375.529651831,0.0,100.150657288,149.894399434,585.037488064,553.482651165,14.1616749024,17.3931619964
 08/25  06:00:00,1071.66807097,105.590758672,377.770260709,0.0,176.471037341,302.612436532,467.061134379,430.03331662,28.3233498048,8.70446795418
 08/25  07:00:00,1170.97646595,109.470764744,353.730402606,0.0,243.2593065,310.10971186,442.86361616,374.077223425,42.4850247072,26.3013680273
 08/25  08:00:00,1191.6149665,111.442273305,332.717306462,0.0,243.2593065,310.10971186,382.941030503,299.869976231,56.6466996096,26.4243546622
 08/25  09:00:00,1244.95244689,119.589907501,341.350216846,0.0,243.2593065,302.612436532,259.027871635,190.023902878,42.4850247072,26.51894405
 08/25  10:00:00,1272.55901856,136.243814303,344.07268519,0.0,243.2593065,310.10971186,202.699483605,96.3369148027,70.808374512,35.5541942901
 08/25  11:00:00,1284.38765219,146.39840602,344.639658866,0.0,243.2593065,310.10971186,176.985562204,61.6737678914,70.808374512,44.5034198008
 08/25  12:00:00,1245.68125304,149.031071378,345.08986328,0.0,243.2593065,310.10971186,157.05918416,59.6798253343,70.808374512,26.5709843139
 08/25  13:00:00,1275.01046309,145.031325703,345.065815545,0.0,243.2593065,302.612436532,168.57462748,67.4285568834,56.6466996096,44.4993709867
 08/25  14:00:00,1277.87237311,147.73499147,345.190662861,0.0,243.2593065,302.612436532,138.785528111,60.7663318337,42.4850247072,35.5341715702
 08/25  15:00:00,1287.0863083,156.942141565,345.206655524,0.0,243.2593065,302.612436532,140.797676067,48.6799553385,56.6466996096,35.4710211193
 08/25  16:00:00,1295.15057609,159.734668462,343.831997256,0.0,243.2593065,310.10971186,162.704629952,51.248849386,84.9700494144,26.4857311514
 08/25  17:00:00,1296.37816417,163.517766845,341.306286208,0.0,243.2593065,310.10971186,148.293000795,45.8311646015,84.9700494144,17.4917867788
 08/25  18:00:00,973.574923349,101.729458929,345.867791808,0.0,166.938926447,199.110933808,197.982849453,95.5761309753,84.9700494144,17.4366690628
 08/25  19:00:00,974.792468508,101.729458929,343.506349755,0.0,166.938926447,191.61365848,249.337606575,175.252525446,56.6466996096,17.4383815197
 08/25  20:00:00,839.871020193,101.729458929,340.307084271,0.0,100.150657288,124.558693486,333.531023233,259.448666563,56.6466996096,17.4356570605
 08/25  21:00:00,809.779191504,101.729458929,347.408459536,0.0,100.150657288,124.558693486,282.333385121,231.139402659,42.4850247072,8.70895775499
 08/25  22:00:00,740.75451646,101.729458929,345.875585414,0.0,46.0930336215,124.558693486,313.264208852,267.550572613,28.3233498048,17.3902864335
 08/25  23:00:00,734.387731904,101.729458929,340.535114511,0.0,46.0930336215,124.558693486,335.260626578,312.392448938,14.1616749024,8.70650273718
 08/25  24:00:00,729.186049085,101.729458929,345.77610473,0.0,46.0930336215,113.312780494,312.638086516,289.581552431,5.66466996096,17.3918641234
 08/26  01:00:00,731.598088975,101.729458929,347.912925432,0.0,46.0930336215,113.312780494,275.918139552,261.546869573,5.66466996096,8.70660001846
 08/26  02:00:00,731.643595195,101.729458929,347.975774477,0.0,46.0930336215,113.312780494,281.452443671,258.397152871,5.66466996096,17.3906208396
 08/26  03:00:00,730.811173258,101.729458929,347.159173807,0.0,46.0930336215,113.312780494,299.749666321,285.378302668,5.66466996096,8.70669369214
 08/26  04:00:00,738.724817387,101.729458929,345.287613481,0.0,55.6251445156,113.312780494,335.940456212,312.885005666,5.66466996096,17.3907805843
 08/26  05:00:00,733.485617479,101.729458929,341.500148119,0.0,55.6251445156,113.312780494,353.65031024,330.781858387,14.1616749024,8.70677695099
 08/26  06:00:00,795.501782235,101.729458929,341.880126293,0.0,65.1572554096,176.889270242,317.063879574,271.349597087,28.3233498048,17.3909326826
 08/26  07:00:00,916.467083966,102.617572769,343.573284844,0.0,109.682768182,220.96816451,406.350936007,355.159043877,42.4850247072,8.70686742267
 08/26  08:00:00,930.728688752,102.819554612,346.984804608,0.0,109.682768182,220.96816451,362.511694678,288.392211837,56.6466996096,17.4727832311
 08/26  09:00:00,1039.51769161,105.062267363,346.160407059,0.0,131.945524568,266.955817592,294.205677029,225.408273417,42.4850247072,26.3123789041
 08/26  10:00:00,1049.40137839,106.5821806,347.0250098,0.0,131.945524568,274.45309292,265.39431843,168.160601042,70.808374512,26.4253428762
 08/26  11:00:00,1053.79660891,108.455877999,348.459792263,0.0,131.945524568,274.45309292,228.155469967,130.923443987,70.808374512,26.423651468
 08/26  12:00:00,1023.64543709,110.441385987,348.342024291,0.0,131.945524568,274.45309292,210.324036903,113.099565977,70.808374512,26.4160964146
 08/26  13:00:00,1018.08111993,112.638285276,347.989237165,0.0,131.945524568,266.955817592,181.092522911,98.0313658755,56.6466996096,26.4144574258
 08/26  14:00:00,1020.83999728,116.029583857,347.339243845,0.0,131.945524568,266.955817592,148.94846356,80.0492618955,42.4850247072,26.4141769573
 08/26  15:00:00,930.130866777,101.729458929,347.679898518,0.0,109.682768182,212.545889182,135.679587052,52.6166284925,56.6466996096,26.4162589503
 08/26  16:00:00,938.22691765,101.729458929,348.531751668,0.0,109.682768182,220.04316451,179.189596491,67.804226819,84.9700494144,26.4153202572
 08/26  17:00:00,894.630113402,101.729458929,347.316176225,0.0,109.682768182,220.04316451,209.63990393,98.3736450632,84.9700494144,26.2962094522
 08/26  18:00:00,852.503716706,101.729458929,344.481722754,0.0,100.150657288,199.110933808,268.207146259,174.530980041,84.9700494144,8.70611680433
 08/26  19:00:00,842.701628381,101.729458929,333.907125371,0.0,100.150657288,191.61365848,322.259805942,248.222239121,56.6466996096,17.3908672111
 08/26  20:00:00,731.1561221,101.729458929,331.796543869,0.0,55.6251445156,124.558693486,413.047893637,347.695001319,56.6466996096,8.70619270861
 08/26  21:00:00,747.632785529,101.729458929,346.695708577,0.0,55.6251445156,124.558693486,446.661935778,386.787065236,42.4850247072,17.389845835
 08/26  22:00:00,760.196497099,101.729458929,367.8775896,0.0,46.0930336215,124.558693486,460.640567662,423.610952119,28.3233498048,8.70626573871
 08/26  23:00:00,742.975542855,101.729458929,350.065957145,0.0,46.0930336215,124.558693486,434.745990015,403.194322569,14.1616749024,17.389992544
 08/26  24:00:00,716.028508345,101.729458929,336.335972984,0.0,46.0930336215,113.312780494,371.12399178,356.752966628,5.66466996096,8.70635519137
 08/27  01:00:00,719.982726709,101.729458929,347.605440515,0.0,34.9616554283,113.312780494,319.029721767,295.974859078,5.66466996096,17.3901927275
 08/27  02:00:00,720.473628241,101.729458929,348.031820038,0.0,34.9616554283,113.312780494,292.4817294,278.110589721,5.66466996096,8.70646971805
 08/27  03:00:00,719.424133809,101.729458929,346.996621261,0.0,34.9616554283,113.312780494,329.880799818,306.825746966,5.66466996096,17.3903828908
 08/27  04:00:00,724.053312616,101.729458929,342.812827279,0.0,44.4937663224,113.312780494,350.743781247,336.372548637,5.66466996096,8.70656264912
 08/27  05:00:00,714.047894927,101.729458929,335.367411212,0.0,44.4937663224,113.312780494,391.916930947,360.364704941,14.1616749024,17.3905511037
 08/27  06:00:00,770.258694464,101.729458929,331.911206318,0.0,54.0258772165,176.889270242,357.325382493,320.295379462,28.3233498048,8.70665322553
 08/27  07:00:00,775.241037014,101.729458929,332.935080501,0.0,54.0258772165,184.38654557,350.240835287,290.365093245,42.4850247072,17.3907173342
 08/27  08:00:00,866.905263542,101.729458929,341.715085468,0.0,65.1572554096,220.04316451,308.004964032,233.897306104,56.6466996096,17.4609583184
 08/27  09:00:00,867.523481274,101.729458929,348.001295295,0.0,65.1572554096,212.545889182,238.345780216,178.329022599,42.4850247072,17.5317329099
 08/27  10:00:00,874.270848181,101.729458929,347.219623654,0.0,65.1572554096,220.04316451,248.242324764,151.037349091,70.808374512,26.3966011607
 08/27  11:00:00,876.83577167,101.729458929,348.723004507,0.0,65.1572554096,220.04316451,240.820102884,143.616588273,70.808374512,26.3951400989
 08/27  12:00:00,875.906291561,101.729458929,348.863877086,0.0,65.1572554096,220.04316451,244.622526426,147.420156063,70.808374512,26.3939958505
 08/27  13:00:00,866.976376877,101.729458929,348.009169092,0.0,65.1572554096,212.545889182,233.713652916,150.669064232,56.6466996096,26.3978890742
 08/27  14:00:00,867.974163522,101.729458929,348.553397591,0.0,65.1572554096,212.545889182,204.642315968,135.760631318,42.4850247072,26.3966599428
 08/27  15:00:00,868.173197537,101.729458929,348.812123375,0.0,65.1572554096,212.545889182,211.092806812,128.050630703,56.6466996096,26.3954764998
 08/27  16:00:00,842.444617638,101.729458929,348.231010159,0.0,65.1572554096,220.04316451,221.549902946,110.182562062,84.9700494144,26.3972914691
 08/27  17:00:00,795.749671968,101.729458929,348.322837362,0.0,54.0258772165,184.38654557,222.278933882,119.776280038,84.9700494144,17.5326044295
 08/27  18:00:00,764.703990723,101.729458929,347.726766944,0.0,44.4937663224,163.454314868,265.042025974,162.680899769,84.9700494144,17.3910767903
 08/27  19:00:00,766.136127721,101.729458929,344.517635502,0.0,44.4937663224,155.95703954,293.740512233,228.386851536,56.6466996096,8.70696108748
 08/27  20:00:00,728.354180189,101.729458929,337.444034327,0.0,44.4937663224,124.558693486,392.796212559,318.758246083,56.6466996096,17.3912668661
 08/27  21:00:00,720.129565694,101.729458929,331.809500542,0.0,44.4937663224,124.558693486,407.507938864,356.318771804,42.4850247072,8.70414235219
 08/27  22:00:00,711.446774759,101.729458929,332.837080838,0.0,34.9616554283,124.558693486,418.880228851,373.165454125,28.3233498048,17.3914249209
 08/27  23:00:00,716.774483715,101.729458929,335.681393021,0.0,34.9616554283,124.558693486,386.220417768,363.354247007,14.1616749024,8.70449585817
 08/27  24:00:00,713.089154853,101.729458929,342.28477265,0.0,34.9616554283,113.312780494,371.02777351,347.97005208,5.66466996096,17.3930514685
 08/28  01:00:00,730.81608791,101.729458929,347.184844592,0.0,46.0930336215,113.312780494,335.300861348,320.931602422,5.66466996096,8.70458896471
 08/28  02:00:00,730.787651515,101.729458929,347.175372652,0.0,46.0930336215,113.312780494,338.960130793,315.903607995,5.66466996096,17.3918528373
 08/28  03:00:00,728.499709891,101.729458929,345.354163721,0.0,46.0930336215,113.312780494,357.767714514,343.398347061,5.66466996096,8.70469749175
 08/28  04:00:00,807.078042789,101.729458929,336.588318997,0.0,100.150657288,148.969399434,382.486071678,359.429343529,5.66466996096,17.3920581882
 08/28  05:00:00,800.444386672,101.729458929,331.512674645,0.0,100.150657288,149.894399434,658.10850019,635.242028265,14.1616749024,8.70479702178
 08/28  06:00:00,1026.38311138,102.176674364,334.871443668,0.0,176.471037341,302.612436532,496.412589402,450.695533644,28.3233498048,17.3937059531
 08/28  07:00:00,1143.30988403,102.754293303,335.353350224,0.0,243.2593065,310.10971186,456.379859418,396.351590928,42.4850247072,17.5432437827
 08/28  08:00:00,1183.84323882,103.213191681,333.876567207,0.0,243.2593065,310.10971186,428.021653531,344.949033204,56.6466996096,26.4259207175
 08/28  09:00:00,1229.24224011,104.118656492,341.873421383,0.0,243.2593065,302.612436532,352.381404779,274.538751561,42.4850247072,35.3576285105
 08/28  10:00:00,1243.96484807,105.968345769,345.747702282,0.0,243.2593065,310.10971186,321.378740874,215.025274615,70.808374512,35.5450917466
 08/28  11:00:00,1249.72077026,109.433181184,346.96414067,0.0,243.2593065,310.10971186,262.823644994,156.404176854,70.808374512,35.6110936287
 08/28  12:00:00,1212.29918799,113.942863435,346.842452385,0.0,243.2593065,310.10971186,226.783582475,120.539047678,70.808374512,35.4361602854
 08/28  13:00:00,1248.54420116,117.747125377,345.944748628,0.0,243.2593065,302.612436532,201.375396152,109.117024336,56.6466996096,35.6116722071
 08/28  14:00:00,1252.72131671,122.887160079,344.970915122,0.0,243.2593065,302.612436532,168.380536737,90.3417927937,42.4850247072,35.5537192361
 08/28  15:00:00,1255.44344994,126.580087991,344.054705277,0.0,243.2593065,302.612436532,175.282026029,83.1464286895,56.6466996096,35.4888977303
 08/28  16:00:00,1264.64885803,130.666208963,342.523522581,0.0,243.2593065,310.10971186,204.543315355,84.2691082601,84.9700494144,35.3041576806
 08/28  17:00:00,1266.35694247,132.416752167,342.483586947,0.0,243.2593065,310.10971186,192.92380078,90.4621933959,84.9700494144,17.4915579695
 08/28  18:00:00,972.403574458,101.729458929,344.779524079,0.0,166.938926447,199.110933808,242.960204025,140.554884352,84.9700494144,17.4352702586
 08/28  19:00:00,977.980512292,101.729458929,345.812426381,0.0,166.938926447,191.61365848,272.81524362,207.44061849,56.6466996096,8.72792551976
 08/28  20:00:00,839.772721976,101.729458929,339.69662079,0.0,100.150657288,124.558693486,363.316957963,289.232455584,56.6466996096,17.437802769
 08/28  21:00:00,798.8512515,101.729458929,338.768144824,0.0,100.150657288,124.558693486,366.713107023,306.831480326,42.4850247072,17.3966019894
 08/28  22:00:00,733.499417504,101.729458929,340.458252701,0.0,46.0930336215,124.558693486,361.112678427,324.084752316,28.3233498048,8.7045763064
 08/28  23:00:00,738.474534379,101.729458929,343.519414482,0.0,46.0930336215,124.558693486,353.566769005,322.01331694,14.1616749024,17.3917771618
 08/28  24:00:00,728.103007008,101.729458929,344.879903443,0.0,46.0930336215,113.312780494,332.318656615,317.949317699,5.66466996096,8.70466895459
 08/29  01:00:00,731.021330705,101.729458929,347.324356446,0.0,46.0930336215,113.312780494,320.542910202,297.486218452,5.66466996096,17.3920217883
 08/29  02:00:00,731.061754079,101.729458929,347.37441748,0.0,46.0930336215,113.312780494,308.796950369,294.427495395,5.66466996096,8.70478501236
 08/29  03:00:00,730.102725797,101.729458929,346.494902586,0.0,46.0930336215,113.312780494,343.376824151,320.31989627,5.66466996096,17.39225792
 08/29  04:00:00,817.667024984,101.729458929,342.138170173,0.0,100.150657288,148.969399434,347.527118599,333.157566749,5.66466996096,8.70488188835
 08/29  05:00:00,807.920314726,102.023005652,334.19110521,0.0,100.150657288,149.894399434,530.918110148,499.362562257,14.1616749024,17.393872989
 08/29  06:00:00,1028.10316397,103.751100754,333.039265309,0.0,176.471037341,302.612436532,405.804702688,368.776376027,28.3233498048,8.70497685669
 08/29  07:00:00,1151.9314712,106.474937018,337.768212669,0.0,243.2593065,310.10971186,381.582293795,312.793891742,42.4850247072,26.3033773464
 08/29  08:00:00,1207.88017883,110.919250002,345.436689517,0.0,243.2593065,310.10971186,309.078367942,226.004977439,56.6466996096,26.4266908942
 08/29  09:00:00,1246.28696913,115.885044511,345.591744508,0.0,243.2593065,302.612436532,232.925270527,163.925079027,42.4850247072,26.5151667927
 08/29  10:00:00,1255.14635643,117.893433528,344.917480206,0.0,243.2593065,310.10971186,259.033740986,148.145622237,70.808374512,40.079744237
 08/29  11:00:00,1258.89088282,118.47970643,346.995792102,0.0,243.2593065,310.10971186,258.658955795,147.88200119,70.808374512,39.9685800924
 08/29  12:00:00,1220.24487949,121.432987631,347.193024988,0.0,243.2593065,310.10971186,245.518715512,139.287207682,70.808374512,35.4231333176
 08/29  13:00:00,1257.61997598,125.525486956,347.142852908,0.0,243.2593065,302.612436532,214.097509645,121.854010555,56.6466996096,35.5967994799
 08/29  14:00:00,1262.88847595,131.326563067,346.61661415,0.0,243.2593065,302.612436532,174.960813144,96.9366982316,42.4850247072,35.539090205
 08/29  15:00:00,1267.43183751,136.6768517,345.86391599,0.0,243.2593065,302.612436532,175.924096637,83.8016510061,56.6466996096,35.4757460217
 08/29  16:00:00,1290.65285868,156.457760268,342.682793561,0.0,243.2593065,310.10971186,171.809897839,60.3484696186,84.9700494144,26.4913788056
 08/29  17:00:00,1293.90658361,160.576088786,341.83339644,0.0,243.2593065,310.10971186,149.252597925,46.7910112187,84.9700494144,17.4915372917
 08/29  18:00:00,973.282082775,101.729458929,345.608811618,0.0,166.938926447,199.110933808,209.218774348,106.810824878,84.9700494144,17.4379000552
 08/29  19:00:00,976.861955533,101.729458929,345.153189904,0.0,166.938926447,191.61365848,245.33190181,171.246232156,56.6466996096,17.4389700437
 08/29  20:00:00,847.814679972,101.729458929,346.075143888,0.0,100.150657288,124.558693486,315.600337504,241.515920087,56.6466996096,17.4377178077
 08/29  21:00:00,809.484839968,101.729458929,347.102018397,0.0,100.150657288,124.558693486,300.392811992,249.200462927,42.4850247072,8.7073243584
 08/29  22:00:00,742.20829791,101.729458929,346.938249817,0.0,46.0930336215,124.558693486,320.412226485,274.696513999,28.3233498048,17.3923626813
 08/29  23:00:00,741.879682169,101.729458929,345.996384717,0.0,46.0930336215,124.558693486,322.940656891,300.074054089,14.1616749024,8.70492789949
 08/29  24:00:00,726.721846002,101.729458929,343.817091498,0.0,46.0930336215,113.312780494,337.164396573,314.10700004,5.66466996096,17.3927265719
 08/30  01:00:00,730.961581965,101.729458929,347.232960487,0.0,46.0930336215,113.312780494,309.238685351,294.868980129,5.66466996096,8.70503526154
 08/30  02:00:00,731.212440759,101.729458929,347.498213966,0.0,46.0930336215,113.312780494,309.478284969,286.420753311,5.66466996096,17.3928616966
 08/30  03:00:00,730.575140591,101.729458929,346.871451207,0.0,46.0930336215,113.312780494,321.989591676,307.619760266,5.66466996096,8.70516144944
 08/30  04:00:00,816.360367596,101.729458929,343.415763828,0.0,100.150657288,148.969399434,343.240787138,320.183017568,5.66466996096,17.3930996095
 08/30  05:00:00,809.322716432,102.544377682,336.600430802,0.0,100.150657288,149.894399434,486.110303341,463.243353689,14.1616749024,8.70527474984
 08/30  06:00:00,1035.1139971,105.513992318,337.649086441,0.0,176.471037341,302.612436532,382.383110091,336.667475968,28.3233498048,17.3922843182
 08/30  07:00:00,1156.39454488,110.081296986,338.650472421,0.0,243.2593065,310.10971186,367.058550693,307.031580988,42.4850247072,17.5419449976
 08/30  08:00:00,1200.88479965,112.666738666,339.040507005,0.0,243.2593065,310.10971186,359.75571332,276.681216459,56.6466996096,26.4277972517
 08/30  09:00:00,1243.49956185,117.061317148,342.222613029,0.0,243.2593065,302.612436532,304.964233278,227.118708444,42.4850247072,35.360500127
 08/30  10:00:00,1259.18125115,124.44026374,342.42336312,0.0,243.2593065,310.10971186,262.344971083,155.988525631,70.808374512,35.5480709397
 08/30  11:00:00,1263.24025701,124.363616572,345.495467133,0.0,243.2593065,310.10971186,246.87599641,140.453051961,70.808374512,35.6145699367
 08/30  12:00:00,1225.55428196,127.689472409,346.26983375,0.0,243.2593065,310.10971186,232.067899671,125.820356034,70.808374512,35.439169125
 08/30  13:00:00,1263.27885167,131.914987308,346.410778686,0.0,243.2593065,302.612436532,202.724909197,110.462973044,56.6466996096,35.6152365432
 08/30  14:00:00,1267.08256173,136.698948743,345.427322857,0.0,243.2593065,302.612436532,174.804362704,96.7620350569,42.4850247072,35.5573029397
 08/30  15:00:00,1269.5278941,140.357072812,344.272309468,0.0,243.2593065,302.612436532,186.024898609,93.885937405,56.6466996096,35.4922615945
 08/30  16:00:00,1288.88437668,156.55776594,340.815706596,0.0,243.2593065,310.10971186,194.227703368,73.9508249254,84.9700494144,35.3068290277
 08/30  17:00:00,1290.90992154,159.371527702,340.034930712,0.0,243.2593065,310.10971186,169.846381684,67.3831633861,84.9700494144,17.493168883
 08/30  18:00:00,971.935360133,101.729458929,344.247917057,0.0,166.938926447,199.110933808,240.724086736,138.317310145,84.9700494144,17.436727177
 08/30  19:00:00,970.027410755,101.729458929,339.775464452,0.0,166.938926447,191.61365848,278.941634157,210.915572333,56.6466996096,11.3793622136
 08/30  20:00:00,828.473342686,101.729458929,331.812967304,0.0,100.150657288,124.558693486,379.064785762,307.633159411,56.6466996096,14.7849267416
 08/30  21:00:00,788.254650555,101.729458929,331.516465712,0.0,100.150657288,124.558693486,405.307623494,345.424490866,42.4850247072,17.3981079207
 08/30  22:00:00,734.695867038,101.729458929,343.845586004,0.0,46.0930336215,124.558693486,427.728105181,390.699481191,28.3233498048,8.70527418524
 08/30  23:00:00,749.335848981,101.729458929,356.111432347,0.0,46.0930336215,124.558693486,443.607199498,412.0548423,14.1616749024,17.3906822959
 08/30  24:00:00,737.951499472,101.729458929,356.513274699,0.0,46.0930336215,113.312780494,430.654572278,416.284519241,5.66466996096,8.70538307631
 08/31  01:00:00,727.272536512,101.729458929,347.256248538,0.0,46.0930336215,113.312780494,432.410894249,409.355236727,5.66466996096,17.3909875613
 08/31  02:00:00,722.733223723,101.729458929,343.291897191,0.0,46.0930336215,113.312780494,425.179506615,410.809309312,5.66466996096,8.70552734219
 08/31  03:00:00,733.180901065,101.729458929,353.036715875,0.0,46.0930336215,113.312780494,455.646151941,432.590229043,5.66466996096,17.3912529374
 08/31  04:00:00,844.625729081,101.729458929,373.434968705,0.0,100.150657288,148.969399434,444.428161831,430.057839876,5.66466996096,8.70565199337
 08/31  05:00:00,861.717533954,102.566335665,390.175821335,0.0,100.150657288,149.894399434,594.040664007,562.486859391,14.1616749024,17.3921297129
 08/31  06:00:00,1082.37738018,105.57037285,386.669017988,0.0,176.471037341,302.612436532,471.488533887,434.45940444,28.3233498048,8.7057796426
 08/31  07:00:00,1174.54036867,110.207569423,356.577675758,0.0,243.2593065,310.10971186,434.069456217,365.278317002,42.4850247072,26.3061145078
 08/31  08:00:00,1193.34509075,111.965153098,333.973587816,0.0,243.2593065,310.10971186,378.689514264,295.61831408,56.6466996096,26.4245005743
 08/31  09:00:00,1239.58741313,117.622996927,339.0225133,0.0,243.2593065,302.612436532,292.84655338,215.009407273,42.4850247072,35.3521213991
 08/31  10:00:00,1269.17442565,133.256402097,343.672674031,0.0,243.2593065,310.10971186,221.593504382,115.248895521,70.808374512,35.5362343489
 08/31  11:00:00,1284.11451908,146.856953916,343.917927693,0.0,243.2593065,310.10971186,175.575622398,69.1665742384,70.808374512,35.6006736478
 08/31  12:00:00,1246.28815104,150.502166141,344.261964158,0.0,243.2593065,310.10971186,162.5177009,56.2816916492,70.808374512,35.4276347384
 08/31  13:00:00,1274.63168083,146.914279181,342.883375824,0.0,243.2593065,302.612436532,159.084797151,66.8360145059,56.6466996096,35.6020830354
 08/31  14:00:00,1269.76576602,143.487398351,341.446784606,0.0,243.2593065,302.612436532,159.579707583,81.5503175376,42.4850247072,35.5443653386
 08/31  15:00:00,1273.28727332,148.167863392,340.327724308,0.0,243.2593065,302.612436532,167.340710417,75.2133567012,56.6466996096,35.4806541058
 08/31  16:00:00,1286.12936631,155.094069372,339.561103435,0.0,243.2593065,310.10971186,177.747599911,66.2893046367,84.9700494144,26.4882458601
 08/31  17:00:00,1292.12341601,159.765639692,340.842126611,0.0,243.2593065,310.10971186,155.145084109,52.6813461055,84.9700494144,17.4936885889
 08/31  18:00:00,973.460089972,101.729458929,345.763041894,0.0,166.938926447,199.110933808,211.523384257,109.114272532,84.9700494144,17.4390623105
 08/31  19:00:00,979.837679154,101.729458929,347.346994029,0.0,166.938926447,191.61365848,236.573424497,162.490549082,56.6466996096,17.4361758046
 08/31  20:00:00,848.755272476,101.729458929,346.28855028,0.0,100.150657288,124.558693486,300.052635525,225.967261811,56.6466996096,17.4386741045
 08/31  21:00:00,810.130484275,101.729458929,347.190518668,0.0,100.150657288,124.558693486,291.497393648,240.303985514,42.4850247072,8.70838342702
 08/31  22:00:00,742.636329054,101.729458929,347.369183168,0.0,46.0930336215,124.558693486,302.812151562,257.096781258,28.3233498048,17.3920204994
 08/31  23:00:00,743.494302347,101.729458929,347.374030323,0.0,46.0930336215,124.558693486,286.888449959,264.020725527,14.1616749024,8.7060495294
 08/31  24:00:00,729.928011602,101.729458929,346.190633295,0.0,46.0930336215,113.312780494,309.174547551,286.117500843,5.66466996096,17.3923767468
 09/01  01:00:00,730.319298171,101.729458929,346.660558711,0.0,46.0930336215,113.312780494,318.678884594,304.308017622,5.66466996096,8.70619701138
 09/01  02:00:00,726.539478531,101.729458929,343.923334127,0.0,46.0930336215,113.312780494,348.98317368,325.925922071,5.66466996096,17.392581648
 09/01  03:00:00,717.642723189,101.729458929,337.34399149,0.0,46.0930336215,113.312780494,374.996002303,351.940309772,5.66466996096,17.3910225694
 09/01  04:00:00,803.321353902,101.729458929,331.955237171,0.0,100.150657288,148.969399434,378.013413787,363.643209044,5.66466996096,8.70553478191
 09/01  05:00:00,825.340529403,103.051698952,351.468169906,0.0,100.150657288,149.894399434,567.139394194,535.586428778,14.1616749024,17.3912905131
 09/01  06:00:00,1090.06473685,106.859741808,392.395389838,0.0,176.471037341,302.612436532,469.674060459,432.645036561,28.3233498048,8.70567409261
 09/01  07:00:00,1166.98274537,111.796979012,348.026980606,0.0,243.2593065,310.10971186,422.770790671,353.98096105,42.4850247072,26.3048049138
 09/01  08:00:00,1194.23994232,113.818721654,332.857186378,0.0,243.2593065,310.10971186,364.926306454,281.852710455,56.6466996096,26.4268963895
 09/01  09:00:00,1236.48609055,117.375005978,337.075516635,0.0,243.2593065,302.612436532,302.269363534,233.262001647,42.4850247072,26.5223371797
 09/01  10:00:00,1253.69656006,122.06841176,340.326937491,0.0,243.2593065,310.10971186,298.629833617,192.270798477,70.808374512,35.5506606275
 09/01  11:00:00,1262.54363065,126.337980902,342.819373278,0.0,243.2593065,310.10971186,278.646294121,163.314946735,70.808374512,44.5229728744
 09/01  12:00:00,1222.36905668,126.74310781,344.043992168,0.0,243.2593065,310.10971186,255.721008071,158.324718726,70.808374512,26.5879148331
 09/01  13:00:00,1262.17935392,132.739008858,344.511879482,0.0,243.2593065,302.612436532,227.382022016,126.21200809,56.6466996096,44.5233143157
 09/01  14:00:00,1274.65635244,146.246274274,343.515635613,0.0,243.2593065,302.612436532,165.443673663,87.4221213119,42.4850247072,35.5365276439
 09/01  15:00:00,1285.68776702,160.165352672,340.67488204,0.0,243.2593065,302.612436532,149.779001775,57.6625940401,56.6466996096,35.4697081253
 09/01  16:00:00,1295.43053229,163.250791508,340.631329883,0.0,243.2593065,310.10971186,155.75978298,44.3020107739,84.9700494144,26.4877227916
 09/01  17:00:00,1297.48082114,164.358939483,341.560326599,0.0,243.2593065,310.10971186,144.954327851,42.4921352995,84.9700494144,17.4921431371
 09/01  18:00:00,972.227906855,101.729458929,344.468820927,0.0,166.938926447,199.110933808,222.703577515,120.294111615,84.9700494144,17.439416486
 09/01  19:00:00,977.637592187,101.729458929,346.110650003,0.0,166.938926447,191.61365848,262.368299068,188.28455888,56.6466996096,17.4370405785
 09/01  20:00:00,833.489860281,101.729458929,335.534972048,0.0,100.150657288,124.558693486,353.220495052,279.139125164,56.6466996096,17.4346702789
 09/01  21:00:00,789.22123915,101.729458929,332.334154789,0.0,100.150657288,124.558693486,366.611490267,315.418117215,42.4850247072,8.70834834395
 09/01  22:00:00,720.771272635,101.729458929,331.69300434,0.0,46.0930336215,124.558693486,400.304720939,354.589540004,28.3233498048,17.3918311306
 09/01  23:00:00,734.263796245,101.729458929,342.729284535,0.0,46.0930336215,124.558693486,418.151765483,395.284136354,14.1616749024,8.70595422597
 09/01  24:00:00,737.407116736,101.729458929,356.154696966,0.0,46.0930336215,113.312780494,438.401285962,415.344516239,5.66466996096,17.3920997619
 09/02  01:00:00,740.466396255,101.729458929,359.278841676,0.0,46.0930336215,113.312780494,436.554363457,422.183574664,5.66466996096,8.70611883116
 09/02  02:00:00,746.496692164,101.729458929,365.009199023,0.0,46.0930336215,113.312780494,455.797196157,432.7400921,5.66466996096,17.3924340957
 09/02  03:00:00,759.745583411,101.729458929,379.537257817,0.0,46.0930336215,113.312780494,458.48115389,444.110215167,5.66466996096,8.70626876242
 09/02  04:00:00,781.178910863,101.729458929,392.113538281,0.0,55.6251445156,113.312780494,465.581562891,442.524185176,5.66466996096,17.3927077535
 09/02  05:00:00,786.090087358,101.729458929,397.788499296,0.0,55.6251445156,113.312780494,469.913335495,447.045253523,14.1616749024,8.70640706896
 09/02  06:00:00,861.745447832,101.729458929,409.228301987,0.0,65.1572554096,176.889270242,433.865231757,388.151534271,28.3233498048,17.3903476811
 09/02  07:00:00,940.238052118,102.661383228,370.124638033,0.0,109.682768182,220.96816451,507.048599006,455.857016614,42.4850247072,8.7065576853
 09/02  08:00:00,915.853273843,102.777284422,336.938159643,0.0,109.682768182,220.96816451,421.1341839,347.01493901,56.6466996096,17.4725452805
 09/02  09:00:00,1022.82300797,104.380270219,336.005037809,0.0,131.945524568,266.955817592,356.048103331,287.250591196,42.4850247072,26.3124874282
 09/02  10:00:00,1030.0922932,104.727900222,334.657584605,0.0,131.945524568,274.45309292,359.112395383,261.881120146,70.808374512,26.4229007258
 09/02  11:00:00,1030.29985967,104.884542601,334.0525148,0.0,131.945524568,274.45309292,349.201315008,251.968549226,70.808374512,26.42439127
 09/02  12:00:00,1001.17441361,105.281946428,336.110170489,0.0,131.945524568,274.45309292,338.584453382,241.356009542,70.808374512,26.4200693278
 09/02  13:00:00,998.891696801,106.19626627,338.569352437,0.0,131.945524568,266.955817592,300.255390811,217.188485857,56.6466996096,26.4202053442
 09/02  14:00:00,1006.86341814,107.708041331,343.369070624,0.0,131.945524568,266.955817592,257.714479993,188.814016022,42.4850247072,26.4154392637
 09/02  15:00:00,916.519346673,101.729458929,338.5023308,0.0,109.682768182,212.545889182,212.945950075,129.879316282,56.6466996096,26.419934183
 09/02  16:00:00,921.159102472,101.729458929,336.628080916,0.0,109.682768182,220.04316451,264.104973666,152.715118023,84.9700494144,26.4198062288
 09/02  17:00:00,876.537139656,101.729458929,333.975963851,0.0,109.682768182,220.04316451,280.762486312,169.494843307,84.9700494144,26.2975935899
 09/02  18:00:00,834.358530401,101.729458929,331.962570702,0.0,100.150657288,199.110933808,334.307805587,240.631350963,84.9700494144,8.70640520995
 09/02  19:00:00,840.993349297,101.729458929,333.40171402,0.0,100.150657288,191.61365848,370.095782155,296.058750269,56.6466996096,17.3903322764
 09/02  20:00:00,751.161178051,101.729458929,349.193024473,0.0,55.6251445156,124.558693486,439.976599793,374.62335602,56.6466996096,8.70654416335
 09/02  21:00:00,762.966035575,101.729458929,360.204153744,0.0,55.6251445156,124.558693486,454.897262311,395.021643712,42.4850247072,17.3905938919
 09/02  22:00:00,758.497201324,101.729458929,365.429974267,0.0,46.0930336215,124.558693486,455.636798087,418.606766899,28.3233498048,8.7066813829
 09/02  23:00:00,757.002242724,101.729458929,362.754560167,0.0,46.0930336215,124.558693486,454.747730482,423.1952015,14.1616749024,17.39085408
 09/02  24:00:00,741.586072228,101.729458929,359.751125668,0.0,46.0930336215,113.312780494,441.558620699,427.18711961,5.66466996096,8.70683112813
 09/03  01:00:00,740.445159365,101.729458929,370.502859412,0.0,34.9616554283,113.312780494,464.44154412,441.385693212,5.66466996096,17.3911809462
 09/03  02:00:00,754.668257479,101.729458929,386.102604181,0.0,34.9616554283,113.312780494,469.53726262,455.165572988,5.66466996096,8.70701967098
 09/03  03:00:00,775.732589621,101.729458929,409.209108948,0.0,34.9616554283,113.312780494,494.680378155,471.624211388,5.66466996096,17.3914968064
 09/03  04:00:00,797.566986094,101.729458929,422.075132765,0.0,44.4937663224,113.312780494,484.847558684,470.475712629,5.66466996096,8.70717609446
 09/03  05:00:00,815.136411412,101.729458929,441.368459162,0.0,44.4937663224,113.312780494,510.772770068,479.219314594,14.1616749024,17.3917805712
 09/03  06:00:00,886.553739213,101.729458929,448.428914585,0.0,54.0258772165,176.889270242,453.907143692,416.878204055,28.3233498048,8.70558983244
 09/03  07:00:00,884.208628321,101.729458929,446.354582,0.0,54.0258772165,184.38654557,443.413801031,383.536713579,42.4850247072,17.3920627454
 09/03  08:00:00,904.856791431,101.729458929,382.414045393,0.0,65.1572554096,220.04316451,400.876336032,326.767028582,56.6466996096,17.4626078407
 09/03  09:00:00,872.580161378,101.729458929,355.238886345,0.0,65.1572554096,212.545889182,347.691706511,287.673049131,42.4850247072,17.5336326733
 09/03  10:00:00,870.809805339,101.729458929,347.216606182,0.0,65.1572554096,220.04316451,357.142862297,259.93454262,70.808374512,26.3999451646
 09/03  11:00:00,861.924442266,101.729458929,338.424326733,0.0,65.1572554096,220.04316451,343.233622247,246.026536695,70.808374512,26.3987110402
 09/03  12:00:00,857.409654011,101.729458929,335.420056848,0.0,65.1572554096,220.04316451,344.6288073,247.422752655,70.808374512,26.3976801332
 09/03  13:00:00,848.753885641,101.729458929,334.336313609,0.0,65.1572554096,212.545889182,324.818130818,241.774765306,56.6466996096,26.396665902
 09/03  14:00:00,848.157357961,101.729458929,333.789153908,0.0,65.1572554096,212.545889182,296.362234465,227.481718075,42.4850247072,26.3954916822
 09/03  15:00:00,847.777337333,101.729458929,333.47348798,0.0,65.1572554096,212.545889182,298.457466008,215.411045419,56.6466996096,26.3997209797
 09/03  16:00:00,830.894106617,101.729458929,341.3828068,0.0,65.1572554096,220.04316451,340.836919449,229.468191912,84.9700494144,26.3986781226
 09/03  17:00:00,802.005879916,101.729458929,357.306588025,0.0,54.0258772165,184.38654557,368.874443549,266.373448302,84.9700494144,17.5309458335
 09/03  18:00:00,789.175591745,101.729458929,375.157099478,0.0,44.4937663224,163.454314868,435.10253516,332.739336759,84.9700494144,17.3931489866
 09/03  19:00:00,802.861082161,101.729458929,384.971049605,0.0,44.4937663224,155.95703954,441.463252197,376.111001644,56.6466996096,8.70555094372
