Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  12:00:00,863.231659318,101.729458929,340.28595332,0.0,65.1572554096,220.04316451,273.26450148,176.053730194,70.808374512,26.4023967739
 09/17  13:00:00,865.321855556,101.729458929,346.58232106,0.0,65.1572554096,212.545889182,220.667628427,137.616282715,56.6466996096,26.4046461032
 09/17  14:00:00,871.098182359,101.729458929,351.304660146,0.0,65.1572554096,212.545889182,169.794361283,102.246278384,42.4850247072,25.0630581918
 09/17  15:00:00,870.857889677,101.729458929,351.146408492,0.0,65.1572554096,212.545889182,176.080311261,100.486739746,56.6466996096,18.9468719054
 09/17  16:00:00,843.832555952,101.729458929,349.76476122,0.0,65.1572554096,220.04316451,231.951448535,120.575787557,84.9700494144,26.4056115642
 09/17  17:00:00,791.324189166,101.729458929,345.197069266,0.0,54.0258772165,184.38654557,261.963670157,150.696542103,84.9700494144,26.2970786401
 09/17  18:00:00,767.037875032,101.729458929,346.27890682,0.0,44.4937663224,163.454314868,290.368727646,196.691609791,84.9700494144,8.70706844062
 09/17  19:00:00,773.162225433,101.729458929,347.445467608,0.0,44.4937663224,155.95703954,295.442121288,221.400946636,56.6466996096,17.3944750421
 09/17  20:00:00,741.349321099,101.729458929,347.030707499,0.0,44.4937663224,124.558693486,329.690746771,255.650928677,56.6466996096,17.3931184845
 09/17  21:00:00,742.817341357,101.729458929,348.911066852,0.0,44.4937663224,124.558693486,320.824665818,269.632962116,42.4850247072,8.70667899461
 09/17  22:00:00,731.432855375,101.729458929,347.639304227,0.0,34.9616554283,124.558693486,323.841279116,278.12419009,28.3233498048,17.3937392219
 09/17  23:00:00,732.884948455,101.729458929,348.024873735,0.0,34.9616554283,124.558693486,290.063303588,267.194624433,14.1616749024,8.70700425172
 09/17  24:00:00,720.417298798,101.729458929,347.929176412,0.0,34.9616554283,113.312780494,278.907103868,255.848048786,5.66466996096,17.3943851204
 09/18  01:00:00,732.951324839,101.729458929,349.315597739,0.0,46.0930336215,113.312780494,246.203548473,231.83149303,5.66466996096,8.70738548232
 09/18  02:00:00,733.179598293,101.729458929,349.547830753,0.0,46.0930336215,113.312780494,248.733776348,225.676605627,5.66466996096,17.3925007609
 09/18  03:00:00,732.932884479,101.729458929,349.298363499,0.0,46.0930336215,113.312780494,247.875772401,233.503349852,5.66466996096,8.70775258769
 09/18  04:00:00,822.778888543,101.729458929,348.675306012,0.0,100.150657288,148.969399434,259.825612114,236.767779916,5.66466996096,17.3931622372
 09/18  05:00:00,821.03218785,101.729458929,345.801007905,0.0,100.150657288,149.894399434,510.932202996,488.062412527,14.1616749024,8.7081155665
 09/18  06:00:00,1042.70739109,102.502415374,342.634302118,0.0,176.471037341,302.612436532,408.393239437,362.674106184,28.3233498048,17.3957834485
 09/18  07:00:00,1150.14218665,103.663805099,338.788956144,0.0,243.2593065,310.10971186,401.112303338,341.080281042,42.4850247072,17.5469975887
 09/18  08:00:00,1197.56425782,105.479408752,341.932327807,0.0,243.2593065,310.10971186,374.021410499,290.941085242,56.6466996096,26.433625647
 09/18  09:00:00,1240.48442903,109.187509551,346.585939136,0.0,243.2593065,302.612436532,271.683510513,193.827805818,42.4850247072,35.3706799879
 09/18  10:00:00,1252.99935106,114.195752012,346.551296018,0.0,243.2593065,310.10971186,240.009871746,133.639683972,70.808374512,35.561813262
 09/18  11:00:00,1260.98686337,120.826588084,346.839786345,0.0,243.2593065,310.10971186,207.051148573,100.612233454,70.808374512,35.6305406068
 09/18  12:00:00,1223.52148584,126.076861777,345.895154588,0.0,243.2593065,310.10971186,196.401268153,90.138693796,70.808374512,35.4541998447
 09/18  13:00:00,1262.44947987,131.695993304,345.886207824,0.0,243.2593065,302.612436532,181.707835131,81.7328413655,56.6466996096,43.3282941554
 09/18  14:00:00,1265.57577514,135.602438799,345.127766629,0.0,243.2593065,302.612436532,145.806649216,66.5686184089,42.4850247072,36.7530060996
 09/18  15:00:00,1266.44893227,137.181391343,344.453963545,0.0,243.2593065,302.612436532,159.21343455,67.08466999,56.6466996096,35.4820649507
 09/18  16:00:00,1270.45478409,135.282406319,343.714304235,0.0,243.2593065,310.10971186,192.668000091,81.2013919293,84.9700494144,26.4965587473
 09/18  17:00:00,1264.44492595,130.145725687,342.832676763,0.0,243.2593065,310.10971186,218.060685223,115.593741673,84.9700494144,17.4968941366
 09/18  18:00:00,976.143372727,101.729458929,344.635948215,0.0,166.938926447,199.110933808,281.863779949,179.453701591,84.9700494144,17.4400289427
 09/18  19:00:00,975.456165533,101.729458929,340.929034537,0.0,166.938926447,191.61365848,318.76106818,244.672840816,56.6466996096,17.4415277545
 09/18  20:00:00,827.349551494,101.729458929,331.000847776,0.0,100.150657288,124.558693486,416.22700239,342.141049976,56.6466996096,17.4392528041
 09/18  21:00:00,791.697971798,101.729458929,334.15911992,0.0,100.150657288,124.558693486,425.8722071,374.676523456,42.4850247072,8.71065893727
 09/18  22:00:00,724.325355235,101.729458929,334.349270536,0.0,46.0930336215,124.558693486,433.815785624,388.098635017,28.3233498048,17.393800802
 09/18  23:00:00,724.498603417,101.729458929,333.717884571,0.0,46.0930336215,124.558693486,395.796713911,372.929258329,14.1616749024,8.70578067916
 09/18  24:00:00,719.792155886,101.729458929,339.022494452,0.0,46.0930336215,113.312780494,371.649121619,348.58853046,5.66466996096,17.3959211983
 09/19  01:00:00,730.024952133,101.729458929,346.536930098,0.0,46.0930336215,113.312780494,336.160812831,321.790022977,5.66466996096,8.70611989361
 09/19  02:00:00,730.549061454,101.729458929,346.888682125,0.0,46.0930336215,113.312780494,344.749761525,321.689792288,5.66466996096,17.3952992763
 09/19  03:00:00,726.688249073,101.729458929,344.01133423,0.0,46.0930336215,113.312780494,356.502810695,342.131658542,5.66466996096,8.70648219145
 09/19  04:00:00,807.314068475,101.729458929,334.532983345,0.0,100.150657288,148.969399434,378.401102645,355.343061163,5.66466996096,17.393371521
 09/19  05:00:00,802.734982539,102.054035525,331.201999888,0.0,100.150657288,149.894399434,560.8381255,537.969616761,14.1616749024,8.70683383646
 09/19  06:00:00,1029.85695092,104.580548564,331.260800783,0.0,176.471037341,302.612436532,451.261146065,405.543608201,28.3233498048,17.394188059
 09/19  07:00:00,1143.46928223,107.516249636,331.207786392,0.0,243.2593065,310.10971186,446.446553971,377.652169967,42.4850247072,26.3093592967
 09/19  08:00:00,1185.87193979,108.792731098,331.190476644,0.0,243.2593065,310.10971186,433.517943898,350.437813586,56.6466996096,26.4334307029
 09/19  09:00:00,1222.25396781,109.934579558,331.817387143,0.0,243.2593065,302.612436532,385.43264939,316.416838791,42.4850247072,26.5307858913
 09/19  10:00:00,1240.37558414,112.557941723,337.701937615,0.0,243.2593065,310.10971186,369.339263903,262.965635614,70.808374512,35.5652537773
 09/19  11:00:00,1255.13551496,118.933679226,342.924476057,0.0,243.2593065,310.10971186,297.657068499,182.313424414,70.808374512,44.5352695728
 09/19  12:00:00,1216.18983802,121.685336991,343.061731788,0.0,243.2593065,310.10971186,261.093076177,163.697661598,70.808374512,26.5870400671
 09/19  13:00:00,1249.87128852,122.99397881,342.100472009,0.0,243.2593065,302.612436532,267.409411511,166.233111627,56.6466996096,44.5296002743
 09/19  14:00:00,1255.86432104,129.523620303,341.537604782,0.0,243.2593065,302.612436532,213.66042048,135.623364393,42.4850247072,35.5520313801
 09/19  15:00:00,1259.74353301,133.395347441,341.576756522,0.0,243.2593065,302.612436532,209.81335145,117.677217263,56.6466996096,35.4894345768
 09/19  16:00:00,1260.93376022,128.51398153,340.99799646,0.0,243.2593065,310.10971186,270.920212109,159.453414735,84.9700494144,26.4967479596
 09/19  17:00:00,1257.24543143,125.73303848,340.103374821,0.0,243.2593065,310.10971186,298.674821437,196.208667005,84.9700494144,17.4961050182
 09/19  18:00:00,957.514976299,101.729458929,331.290586455,0.0,166.938926447,199.110933808,365.09402914,262.682402223,84.9700494144,17.4415775026
 09/19  19:00:00,960.233995831,101.729458929,331.025295249,0.0,166.938926447,191.61365848,374.898347399,300.813132804,56.6466996096,17.4385149856
 09/19  20:00:00,830.599774765,101.729458929,334.362510346,0.0,100.150657288,124.558693486,440.289727672,366.201717529,56.6466996096,17.4413105329
 09/19  21:00:00,800.207565501,101.729458929,342.14059061,0.0,100.150657288,124.558693486,431.905915387,380.711308631,42.4850247072,8.70958204794
 09/19  22:00:00,731.516813928,101.729458929,340.651050322,0.0,46.0930336215,124.558693486,442.594917103,396.876982164,28.3233498048,17.3945851339
 09/19  23:00:00,726.77104114,101.729458929,335.673905714,0.0,46.0930336215,124.558693486,426.676494034,395.121521749,14.1616749024,17.393297383
 09/19  24:00:00,711.070261835,101.729458929,333.193639043,0.0,46.0930336215,113.312780494,403.143871542,388.772412163,5.66466996096,8.70678941798
 09/20  01:00:00,713.712163712,101.729458929,334.435720851,0.0,46.0930336215,113.312780494,390.978343784,367.919580977,5.66466996096,17.3940928462
 09/20  02:00:00,720.879185244,101.729458929,339.714752559,0.0,46.0930336215,113.312780494,366.610780142,352.23888846,5.66466996096,8.70722172123
 09/20  03:00:00,721.995310897,101.729458929,340.58269462,0.0,46.0930336215,113.312780494,376.614276371,353.554745336,5.66466996096,17.3948610746
 09/20  04:00:00,803.971156984,101.729458929,334.162245813,0.0,100.150657288,148.969399434,368.732329934,354.360059732,5.66466996096,8.70760024091
 09/20  05:00:00,803.116482988,102.299859103,332.751004051,0.0,100.150657288,149.894399434,538.507501268,506.950356492,14.1616749024,17.3954698737
 09/20  06:00:00,1033.54891778,105.673878569,333.413618061,0.0,176.471037341,302.612436532,403.371026596,366.339689855,28.3233498048,8.70798693661
 09/20  07:00:00,1148.41732634,109.196299941,332.707294415,0.0,243.2593065,310.10971186,408.561887411,339.764302476,42.4850247072,26.3125602278
 09/20  08:00:00,1196.60207412,111.350007139,336.2861716,0.0,243.2593065,310.10971186,382.483610572,299.403252642,56.6466996096,26.4336583198
 09/20  09:00:00,1243.99248661,116.282856858,343.190781533,0.0,243.2593065,302.612436532,302.392130622,233.382761949,42.4850247072,26.5243439652
 09/20  10:00:00,1260.27313624,124.285513647,343.703301598,0.0,243.2593065,310.10971186,275.59598926,160.329656172,70.808374512,44.4579585761
 09/20  11:00:00,1270.02556502,132.180853981,344.481802569,0.0,243.2593065,310.10971186,215.823152959,109.400622373,70.808374512,35.6141560741
 09/20  12:00:00,1227.36822264,129.3244492,346.449811989,0.0,243.2593065,310.10971186,219.710462632,113.461628777,70.808374512,35.4404593434
 09/20  13:00:00,1265.20050259,133.752505228,346.510059471,0.0,243.2593065,302.612436532,196.502125683,104.236814655,56.6466996096,35.6186114185
 09/20  14:00:00,1270.12393816,139.267407348,345.940035665,0.0,243.2593065,302.612436532,166.052731815,88.0059808431,42.4850247072,35.5617262644
 09/20  15:00:00,1272.49300924,142.435172191,345.186188311,0.0,243.2593065,302.612436532,173.238908393,81.0938144602,56.6466996096,35.4983943237
 09/20  16:00:00,1279.76918622,143.53531708,344.698418694,0.0,243.2593065,310.10971186,189.922974591,78.4584132444,84.9700494144,26.4945119327
 09/20  17:00:00,1289.53709811,154.912163737,343.12245419,0.0,243.2593065,310.10971186,171.234103657,60.0301418256,84.9700494144,26.2339124172
 09/20  18:00:00,977.48699863,101.729458929,345.938246788,0.0,166.938926447,199.110933808,241.591144361,141.770898761,84.9700494144,14.8501961859
 09/20  19:00:00,983.627940967,101.729458929,347.280236552,0.0,166.938926447,191.61365848,253.335206134,185.370867864,56.6466996096,11.3176386601
 09/20  20:00:00,848.692812768,101.729458929,346.228800379,0.0,100.150657288,124.558693486,315.196901378,241.10970204,56.6466996096,17.4404997282
 09/20  21:00:00,809.723790161,101.729458929,346.814583149,0.0,100.150657288,124.558693486,320.651658573,260.767550178,42.4850247072,17.3990836886
 09/20  22:00:00,741.430847119,101.729458929,346.277045982,0.0,46.0930336215,124.558693486,333.377270117,296.348016552,28.3233498048,8.70590376011
 09/20  23:00:00,740.759845114,101.729458929,345.164037269,0.0,46.0930336215,124.558693486,341.767649096,310.211244204,14.1616749024,17.3947299891
 09/20  24:00:00,728.596534159,101.729458929,345.228107441,0.0,46.0930336215,113.312780494,323.565113674,309.194197169,5.66466996096,8.70624654372
 09/21  01:00:00,730.182298275,101.729458929,346.567992249,0.0,46.0930336215,113.312780494,332.43618928,309.375930819,5.66466996096,17.3955885002
 09/21  02:00:00,729.765886547,101.729458929,346.287848929,0.0,46.0930336215,113.312780494,334.451474811,320.080150766,5.66466996096,8.70665408417
 09/21  03:00:00,730.935012134,101.729458929,347.288052514,0.0,46.0930336215,113.312780494,322.744996595,299.686572269,5.66466996096,17.3937543653
 09/21  04:00:00,821.599678329,101.729458929,347.508350132,0.0,100.150657288,148.969399434,289.205822688,274.834120729,5.66466996096,8.7070319978
 09/21  05:00:00,821.531123595,103.302053895,344.822797875,0.0,100.150657288,149.894399434,435.490713091,403.933892337,14.1616749024,17.3951458519
 09/21  06:00:00,1051.03962757,108.573417399,343.976512686,0.0,176.471037341,302.612436532,335.207953529,298.177175318,28.3233498048,8.70742840617
 09/21  07:00:00,1167.47735751,114.014927739,343.191413029,0.0,243.2593065,310.10971186,339.722621112,270.922924096,42.4850247072,26.3146723083
 09/21  08:00:00,1213.18371871,117.972722844,343.770055167,0.0,243.2593065,310.10971186,319.852427723,236.770630468,56.6466996096,26.4350976461
 09/21  09:00:00,1250.55103976,122.076415435,343.743510228,0.0,243.2593065,302.612436532,278.937496901,201.086752485,42.4850247072,35.3657197086
 09/21  10:00:00,1259.64168292,123.88291601,343.51582985,0.0,243.2593065,310.10971186,298.320899808,191.958921354,70.808374512,35.5536039423
 09/21  11:00:00,1264.24774073,127.611439845,343.303785484,0.0,243.2593065,310.10971186,279.840823598,173.406993268,70.808374512,35.6254558176
 09/21  12:00:00,1227.19837153,132.39796818,343.271822247,0.0,243.2593065,310.10971186,251.300089099,145.041530424,70.808374512,35.4501841627
 09/21  13:00:00,1262.5602245,135.146230469,342.582415809,0.0,243.2593065,302.612436532,218.986968678,126.710397838,56.6466996096,35.6298712306
 09/21  14:00:00,1266.85230249,139.979757266,342.031304056,0.0,243.2593065,302.612436532,186.335119247,108.277205186,42.4850247072,35.5728893542
 09/21  15:00:00,1269.97512436,142.667858395,342.464238505,0.0,243.2593065,302.612436532,191.098643979,98.9433238781,56.6466996096,35.5086204917
 09/21  16:00:00,1272.8429204,139.204170742,342.139411188,0.0,243.2593065,310.10971186,244.608861485,124.317342766,84.9700494144,35.3214693043
 09/21  17:00:00,1268.03284636,135.23017592,341.312407524,0.0,243.2593065,310.10971186,261.799860421,159.330902116,84.9700494144,17.4989088897
 09/21  18:00:00,974.793124457,101.729458929,343.412771898,0.0,166.938926447,199.110933808,334.271050363,231.859088692,84.9700494144,17.4419122569
 09/21  19:00:00,978.510711755,101.729458929,343.321387069,0.0,166.938926447,191.61365848,330.779804091,256.693468647,56.6466996096,17.4396358342
 09/21  20:00:00,840.795590088,101.729458929,340.399601444,0.0,100.150657288,124.558693486,376.592287638,307.81584058,56.6466996096,12.129747448
 09/21  21:00:00,802.283042311,101.729458929,341.261155842,0.0,100.150657288,124.558693486,372.327756462,315.837624778,42.4850247072,14.005106977
 09/21  22:00:00,734.762738769,101.729458929,341.366932479,0.0,46.0930336215,124.558693486,380.874476506,335.156468548,28.3233498048,17.3946581529
 09/21  23:00:00,732.602974705,101.729458929,339.154044864,0.0,46.0930336215,124.558693486,370.67772552,347.808547661,14.1616749024,8.70750295653
 09/21  24:00:00,716.035111119,101.729458929,335.986088049,0.0,46.0930336215,113.312780494,385.354914049,362.296920237,5.66466996096,17.3933238518
 09/22  01:00:00,723.974320476,101.729458929,341.964426486,0.0,46.0930336215,113.312780494,362.963811266,348.591187544,5.66466996096,8.70795376159
 09/22  02:00:00,729.445980282,101.729458929,346.033110456,0.0,46.0930336215,113.312780494,358.064957013,335.006624047,5.66466996096,17.3936630043
 09/22  03:00:00,729.748333035,101.729458929,346.230356415,0.0,46.0930336215,113.312780494,352.070771167,337.697705884,5.66466996096,8.70839532145
 09/22  04:00:00,818.961572529,101.729458929,343.15149026,0.0,100.150657288,148.969399434,358.34700551,335.287883155,5.66466996096,17.3944523946
 09/22  05:00:00,806.813159015,102.592306899,333.001425927,0.0,100.150657288,149.894399434,521.507699604,498.639877474,14.1616749024,8.70614722752
 09/22  06:00:00,1030.37836176,106.392164436,330.377172856,0.0,176.471037341,302.612436532,446.50104496,400.780971173,28.3233498048,17.3967239814
 09/22  07:00:00,1145.51696736,109.907498806,330.681759899,0.0,243.2593065,310.10971186,424.921843449,364.887746901,42.4850247072,17.5490718405
 09/22  08:00:00,1191.44436531,111.317806542,332.655941481,0.0,243.2593065,310.10971186,404.708692058,318.106758851,56.6466996096,29.955233598
 09/22  09:00:00,1232.67654663,114.091001301,336.790088554,0.0,243.2593065,302.612436532,341.159871577,266.83332649,42.4850247072,31.8415203802
 09/22  10:00:00,1255.78602356,121.462800412,342.353293948,0.0,243.2593065,310.10971186,294.787692634,188.414717809,70.808374512,35.5646003125
 09/22  11:00:00,1262.77068666,126.291049182,343.143788042,0.0,243.2593065,310.10971186,264.753487581,150.387610993,70.808374512,43.5575020763
 09/22  12:00:00,1220.72579219,126.792305684,342.430670043,0.0,243.2593065,310.10971186,257.602549363,159.214016096,70.808374512,27.5801587547
 09/22  13:00:00,1260.94252883,134.31505205,341.832702223,0.0,243.2593065,302.612436532,226.910845787,125.7250331,56.6466996096,44.5391130769
 09/22  14:00:00,1263.45928487,136.598470301,342.037967595,0.0,243.2593065,302.612436532,194.091785609,116.054436961,42.4850247072,35.5523239406
 09/22  15:00:00,1262.55045599,136.103779877,341.667426672,0.0,243.2593065,302.612436532,220.672389092,128.535761418,56.6466996096,35.4899280651
 09/22  16:00:00,1271.35763006,138.984692861,340.950463375,0.0,243.2593065,310.10971186,232.419736428,120.949706342,84.9700494144,26.4999806725
 09/22  17:00:00,1271.53022187,138.982506804,341.106447011,0.0,243.2593065,310.10971186,229.087796445,126.621671982,84.9700494144,17.4960750494
 09/22  18:00:00,974.737416555,101.729458929,343.409418288,0.0,166.938926447,199.110933808,311.744487777,209.332453748,84.9700494144,17.4419846143
 09/22  19:00:00,978.13719733,101.729458929,343.657621353,0.0,166.938926447,191.61365848,317.208692572,243.123581758,56.6466996096,17.4384112045
 09/22  20:00:00,841.468764172,101.729458929,341.474065776,0.0,100.150657288,124.558693486,369.328384972,295.23901889,56.6466996096,17.4426664717
 09/22  21:00:00,802.01773469,101.729458929,341.535174177,0.0,100.150657288,124.558693486,358.384059228,307.189496485,42.4850247072,8.70953803554
 09/22  22:00:00,735.627070165,101.729458929,342.072669038,0.0,46.0930336215,124.558693486,373.127278521,327.409418154,28.3233498048,17.3945105625
 09/22  23:00:00,732.862106051,101.729458929,339.402881565,0.0,46.0930336215,124.558693486,364.809379287,341.940275688,14.1616749024,8.70742869606
 09/22  24:00:00,720.650159777,101.729458929,339.502958964,0.0,46.0930336215,113.312780494,369.754551838,346.694470662,5.66466996096,17.3954112158
 09/23  01:00:00,729.229741514,101.729458929,345.905013546,0.0,46.0930336215,113.312780494,350.862331245,327.803488292,5.66466996096,17.3941729924
 09/23  02:00:00,730.644983496,101.729458929,347.01512773,0.0,46.0930336215,113.312780494,334.219660459,319.847711074,5.66466996096,8.70727942395
 09/23  03:00:00,730.19221883,101.729458929,346.59693845,0.0,46.0930336215,113.312780494,352.151951416,329.092245129,5.66466996096,17.3950363267
 09/23  04:00:00,736.080313581,101.729458929,343.401677889,0.0,55.6251445156,113.312780494,355.567539298,341.195161013,5.66466996096,8.70770832435
 09/23  05:00:00,726.098456559,101.729458929,336.01305993,0.0,55.6251445156,113.312780494,396.371589304,364.817095192,14.1616749024,17.3928192096
 09/23  06:00:00,788.504001953,101.729458929,331.478952541,0.0,65.1572554096,176.889270242,369.696107398,332.664622445,28.3233498048,8.70813514877
 09/23  07:00:00,898.780600904,102.200908312,331.639026531,0.0,109.682768182,220.96816451,528.345960148,468.464755307,42.4850247072,17.3961801345
 09/23  08:00:00,911.877853493,102.42331867,333.556159248,0.0,109.682768182,220.96816451,436.854008388,362.729469552,56.6466996096,17.4778392258
 09/23  09:00:00,1029.20565685,103.759760186,339.576915426,0.0,131.945524568,266.955817592,356.623725173,296.582355635,42.4850247072,17.5563448312
 09/23  10:00:00,1045.39594732,104.605183893,345.317823281,0.0,131.945524568,274.45309292,349.476630174,243.431290658,70.808374512,35.2369650041
 09/23  11:00:00,1049.01761964,105.587139213,346.565734556,0.0,131.945524568,274.45309292,294.649954957,197.409512796,70.808374512,26.4320676492
 09/23  12:00:00,1018.12943482,106.446242253,346.810022936,0.0,131.945524568,274.45309292,269.418777631,172.181861172,70.808374512,26.4285419471
 09/23  13:00:00,1012.08775396,106.031158999,348.553048604,0.0,131.945524568,266.955817592,267.355564672,184.278595869,56.6466996096,26.4302691933
 09/23  14:00:00,1008.14983231,105.8257626,345.860128829,0.0,131.945524568,266.955817592,264.171206013,195.260576865,42.4850247072,26.4256044406
 09/23  15:00:00,915.329701361,101.729458929,337.4292166,0.0,109.682768182,212.545889182,258.704228213,175.625681728,56.6466996096,26.4318468752
 09/23  16:00:00,922.916289733,101.729458929,337.140091511,0.0,109.682768182,220.04316451,302.954804709,191.555903764,84.9700494144,26.4288515306
 09/23  17:00:00,879.214098387,101.729458929,336.289179093,0.0,109.682768182,220.04316451,320.148835843,208.8754825,84.9700494144,26.3033039279
 09/23  18:00:00,843.426791872,101.729458929,335.67899717,0.0,100.150657288,199.110933808,359.848082532,266.170632384,84.9700494144,8.70740073299
 09/23  19:00:00,859.711347808,101.729458929,343.782403767,0.0,100.150657288,191.61365848,325.489461948,251.447499546,56.6466996096,17.3952627931
 09/23  20:00:00,753.413040777,101.729458929,347.852452803,0.0,55.6251445156,124.558693486,324.322239789,258.967716613,56.6466996096,8.7078235662
 09/23  21:00:00,753.036473508,101.729458929,347.885586568,0.0,55.6251445156,124.558693486,317.371477902,257.49303838,42.4850247072,17.3934148148
 09/23  22:00:00,742.232764178,101.729458929,347.190515808,0.0,46.0930336215,124.558693486,330.121766212,293.090162828,28.3233498048,8.70825357969
 09/23  23:00:00,730.180091718,101.729458929,337.59837317,0.0,46.0930336215,124.558693486,388.67682432,357.120932225,14.1616749024,17.3942171928
 09/23  24:00:00,736.704503074,101.729458929,357.999985252,0.0,46.0930336215,113.312780494,465.404986165,451.031618466,5.66466996096,8.70869773818
 09/24  01:00:00,777.923774109,101.729458929,412.570569355,0.0,34.9616554283,113.312780494,506.072322844,483.01252415,5.66466996096,17.3951287336
 09/24  02:00:00,781.92121869,101.729458929,417.243504684,0.0,34.9616554283,113.312780494,505.027908354,490.656742584,5.66466996096,8.70649580893
 09/24  03:00:00,800.086853637,101.729458929,417.424596092,0.0,34.9616554283,113.312780494,517.390356308,494.329608593,5.66466996096,17.3960777549
 09/24  04:00:00,840.649011783,101.729458929,420.560708191,0.0,44.4937663224,113.312780494,502.135665747,487.764093266,5.66466996096,8.70690252048
 09/24  05:00:00,834.9596759,101.729458929,393.636402529,0.0,44.4937663224,113.312780494,514.631812748,483.07585248,14.1616749024,17.3942853653
 09/24  06:00:00,894.721834464,101.729458929,380.371078028,0.0,54.0258772165,176.889270242,452.380810861,415.350139747,28.3233498048,8.70732130939
 09/24  07:00:00,874.646006615,101.729458929,375.149947746,0.0,54.0258772165,184.38654557,441.91638438,382.036229634,42.4850247072,17.3951300389
 09/24  08:00:00,937.805904449,101.729458929,375.28106402,0.0,65.1572554096,220.04316451,414.746574831,340.630033741,56.6466996096,17.4698414797
 09/24  09:00:00,899.859858875,101.729458929,364.294627724,0.0,65.1572554096,212.545889182,375.002889781,310.790692628,42.4850247072,21.7271724458
 09/24  10:00:00,897.175490402,101.729458929,362.846309656,0.0,65.1572554096,220.04316451,387.457360446,293.768072713,70.808374512,22.8809132208
 09/24  11:00:00,894.914512283,101.729458929,363.391422705,0.0,65.1572554096,220.04316451,381.283917769,284.749543473,70.808374512,25.7259997843
 09/24  12:00:00,895.146234172,101.729458929,362.947464605,0.0,65.1572554096,220.04316451,381.597947961,284.380430514,70.808374512,26.4091429358
 09/24  13:00:00,877.170658037,101.729458929,362.377683876,0.0,65.1572554096,212.545889182,342.983541292,259.927917724,56.6466996096,26.4089239583
 09/24  14:00:00,858.402711451,101.729458929,344.076335099,0.0,65.1572554096,212.545889182,270.932336688,202.038605978,42.4850247072,26.4087060029
 09/24  15:00:00,853.610672553,101.729458929,340.510505901,0.0,65.1572554096,212.545889182,258.499727612,175.444539285,56.6466996096,26.4084887176
 09/24  16:00:00,828.48169458,101.729458929,340.166997686,0.0,65.1572554096,220.04316451,279.214757194,167.836314122,84.9700494144,26.4083936573
 09/24  17:00:00,779.550258466,101.729458929,338.164001712,0.0,54.0258772165,184.38654557,303.143712217,191.874209234,84.9700494144,26.2994535689
 09/24  18:00:00,751.515257965,101.729458929,336.810819842,0.0,44.4937663224,163.454314868,361.121195236,267.443614293,84.9700494144,8.7075315292
 09/24  19:00:00,755.314789063,101.729458929,334.740423654,0.0,44.4937663224,155.95703954,371.780333665,297.738118165,56.6466996096,17.3955158905
 09/24  20:00:00,720.969547583,101.729458929,332.640504805,0.0,44.4937663224,124.558693486,424.442220999,350.401221736,56.6466996096,17.3942996533
 09/24  21:00:00,719.64238476,101.729458929,332.053140588,0.0,44.4937663224,124.558693486,418.668049289,367.475697653,42.4850247072,8.70732692877
 09/24  22:00:00,710.670677617,101.729458929,332.953466072,0.0,34.9616554283,124.558693486,447.267188515,401.54869854,28.3233498048,17.3951401703
 09/24  23:00:00,738.223915482,101.729458929,357.022110622,0.0,34.9616554283,124.558693486,465.852880939,442.983439638,14.1616749024,8.70776639931
 09/24  24:00:00,741.642841931,101.729458929,371.920040025,0.0,34.9616554283,113.312780494,479.367537274,456.309305544,5.66466996096,17.3935617688
 09/25  01:00:00,756.259164546,101.729458929,375.738361204,0.0,46.0930336215,113.312780494,476.330138586,461.95719686,5.66466996096,8.70827176476
 09/25  02:00:00,761.538475193,101.729458929,381.625254852,0.0,46.0930336215,113.312780494,492.778803056,469.719797403,5.66466996096,17.3943356924
 09/25  03:00:00,774.736722865,101.729458929,396.120064286,0.0,46.0930336215,113.312780494,495.566639593,481.193201035,5.66466996096,8.70876859747
 09/25  04:00:00,880.171175039,101.729458929,412.63302357,0.0,100.150657288,148.969399434,494.152669781,471.092774649,5.66466996096,17.395225171
 09/25  05:00:00,889.785085113,101.729458929,421.784004604,0.0,100.150657288,149.894399434,784.598569487,761.730350349,14.1616749024,8.70654423547
 09/25  06:00:00,1127.13645904,102.037001508,434.969812897,0.0,176.471037341,302.612436532,579.918193218,534.197606279,28.3233498048,17.3972371341
 09/25  07:00:00,1224.5550424,102.971344858,418.792130253,0.0,243.2593065,310.10971186,519.784630872,459.749313847,42.4850247072,17.5502923174
 09/25  08:00:00,1230.42704745,103.985295234,379.251781353,0.0,243.2593065,310.10971186,485.312685428,393.422732116,56.6466996096,35.2432537024
 09/25  09:00:00,1237.3884781,105.143696865,350.256790919,0.0,243.2593065,302.612436532,407.005102297,337.981456466,42.4850247072,26.5386211242
 09/25  10:00:00,1237.64241292,106.280605371,343.758697211,0.0,243.2593065,310.10971186,415.665136224,309.28740714,70.808374512,35.5693545712
 09/25  11:00:00,1241.85377998,107.682063089,345.520174122,0.0,243.2593065,310.10971186,414.896440519,299.542960298,70.808374512,44.5451057091
 09/25  12:00:00,1199.30964181,108.974116235,343.71670037,0.0,243.2593065,310.10971186,396.190206779,298.78506874,70.808374512,26.5967635276
 09/25  13:00:00,1233.56169453,110.53245142,343.026259908,0.0,243.2593065,302.612436532,390.744861412,289.560903146,56.6466996096,44.5372586571
 09/25  14:00:00,1232.03068969,112.382406296,339.779462682,0.0,243.2593065,302.612436532,340.963501326,262.92019773,42.4850247072,35.5582788892
 09/25  15:00:00,1226.80559122,114.1036508,333.534950251,0.0,243.2593065,302.612436532,325.564629269,233.422040881,56.6466996096,35.4958887777
 09/25  16:00:00,1235.14199499,115.680860575,333.312698679,0.0,243.2593065,310.10971186,329.753312766,218.284545739,84.9700494144,26.4987176121
 09/25  17:00:00,1231.55343877,116.037905299,330.265574576,0.0,243.2593065,310.10971186,354.520841296,252.052384184,84.9700494144,17.4984076978
 09/25  18:00:00,994.558081201,101.729458929,368.393647435,0.0,166.938926447,199.110933808,419.02836083,316.615006137,84.9700494144,17.4433052781
 09/25  19:00:00,1022.18829254,101.729458929,391.959112101,0.0,166.938926447,191.61365848,428.964121143,354.876635085,56.6466996096,17.4407864477
 09/25  20:00:00,890.852321575,101.729458929,394.719289419,0.0,100.150657288,124.558693486,482.164457008,408.077222246,56.6466996096,17.4405351526
 09/25  21:00:00,844.551656399,101.729458929,387.157781795,0.0,100.150657288,124.558693486,474.537559568,414.652494538,42.4850247072,17.400040323
 09/25  22:00:00,781.354787824,101.729458929,391.553901264,0.0,46.0930336215,124.558693486,472.481135637,435.450127126,28.3233498048,8.70765870647
 09/25  23:00:00,798.827753743,101.729458929,409.646734299,0.0,46.0930336215,124.558693486,483.734460924,452.176974842,14.1616749024,17.3958111801
 09/25  24:00:00,783.122367166,101.729458929,406.215616278,0.0,46.0930336215,113.312780494,472.926789076,458.553993542,5.66466996096,8.70812557334
 09/26  01:00:00,778.092938928,101.729458929,400.410899359,0.0,46.0930336215,113.312780494,482.716498405,459.657699726,5.66466996096,17.3941287181
 09/26  02:00:00,773.281868109,101.729458929,394.950046909,0.0,46.0930336215,113.312780494,475.213968143,460.840618157,5.66466996096,8.70868002477
 09/26  03:00:00,776.222039356,101.729458929,398.033771857,0.0,46.0930336215,113.312780494,488.438272036,465.378505286,5.66466996096,17.3950967891
 09/26  04:00:00,873.970582653,101.729458929,402.944372574,0.0,100.150657288,148.969399434,464.689282603,450.318126406,5.66466996096,8.70648623649
 09/26  05:00:00,890.878564676,101.930018706,420.583412317,0.0,100.150657288,149.894399434,652.260452267,620.701315103,14.1616749024,17.3974622619
 09/26  06:00:00,1128.64097731,103.932880884,433.69864255,0.0,176.471037341,302.612436532,515.495464255,478.465198527,28.3233498048,8.70691592398
 09/26  07:00:00,1226.70096697,106.969668668,417.135643066,0.0,243.2593065,310.10971186,490.107283891,421.30812578,42.4850247072,26.3141334033
 09/26  08:00:00,1225.23744724,108.456190105,369.148017798,0.0,243.2593065,310.10971186,441.82532573,358.739921582,56.6466996096,26.4387045385
 09/26  09:00:00,1228.9885342,110.114886251,337.765933541,0.0,243.2593065,302.612436532,371.010079875,293.157699333,42.4850247072,35.3673558346
 09/26  10:00:00,1233.43883747,111.785607205,333.573527763,0.0,243.2593065,310.10971186,345.286913446,238.922466601,70.808374512,35.5560723326
 09/26  11:00:00,1244.47953259,114.339706979,339.046173954,0.0,243.2593065,310.10971186,302.75376561,196.317007162,70.808374512,35.6283839361
 09/26  12:00:00,1215.18330156,117.645778215,346.12351901,0.0,243.2593065,310.10971186,271.5214,165.259786783,70.808374512,35.4532387043
 09/26  13:00:00,1255.04520258,122.770151836,347.34417129,0.0,243.2593065,302.612436532,224.187127244,131.906417476,56.6466996096,35.6340101575
 09/26  14:00:00,1261.14454448,129.439922871,346.773957298,0.0,243.2593065,302.612436532,181.172220544,103.109850786,42.4850247072,35.577345051
 09/26  15:00:00,1265.92381269,135.082819668,345.963563879,0.0,243.2593065,302.612436532,180.031238671,87.871177165,56.6466996096,35.5133618967
 09/26  16:00:00,1284.75812506,150.256746852,343.009505577,0.0,243.2593065,310.10971186,184.035266606,63.7393968904,84.9700494144,35.3258203007
 09/26  17:00:00,1282.49512066,148.859237515,342.17935682,0.0,243.2593065,310.10971186,162.376372843,59.9057863825,84.9700494144,17.5005370459
 09/26  18:00:00,976.431274554,101.729458929,344.945607867,0.0,166.938926447,199.110933808,243.941580769,141.528150751,84.9700494144,17.4433806037
 09/26  19:00:00,978.942458377,101.729458929,344.046584567,0.0,166.938926447,191.61365848,284.728114209,210.640209509,56.6466996096,17.4412050913
 09/26  20:00:00,839.380378958,101.729458929,340.016357722,0.0,100.150657288,124.558693486,350.510856143,276.424977367,56.6466996096,17.4391791663
 09/26  21:00:00,803.385804232,101.729458929,342.586952243,0.0,100.150657288,124.558693486,334.148986387,282.953494744,42.4850247072,8.7104669357
 09/26  22:00:00,735.534420425,101.729458929,342.080532931,0.0,46.0930336215,124.558693486,353.977138964,308.259586762,28.3233498048,17.3942023971
 09/26  23:00:00,731.528413028,101.729458929,338.463917182,0.0,46.0930336215,124.558693486,352.432805075,329.562756981,14.1616749024,8.7083731918
 09/26  24:00:00,715.475340627,101.729458929,335.710519929,0.0,46.0930336215,113.312780494,368.985335967,345.924669467,5.66466996096,17.3959965395
 09/27  01:00:00,713.207120067,101.729458929,334.085914363,0.0,46.0930336215,113.312780494,372.415483488,358.041886417,5.66466996096,8.70892711036
 09/27  02:00:00,709.061862213,101.729458929,331.62560344,0.0,46.0930336215,113.312780494,411.66098897,388.600711889,5.66466996096,17.3956071194
 09/27  03:00:00,722.540186159,101.729458929,343.612959107,0.0,46.0930336215,113.312780494,446.065447048,431.694035006,5.66466996096,8.70674208156
 09/27  04:00:00,851.160273851,101.729458929,380.910663297,0.0,100.150657288,148.969399434,462.468271534,439.406987924,5.66466996096,17.3966136497
 09/27  05:00:00,852.860864232,102.257907711,380.931050248,0.0,100.150657288,149.894399434,600.525557721,577.656680025,14.1616749024,8.707202793
 09/27  06:00:00,1068.9825814,105.690768957,367.577092816,0.0,176.471037341,302.612436532,483.58846287,437.870061977,28.3233498048,17.3950510889
 09/27  07:00:00,1177.7828083,109.033262262,360.839177828,0.0,243.2593065,310.10971186,463.666317699,400.097756559,42.4850247072,21.0835364325
 09/27  08:00:00,1199.68973532,110.18557727,341.506844754,0.0,243.2593065,310.10971186,446.253832936,357.914060464,56.6466996096,31.6930728624
 09/27  09:00:00,1231.14472592,112.438642834,336.743102225,0.0,243.2593065,302.612436532,349.129277673,280.108215201,42.4850247072,26.5360377654
 09/27  10:00:00,1256.84784961,120.183081721,344.354442792,0.0,243.2593065,310.10971186,289.210381989,182.827539141,70.808374512,35.5744683353
 09/27  11:00:00,1261.90573067,121.5677293,346.960209625,0.0,243.2593065,310.10971186,267.601075003,152.252654455,70.808374512,44.5400460359
 09/27  12:00:00,1223.68822313,125.188438728,346.944076479,0.0,243.2593065,310.10971186,235.729075772,135.545654254,70.808374512,29.375047006
 09/27  13:00:00,1261.63446278,129.850213106,346.902817283,0.0,243.2593065,302.612436532,215.990852549,117.616844974,56.6466996096,41.7273079654
 09/27  14:00:00,1265.75324559,134.853554544,346.007070715,0.0,243.2593065,302.612436532,180.079470554,102.029872348,42.4850247072,35.5645734988
 09/27  15:00:00,1280.67946199,153.275614904,342.574129093,0.0,243.2593065,302.612436532,160.298912672,68.1475353287,56.6466996096,35.5046777338
 09/27  16:00:00,1291.5928061,158.512347023,341.617204548,0.0,243.2593065,310.10971186,165.231988989,53.7648084521,84.9700494144,26.4971311223
 09/27  17:00:00,1280.30994607,149.039693867,339.844436955,0.0,243.2593065,310.10971186,192.463043355,81.2517927129,84.9700494144,26.2412012281
 09/27  18:00:00,974.659318296,101.729458929,340.580052919,0.0,166.938926447,199.110933808,284.020163103,190.320846635,84.9700494144,8.72926705325
 09/27  19:00:00,965.512458507,101.729458929,333.865389877,0.0,166.938926447,191.61365848,328.093039296,254.003001871,56.6466996096,17.4433378155
 09/27  20:00:00,833.141548561,101.729458929,336.44272278,0.0,100.150657288,124.558693486,426.829890404,352.741773288,56.6466996096,17.4414175067
 09/27  21:00:00,837.342245579,101.729458929,378.471133436,0.0,100.150657288,124.558693486,463.874613787,403.989709463,42.4850247072,17.3998796177
 09/27  22:00:00,770.344192649,101.729458929,378.559867876,0.0,46.0930336215,124.558693486,461.751269477,424.718912735,28.3233498048,8.70900693776
 09/27  23:00:00,763.757012968,101.729458929,370.350424389,0.0,46.0930336215,124.558693486,459.397669398,427.840271266,14.1616749024,17.3957232295
 09/27  24:00:00,743.951229401,101.729458929,362.415457504,0.0,46.0930336215,113.312780494,441.473951568,427.102482378,5.66466996096,8.70679922919
 09/28  01:00:00,734.371822765,101.729458929,353.707257112,0.0,46.0930336215,113.312780494,444.738766758,421.677266773,5.66466996096,17.3968300233
 09/28  02:00:00,726.846448969,101.729458929,346.992809289,0.0,46.0930336215,113.312780494,431.989617494,417.617621879,5.66466996096,8.70732565379
 09/28  03:00:00,723.783388604,101.729458929,344.403440727,0.0,46.0930336215,113.312780494,443.899689343,420.839802517,5.66466996096,17.3952168649
 09/28  04:00:00,820.818759647,101.729458929,350.39301577,0.0,100.150657288,148.969399434,426.796797216,412.424297349,5.66466996096,8.70782990524
 09/28  05:00:00,824.543102994,102.467085239,351.197092464,0.0,100.150657288,149.894399434,578.332727368,546.774582445,14.1616749024,17.3964700201
 09/28  06:00:00,1043.17135397,106.271814985,342.113098453,0.0,176.471037341,302.612436532,453.728917761,408.010455,28.3233498048,17.3951129563
 09/28  07:00:00,1148.35893191,109.660311656,332.999539531,0.0,243.2593065,310.10971186,416.697426282,356.660652021,42.4850247072,17.5517495541
 09/28  08:00:00,1196.25886737,111.341221003,336.833999992,0.0,243.2593065,310.10971186,394.910971118,311.82354466,56.6466996096,26.4407268483
 09/28  09:00:00,1240.34182776,115.723893658,341.202867353,0.0,243.2593065,302.612436532,325.102528144,247.24322376,42.4850247072,35.3742796778
 09/28  10:00:00,1258.67050378,123.127914967,343.318284567,0.0,243.2593065,310.10971186,279.302827115,172.926323408,70.808374512,35.5681291953
 09/28  11:00:00,1267.67155495,130.725730825,343.646986376,0.0,243.2593065,310.10971186,232.64652479,126.200241631,70.808374512,35.6379086461
 09/28  12:00:00,1230.17516306,135.428376061,343.246810438,0.0,243.2593065,310.10971186,219.206338276,112.936522424,70.808374512,35.4614413405
 09/28  13:00:00,1266.65082572,138.569608213,343.211171461,0.0,243.2593065,302.612436532,203.236592224,107.175924414,56.6466996096,39.4139682007
 09/28  14:00:00,1267.91458324,140.997856587,342.044189372,0.0,243.2593065,302.612436532,188.935405892,105.765251888,42.4850247072,40.6851292973
 09/28  15:00:00,1265.1268681,139.530166102,340.789910496,0.0,243.2593065,302.612436532,205.841486781,113.702465345,56.6466996096,35.4923218269
 09/28  16:00:00,1271.75904131,141.229047524,339.079109462,0.0,243.2593065,310.10971186,228.803286399,117.328826117,84.9700494144,26.5044108678
 09/28  17:00:00,1268.60926845,137.600641022,339.579633425,0.0,243.2593065,310.10971186,240.675988861,138.209357271,84.9700494144,17.4965821753
 09/28  18:00:00,960.178557375,101.729458929,330.546640925,0.0,166.938926447,199.110933808,353.608917788,251.196325089,84.9700494144,17.4425432853
 09/28  19:00:00,978.398014554,101.729458929,346.298547276,0.0,166.938926447,191.61365848,396.706119882,322.617394447,56.6466996096,17.442025826
 09/28  20:00:00,865.315750494,101.729458929,365.266660851,0.0,100.150657288,124.558693486,461.676241811,387.586439687,56.6466996096,17.4431025138
 09/28  21:00:00,831.207427366,101.729458929,370.934708363,0.0,100.150657288,124.558693486,451.953899521,400.759121039,42.4850247072,8.70975377502
 09/28  22:00:00,763.197267024,101.729458929,370.557689686,0.0,46.0930336215,124.558693486,468.379634409,422.661304843,28.3233498048,17.3949797609
 09/28  23:00:00,764.042081461,101.729458929,370.523884273,0.0,46.0930336215,124.558693486,453.913019668,431.04364284,14.1616749024,8.70770192552
 09/28  24:00:00,747.601538079,101.729458929,366.087236173,0.0,46.0930336215,113.312780494,457.682758765,434.622009391,5.66466996096,17.3960794126
 09/29  01:00:00,749.213022386,101.729458929,367.881815383,0.0,46.0930336215,113.312780494,463.014005494,439.954355428,5.66466996096,17.3949801051
 09/29  02:00:00,752.469152008,101.729458929,371.518395072,0.0,46.0930336215,113.312780494,460.278755126,445.906352508,5.66466996096,8.70773265728
 09/29  03:00:00,763.024068702,101.729458929,383.148428141,0.0,46.0930336215,113.312780494,478.67843589,455.617713394,5.66466996096,17.3960525344
 09/29  04:00:00,868.441306857,101.729458929,396.596287405,0.0,100.150657288,148.969399434,460.484112985,446.111172618,5.66466996096,8.70827040534
 09/29  05:00:00,886.916975828,102.397562883,415.564278726,0.0,100.150657288,149.894399434,624.971521195,593.412874497,14.1616749024,17.3969717962
 09/29  06:00:00,1118.51408092,106.213840223,420.040642306,0.0,176.471037341,302.612436532,503.625006354,466.592841212,28.3233498048,8.70881533804
 09/29  07:00:00,1211.34853724,109.88049511,397.076621724,0.0,243.2593065,310.10971186,480.358908402,411.558568277,42.4850247072,26.3153154171
 09/29  08:00:00,1220.53208269,111.321163419,360.661537666,0.0,243.2593065,310.10971186,444.646465795,361.560149911,56.6466996096,26.4396162748
 09/29  09:00:00,1231.35457432,113.097718042,337.143011029,0.0,243.2593065,302.612436532,368.130194003,299.113978272,42.4850247072,26.5311910246
 09/29  10:00:00,1234.98358719,114.928356627,332.21168999,0.0,243.2593065,310.10971186,373.821906671,258.558685545,70.808374512,44.4548466143
 09/29  11:00:00,1255.15617352,123.633440494,339.464067311,0.0,243.2593065,310.10971186,291.587867423,185.147316566,70.808374512,35.6321763458
 09/29  12:00:00,1230.91576211,136.414701622,343.007554515,0.0,243.2593065,310.10971186,222.518176916,116.257184743,70.808374512,35.4526176613
 09/29  13:00:00,1271.51277171,144.310842434,342.377622473,0.0,243.2593065,302.612436532,180.144095525,87.863173002,56.6466996096,35.6342229129
 09/29  14:00:00,1281.87808717,154.665899263,342.339349276,0.0,243.2593065,302.612436532,133.490082334,55.4272414341,42.4850247072,35.5778161927
 09/29  15:00:00,1285.49895359,158.18167966,342.474195139,0.0,243.2593065,302.612436532,143.503692448,51.3427457805,56.6466996096,35.5142470578
 09/29  16:00:00,1291.00723036,158.819725723,340.688184554,0.0,243.2593065,310.10971186,176.903085806,56.6060842746,84.9700494144,35.3269521172
 09/29  17:00:00,1281.82199416,151.222250686,339.158243093,0.0,243.2593065,310.10971186,182.513031774,80.0422858976,84.9700494144,17.5006964622
 09/29  18:00:00,968.071024313,101.729458929,335.673895736,0.0,166.938926447,199.110933808,305.33573734,202.922370205,84.9700494144,17.4433177208
 09/29  19:00:00,979.780738858,101.729458929,349.218399524,0.0,166.938926447,191.61365848,385.788347708,311.70043771,56.6466996096,17.4412103875
 09/29  20:00:00,875.235978163,101.729458929,376.750167087,0.0,100.150657288,124.558693486,454.639316642,383.196004358,56.6466996096,14.7966126747
 09/29  21:00:00,846.996190924,101.729458929,388.885037533,0.0,100.150657288,124.558693486,454.855453571,401.024218183,42.4850247072,11.3462106802
 09/29  22:00:00,805.547336557,101.729458929,416.935749169,0.0,46.0930336215,124.558693486,483.291580381,437.571881875,28.3233498048,17.3963487014
 09/29  23:00:00,797.337538054,101.729458929,407.297382062,0.0,46.0930336215,124.558693486,468.21432129,445.344222099,14.1616749024,8.708424289
 09/29  24:00:00,770.544053357,101.729458929,391.671256119,0.0,46.0930336215,113.312780494,466.972221816,443.91137655,5.66466996096,17.3961753048
 09/30  01:00:00,771.416137989,101.729458929,392.5586849,0.0,46.0930336215,113.312780494,463.386790135,449.013086923,5.66466996096,8.70903325093
 09/30  02:00:00,774.597815379,101.729458929,396.015270967,0.0,46.0930336215,113.312780494,478.222217415,455.161652866,5.66466996096,17.3958945886
 09/30  03:00:00,785.367622324,101.729458929,407.732536395,0.0,46.0930336215,113.312780494,478.915328385,464.543742278,5.66466996096,8.70691614591
 09/30  04:00:00,807.074740324,101.729458929,420.319595511,0.0,55.6251445156,113.312780494,486.37504782,463.31338186,5.66466996096,17.3969959986
 09/30  05:00:00,809.334893384,101.729458929,422.964870369,0.0,55.6251445156,113.312780494,489.7107905,466.841701773,14.1616749024,8.70741382451
 09/30  06:00:00,862.128187044,101.729458929,405.23493361,0.0,65.1572554096,176.889270242,445.014487342,399.295732362,28.3233498048,17.3954051748
 09/30  07:00:00,958.341272104,102.170561008,389.905672484,0.0,109.682768182,220.96816451,584.352069998,533.159097469,42.4850247072,8.70794782135
 09/30  08:00:00,949.907072837,102.147859522,369.552448009,0.0,109.682768182,220.96816451,545.603005152,462.749231887,56.6466996096,26.2070736554
 09/30  09:00:00,1035.94396725,103.343022793,347.029822216,0.0,131.945524568,266.955817592,452.8120378,392.771827557,42.4850247072,17.5551855356
 09/30  10:00:00,1030.88962856,103.744388146,335.152641531,0.0,131.945524568,274.45309292,416.002963733,318.760357505,70.808374512,26.4342317163
 09/30  11:00:00,1048.41284836,104.921757815,346.657937639,0.0,131.945524568,274.45309292,324.796715688,227.551856468,70.808374512,26.4364847077
 09/30  12:00:00,1017.81170958,105.798983269,347.174245241,0.0,131.945524568,274.45309292,293.874252995,187.830771275,70.808374512,35.2351072082
 09/30  13:00:00,1011.48580825,106.899635959,347.164693514,0.0,131.945524568,266.955817592,235.419291003,152.34194623,56.6466996096,26.4306451634
 09/30  14:00:00,1011.6004427,106.932909301,347.221540021,0.0,131.945524568,266.955817592,216.989635284,148.072819092,42.4850247072,26.4317914849
 09/30  15:00:00,928.873369026,101.729458929,346.451505898,0.0,109.682768182,212.545889182,208.369247907,125.289725637,56.6466996096,26.4328226607
 09/30  16:00:00,937.364165893,101.729458929,347.707280832,0.0,109.682768182,220.04316451,239.364242581,127.963788694,84.9700494144,26.4304044718
 09/30  17:00:00,894.5292832,101.729458929,347.233279925,0.0,109.682768182,220.04316451,243.987366968,141.473286362,84.9700494144,17.5440311914
 09/30  18:00:00,862.929898177,101.729458929,346.825010666,0.0,100.150657288,199.110933808,312.062939248,209.696298773,84.9700494144,17.3965910603
 09/30  19:00:00,863.066052433,101.729458929,346.161095537,0.0,100.150657288,191.61365848,320.644237856,246.601994458,56.6466996096,17.3955437888
 09/30  20:00:00,747.601040554,101.729458929,343.199902664,0.0,55.6251445156,124.558693486,366.712945205,301.358228324,56.6466996096,8.70801727187
 09/30  21:00:00,750.394365245,101.729458929,345.69619088,0.0,55.6251445156,124.558693486,361.466647244,301.585012155,42.4850247072,17.3966103818
 09/30  22:00:00,741.747099842,101.729458929,346.753819762,0.0,46.0930336215,124.558693486,349.105357855,312.073446434,28.3233498048,8.70856161578
 09/30  23:00:00,742.750318213,101.729458929,346.69832603,0.0,46.0930336215,124.558693486,353.783696914,322.227039382,14.1616749024,17.3949826301
 09/30  24:00:00,729.815858605,101.729458929,346.163926432,0.0,46.0930336215,113.312780494,333.628267188,319.254467053,5.66466996096,8.70913017342
 10/01  01:00:00,719.71501636,101.729458929,347.281958414,0.0,34.9616554283,113.312780494,336.068478624,313.007663123,5.66466996096,17.3961455408
 10/01  02:00:00,719.536600264,101.729458929,347.127481502,0.0,34.9616554283,113.312780494,335.448716542,321.076982068,5.66466996096,8.70706451282
 10/01  03:00:00,718.353088506,101.729458929,346.135175314,0.0,34.9616554283,113.312780494,367.901000949,344.838988984,5.66466996096,17.3973420043
