Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  04:00:00,721.080233605,101.729458929,340.649096613,0.0,44.4937663224,113.312780494,377.589504997,363.217247689,5.66466996096,8.70758734672
 10/01  05:00:00,712.442123235,101.729458929,334.179786273,0.0,44.4937663224,113.312780494,415.62188973,384.064437653,14.1616749024,17.3957771747
 10/01  06:00:00,777.261196858,101.729458929,331.483551199,0.0,54.0258772165,176.889270242,384.398263291,347.366777502,28.3233498048,8.7081359842
 10/01  07:00:00,773.010200151,101.729458929,331.314166434,0.0,54.0258772165,184.38654557,393.749386353,333.867487593,42.4850247072,17.3968740526
 10/01  08:00:00,856.090983482,101.729458929,334.618887798,0.0,65.1572554096,220.04316451,335.883247703,261.771499051,56.6466996096,17.4650490416
 10/01  09:00:00,853.755580992,101.729458929,339.0979246,0.0,65.1572554096,212.545889182,279.126511241,210.342338342,42.4850247072,26.2991481918
 10/01  10:00:00,866.653689651,101.729458929,342.38898684,0.0,65.1572554096,220.04316451,273.444309702,176.226078567,70.808374512,26.4098566233
 10/01  11:00:00,873.579172595,101.729458929,346.771332267,0.0,65.1572554096,220.04316451,256.696495793,159.478109155,70.808374512,26.4100121257
 10/01  12:00:00,873.512967205,101.729458929,347.467044773,0.0,65.1572554096,220.04316451,253.375106776,156.156566116,70.808374512,26.4101661482
 10/01  13:00:00,867.728192373,101.729458929,348.680161831,0.0,65.1572554096,212.545889182,228.200151905,145.143132659,56.6466996096,26.4103196365
 10/01  14:00:00,866.721665838,101.729458929,347.927644252,0.0,65.1572554096,212.545889182,202.745012014,133.849514651,42.4850247072,26.4104726555
 10/01  15:00:00,862.982611672,101.729458929,345.261552981,0.0,65.1572554096,212.545889182,221.1556407,138.09831588,56.6466996096,26.4106252107
 10/01  16:00:00,829.804644059,101.729458929,339.378078072,0.0,65.1572554096,220.04316451,268.682463708,157.301429835,84.9700494144,26.4109844585
 10/01  17:00:00,791.345627657,101.729458929,345.475929131,0.0,54.0258772165,184.38654557,270.526967488,168.018019263,84.9700494144,17.5388988108
 10/01  18:00:00,768.898216813,101.729458929,344.672851367,0.0,44.4937663224,163.454314868,329.324179112,226.959260421,84.9700494144,17.394869277
 10/01  19:00:00,765.978107809,101.729458929,342.13073102,0.0,44.4937663224,155.95703954,335.368032949,270.012231088,56.6466996096,8.70910225106
 10/01  20:00:00,726.976874494,101.729458929,336.425308513,0.0,44.4937663224,124.558693486,400.966316926,326.923593219,56.6466996096,17.3960240978
 10/01  21:00:00,725.078308602,101.729458929,335.234858042,0.0,44.4937663224,124.558693486,391.654457156,340.462448107,42.4850247072,8.70698434167
 10/01  22:00:00,710.836178275,101.729458929,332.513814336,0.0,34.9616554283,124.558693486,421.735435947,376.014943942,28.3233498048,17.3971422005
 10/01  23:00:00,715.401081758,101.729458929,336.015180951,0.0,34.9616554283,124.558693486,445.421633909,422.552462316,14.1616749024,8.70749669103
 10/01  24:00:00,724.695724703,101.729458929,355.053954032,0.0,34.9616554283,113.312780494,475.698777893,452.638386602,5.66466996096,17.3957213305
 10/02  01:00:00,736.760896221,101.729458929,355.878502825,0.0,46.0930336215,113.312780494,461.731460892,447.358705551,5.66466996096,8.70808538085
 10/02  02:00:00,725.241352655,101.729458929,345.571264891,0.0,46.0930336215,113.312780494,462.489849234,439.428314067,5.66466996096,17.3968652056
 10/02  03:00:00,730.296682998,101.729458929,350.362966476,0.0,46.0930336215,113.312780494,476.49414708,453.433611333,5.66466996096,17.3958657852
 10/02  04:00:00,835.404292181,101.729458929,363.687105847,0.0,100.150657288,148.969399434,460.159101217,445.786242227,5.66466996096,8.70818902916
 10/02  05:00:00,843.863056371,101.729458929,371.197826187,0.0,100.150657288,149.894399434,771.245108522,739.686413488,14.1616749024,17.3970201314
 10/02  06:00:00,1073.55503219,102.077328302,376.081913764,0.0,176.471037341,302.612436532,542.852418773,505.820281702,28.3233498048,8.70878726535
 10/02  07:00:00,1186.18803026,102.658609117,376.555472506,0.0,243.2593065,310.10971186,513.008719625,444.206173225,42.4850247072,26.3175216928
 10/02  08:00:00,1219.3484005,103.329322077,367.168298176,0.0,243.2593065,310.10971186,472.684755856,389.597203785,56.6466996096,26.4408524615
 10/02  09:00:00,1230.60349548,104.206622315,345.222891562,0.0,243.2593065,302.612436532,394.719308795,325.701377458,42.4850247072,26.5329066297
 10/02  10:00:00,1226.3335828,105.156250973,333.448286264,0.0,243.2593065,310.10971186,387.510353567,272.240702418,70.808374512,44.4612766365
 10/02  11:00:00,1241.0287675,107.326158512,341.684207272,0.0,243.2593065,310.10971186,325.419309887,218.979703197,70.808374512,35.631232178
 10/02  12:00:00,1208.13928754,110.829301302,345.850720702,0.0,243.2593065,310.10971186,276.259769935,169.994993731,70.808374512,35.4564016913
 10/02  13:00:00,1245.08613133,114.58200102,345.667830971,0.0,243.2593065,302.612436532,230.799614564,138.514431439,56.6466996096,35.6384835149
 10/02  14:00:00,1249.09163333,118.411184097,345.812269411,0.0,243.2593065,302.612436532,197.442886177,119.375601324,42.4850247072,35.5822601464
 10/02  15:00:00,1254.94206989,125.527856259,344.598394655,0.0,243.2593065,302.612436532,183.337016275,91.1715694129,56.6466996096,35.5187472529
 10/02  16:00:00,1262.14997491,127.428999341,343.260922231,0.0,243.2593065,310.10971186,205.924619534,85.6237230983,84.9700494144,35.330847021
 10/02  17:00:00,1257.66566119,123.171744275,343.054923952,0.0,243.2593065,310.10971186,216.448043171,113.975753681,84.9700494144,17.5022400763
 10/02  18:00:00,976.018859995,101.729458929,341.616597002,0.0,166.938926447,199.110933808,299.219252331,196.804282532,84.9700494144,17.4449203839
 10/02  19:00:00,964.812550532,101.729458929,333.389214931,0.0,166.938926447,191.61365848,337.038797481,262.949263154,56.6466996096,17.4428347177
 10/02  20:00:00,828.534260976,101.729458929,332.171294317,0.0,100.150657288,124.558693486,425.232843776,351.145198095,56.6466996096,17.4409460712
 10/02  21:00:00,809.145590239,101.729458929,350.104988514,0.0,100.150657288,124.558693486,441.692682534,390.496329191,42.4850247072,8.71132863617
 10/02  22:00:00,764.786880463,101.729458929,372.351716693,0.0,46.0930336215,124.558693486,472.487055397,426.768329102,28.3233498048,17.3953764905
 10/02  23:00:00,760.250272541,101.729458929,366.371373315,0.0,46.0930336215,124.558693486,454.710237528,431.839221834,14.1616749024,8.70934079185
 10/02  24:00:00,741.11871327,101.729458929,359.540022044,0.0,46.0930336215,113.312780494,453.449103792,430.386460169,5.66466996096,17.3979736626
 10/03  01:00:00,725.51819602,101.729458929,345.628514218,0.0,46.0930336215,113.312780494,426.769730802,412.397796881,5.66466996096,8.70726395991
 10/03  02:00:00,711.36833318,101.729458929,333.294862562,0.0,46.0930336215,113.312780494,412.593132187,389.530607874,5.66466996096,17.3978543516
 10/03  03:00:00,712.685726188,101.729458929,333.935244882,0.0,46.0930336215,113.312780494,391.411094998,377.038566505,5.66466996096,8.70785853231
 10/03  04:00:00,805.073479926,101.729458929,333.199042059,0.0,100.150657288,148.969399434,386.487081998,363.426046014,5.66466996096,17.3963660226
 10/03  05:00:00,803.666331143,101.948177157,332.277450635,0.0,100.150657288,149.894399434,575.465165727,552.595023338,14.1616749024,8.7084674863
 10/03  06:00:00,1054.46545785,103.533209523,354.923524045,0.0,176.471037341,302.612436532,490.15220135,444.431129256,28.3233498048,17.397722289
 10/03  07:00:00,1171.14124067,105.848504553,357.483564418,0.0,243.2593065,310.10971186,462.585079082,393.782183023,42.4850247072,26.3178713511
 10/03  08:00:00,1189.13734696,107.331008066,335.050863115,0.0,243.2593065,310.10971186,415.523290161,332.432276851,56.6466996096,26.4443136998
 10/03  09:00:00,1230.88163743,110.379680347,338.061488385,0.0,243.2593065,302.612436532,308.426555039,239.404209425,42.4850247072,26.5373209075
 10/03  10:00:00,1255.56155636,117.90097075,345.409737325,0.0,243.2593065,310.10971186,250.356680195,136.551877594,70.808374512,42.9964280885
 10/03  11:00:00,1262.97314523,124.156928026,345.47294553,0.0,243.2593065,310.10971186,219.45472156,111.531547193,70.808374512,37.1147998555
 10/03  12:00:00,1221.67430581,124.68416421,345.438449688,0.0,243.2593065,310.10971186,220.987088579,114.720961983,70.808374512,35.4577520844
 10/03  13:00:00,1255.36412762,124.486239165,345.990095178,0.0,243.2593065,302.612436532,212.03964376,119.756927863,56.6466996096,35.6360162871
 10/03  14:00:00,1260.24444021,130.932638476,344.472837037,0.0,243.2593065,302.612436532,174.386853693,96.3218790155,42.4850247072,35.5799499702
 10/03  15:00:00,1259.96318675,131.913599424,343.264478208,0.0,243.2593065,302.612436532,189.379212151,97.2156918871,56.6466996096,35.5168206539
 10/03  16:00:00,1263.49972663,129.535691525,342.528492401,0.0,243.2593065,310.10971186,240.017312583,119.717821948,84.9700494144,35.3294412205
 10/03  17:00:00,1258.28416916,125.006331247,341.837505082,0.0,243.2593065,310.10971186,268.233787151,165.76268194,84.9700494144,17.5010557968
 10/03  18:00:00,966.463357496,101.729458929,334.726114094,0.0,166.938926447,199.110933808,347.241511085,244.827613757,84.9700494144,17.443847914
 10/03  19:00:00,962.299594843,101.729458929,332.755961608,0.0,166.938926447,191.61365848,380.833531869,306.744981641,56.6466996096,17.4418506183
 10/03  20:00:00,850.191094978,101.729458929,351.747764862,0.0,100.150657288,124.558693486,453.005148318,387.628211792,56.6466996096,8.73023691675
 10/03  21:00:00,811.185344714,101.729458929,352.085995091,0.0,100.150657288,124.558693486,449.569161422,389.681015046,42.4850247072,17.4031216696
 10/03  22:00:00,734.973976067,101.729458929,343.849243952,0.0,46.0930336215,124.558693486,443.607577541,397.887157046,28.3233498048,17.3970706894
 10/03  23:00:00,728.625441583,101.729458929,337.420251972,0.0,46.0930336215,124.558693486,420.570540616,397.700041975,14.1616749024,8.70882373835
 10/03  24:00:00,715.409918699,101.729458929,336.71112828,0.0,46.0930336215,113.312780494,427.323896164,404.262184407,5.66466996096,17.3970417965
 10/04  01:00:00,712.184225604,101.729458929,333.8999952,0.0,46.0930336215,113.312780494,400.774974289,386.400788669,5.66466996096,8.70951565984
 10/04  02:00:00,722.072846432,101.729458929,340.685625429,0.0,46.0930336215,113.312780494,369.923139182,346.861554411,5.66466996096,17.3969148097
 10/04  03:00:00,723.57801159,101.729458929,341.908217756,0.0,46.0930336215,113.312780494,360.789858568,346.417740344,5.66466996096,8.7074482633
 10/04  04:00:00,801.310927911,101.729458929,332.559120381,0.0,100.150657288,148.969399434,387.162441151,364.099582991,5.66466996096,17.3981881987
 10/04  05:00:00,801.136014991,102.210666558,331.571869238,0.0,100.150657288,149.894399434,558.014324509,535.14461801,14.1616749024,8.70803159693
 10/04  06:00:00,1032.4396487,104.749905824,334.29326756,0.0,176.471037341,302.612436532,453.29873396,407.578480275,28.3233498048,17.3969038801
 10/04  07:00:00,1146.36761255,107.92378911,333.185707055,0.0,243.2593065,310.10971186,441.570655653,372.768707203,42.4850247072,26.3169237434
 10/04  08:00:00,1188.7424857,109.454273442,332.847872249,0.0,243.2593065,310.10971186,426.267005174,343.176839994,56.6466996096,26.4434655699
 10/04  09:00:00,1221.86284057,111.020527948,331.312399896,0.0,243.2593065,302.612436532,373.627921838,304.600782167,42.4850247072,26.5421149642
 10/04  10:00:00,1233.65348608,112.292207215,332.965328096,0.0,243.2593065,310.10971186,372.081881205,265.687547902,70.808374512,35.5859587907
 10/04  11:00:00,1246.14536449,116.133241446,338.730292301,0.0,243.2593065,310.10971186,329.617743291,214.263973079,70.808374512,44.5453957005
 10/04  12:00:00,1215.74643213,121.91957177,342.938077221,0.0,243.2593065,310.10971186,276.968516455,170.706593146,70.808374512,35.4535487968
 10/04  13:00:00,1261.18509536,133.49468163,342.850313875,0.0,243.2593065,302.612436532,204.42636983,112.144183575,56.6466996096,35.6354866458
 10/04  14:00:00,1272.39813713,145.449684686,342.096104242,0.0,243.2593065,302.612436532,151.593906683,73.5293879009,42.4850247072,35.579494075
 10/04  15:00:00,1275.19007385,149.220176782,341.165091823,0.0,243.2593065,302.612436532,163.499283886,71.336011574,56.6466996096,35.5165727022
 10/04  16:00:00,1276.88093134,145.267508136,340.185063342,0.0,243.2593065,310.10971186,208.534662999,88.2352205839,84.9700494144,35.3293930011
 10/04  17:00:00,1264.16896741,134.026065125,338.717800153,0.0,243.2593065,310.10971186,235.726497196,133.255665582,84.9700494144,17.5007821995
 10/04  18:00:00,960.28604054,101.729458929,330.75434529,0.0,166.938926447,199.110933808,345.923151199,243.509519834,84.9700494144,17.4435819506
 10/04  19:00:00,978.177667139,101.729458929,346.082226958,0.0,166.938926447,191.61365848,385.487264139,311.398947276,56.6466996096,17.441617253
 10/04  20:00:00,859.446296739,101.729458929,359.194368459,0.0,100.150657288,124.558693486,438.921528053,373.544699293,56.6466996096,8.7301291508
 10/04  21:00:00,829.079458773,101.729458929,368.572540806,0.0,100.150657288,124.558693486,450.092477915,390.204606426,42.4850247072,17.4028467812
 10/04  22:00:00,759.973146716,101.729458929,366.977525048,0.0,46.0930336215,124.558693486,457.077987349,411.357798814,28.3233498048,17.3968387301
 10/04  23:00:00,758.755025879,101.729458929,364.645348344,0.0,46.0930336215,124.558693486,441.328018341,418.457634575,14.1616749024,8.70870886306
 10/04  24:00:00,747.375582446,101.729458929,365.784197642,0.0,46.0930336215,113.312780494,448.704209558,425.642685817,5.66466996096,17.3968537801
 10/05  01:00:00,735.070645445,101.729458929,354.174581762,0.0,46.0930336215,113.312780494,428.748872604,414.374786063,5.66466996096,8.70941658007
 10/05  02:00:00,714.647820763,101.729458929,335.985260007,0.0,46.0930336215,113.312780494,419.577824857,396.516390956,5.66466996096,17.3967639398
 10/05  03:00:00,718.68408222,101.729458929,340.035005596,0.0,46.0930336215,113.312780494,429.45815036,415.086088233,5.66466996096,8.70739216605
 10/05  04:00:00,834.491904931,101.729458929,363.082459179,0.0,100.150657288,148.969399434,446.173625824,423.110899959,5.66466996096,17.3980559041
 10/05  05:00:00,838.781320887,102.431289709,365.048680335,0.0,100.150657288,149.894399434,570.725761264,547.856094871,14.1616749024,8.70799149049
 10/05  06:00:00,1065.34438087,105.459550882,363.599472543,0.0,176.471037341,302.612436532,469.346057815,423.625871516,28.3233498048,17.3968364943
 10/05  07:00:00,1174.5693267,109.072317145,357.302302338,0.0,243.2593065,310.10971186,458.307403478,389.505292006,42.4850247072,26.3170867645
 10/05  08:00:00,1203.20013437,110.250040246,344.665083561,0.0,243.2593065,310.10971186,446.320104062,363.229615131,56.6466996096,26.4437893217
 10/05  09:00:00,1222.60339943,111.550212639,331.354111193,0.0,243.2593065,302.612436532,400.378769579,331.350118551,42.4850247072,26.5436263202
 10/05  10:00:00,1230.6730086,112.640202013,330.877557106,0.0,243.2593065,310.10971186,415.730217686,309.334952554,70.808374512,35.5868906201
 10/05  11:00:00,1232.91580024,113.64069689,330.596965075,0.0,243.2593065,310.10971186,412.944264589,297.589022046,70.808374512,44.5468680307
 10/05  12:00:00,1192.86340971,114.722458438,330.816416761,0.0,243.2593065,310.10971186,393.245924261,286.982966073,70.808374512,35.4545836764
 10/05  13:00:00,1227.11370807,115.736760571,330.834972721,0.0,243.2593065,302.612436532,372.65848764,280.374964996,56.6466996096,35.6368230348
 10/05  14:00:00,1227.86295112,117.272041465,330.110268401,0.0,243.2593065,302.612436532,348.267691497,270.201762671,42.4850247072,35.5809041182
 10/05  15:00:00,1233.2433378,120.887293776,331.627943046,0.0,243.2593065,302.612436532,331.346805633,239.182088148,56.6466996096,35.5180178754
 10/05  16:00:00,1240.90261149,121.926329146,331.537900245,0.0,243.2593065,310.10971186,355.65681304,235.356097768,84.9700494144,35.3306658575
 10/05  17:00:00,1238.88307358,121.507493817,329.863275342,0.0,243.2593065,310.10971186,354.577827417,252.106479595,84.9700494144,17.5012984077
 10/05  18:00:00,976.463819618,101.729458929,345.390176602,0.0,166.938926447,199.110933808,415.403257246,312.989141194,84.9700494144,17.444066638
 10/05  19:00:00,1007.71839979,101.729458929,374.514844949,0.0,166.938926447,191.61365848,428.634275922,354.545448502,56.6466996096,17.4421278105
 10/05  20:00:00,867.741094051,101.729458929,367.733980242,0.0,100.150657288,124.558693486,462.493605178,397.116512991,56.6466996096,8.7303925776
 10/05  21:00:00,825.096293245,101.729458929,364.223366613,0.0,100.150657288,124.558693486,463.827745271,403.939336251,42.4850247072,17.4033843128
 10/05  22:00:00,758.698074481,101.729458929,365.558454199,0.0,46.0930336215,124.558693486,470.091490891,424.370760893,28.3233498048,17.3973801924
 10/05  23:00:00,760.125219772,101.729458929,366.165713291,0.0,46.0930336215,124.558693486,454.419907422,431.549235669,14.1616749024,8.708996851
 10/05  24:00:00,752.095617557,101.729458929,371.014480906,0.0,46.0930336215,113.312780494,462.760131784,439.698034856,5.66466996096,17.3974269662
 10/06  01:00:00,743.767608388,101.729458929,362.307866791,0.0,46.0930336215,113.312780494,450.986383024,436.611982224,5.66466996096,8.70973083914
 10/06  02:00:00,733.693582955,101.729458929,353.120041394,0.0,46.0930336215,113.312780494,452.982626696,429.920577594,5.66466996096,17.3973791416
 10/06  03:00:00,753.974813581,101.729458929,373.874656331,0.0,46.0930336215,113.312780494,465.800001607,451.427637592,5.66466996096,8.70769405361
 10/06  04:00:00,851.159960623,101.729458929,377.589872825,0.0,100.150657288,148.969399434,460.49757543,437.434971632,5.66466996096,17.3979338372
 10/06  05:00:00,856.019652895,102.441277209,381.755789111,0.0,100.150657288,149.894399434,594.408271552,571.538281166,14.1616749024,8.7083154833
 10/06  06:00:00,1084.70040134,105.353340141,384.323614159,0.0,176.471037341,302.612436532,490.175185681,444.454323904,28.3233498048,17.3975119715
 10/06  07:00:00,1194.37840809,109.003940223,379.768717298,0.0,243.2593065,310.10971186,467.578889521,398.775487798,42.4850247072,26.3183770151
 10/06  08:00:00,1223.51620527,110.383256321,365.118940502,0.0,243.2593065,310.10971186,452.546778622,369.454768299,56.6466996096,26.4453107139
 10/06  09:00:00,1250.34967571,111.788404394,356.34375445,0.0,243.2593065,302.612436532,414.214344205,345.190268907,42.4850247072,26.5390505908
 10/06  10:00:00,1256.89777347,112.751674233,354.306687442,0.0,243.2593065,310.10971186,450.392859878,341.470467811,70.808374512,38.1140175548
 10/06  11:00:00,1253.63517952,113.828954348,349.311018266,0.0,243.2593065,310.10971186,445.728864074,332.90354687,70.808374512,42.0169426923
 10/06  12:00:00,1201.28417682,115.885732498,337.884288815,0.0,243.2593065,310.10971186,402.780877159,296.515266329,70.808374512,35.4572363175
 10/06  13:00:00,1227.5441813,118.163835474,329.696664443,0.0,243.2593065,302.612436532,353.340514982,261.053776592,56.6466996096,35.6400387804
 10/06  14:00:00,1233.8981413,121.185244041,331.830018874,0.0,243.2593065,302.612436532,302.075131068,224.005941573,42.4850247072,35.5841647877
 10/06  15:00:00,1239.63677526,124.874749578,333.66911101,0.0,243.2593065,302.612436532,289.702664499,197.53482265,56.6466996096,35.5211422395
 10/06  16:00:00,1254.03154323,128.063040141,336.304338952,0.0,243.2593065,310.10971186,300.010604695,179.707219646,84.9700494144,35.3333356353
 10/06  17:00:00,1245.80668567,125.143491904,332.495905994,0.0,243.2593065,310.10971186,317.697285695,215.224518988,84.9700494144,17.5027172922
 10/06  18:00:00,991.773371448,101.729458929,360.791494233,0.0,166.938926447,199.110933808,413.926646954,311.511094759,84.9700494144,17.445502781
 10/06  19:00:00,1011.41518719,101.729458929,379.922112053,0.0,166.938926447,191.61365848,419.422473699,345.332389123,56.6466996096,17.4433849668
 10/06  20:00:00,876.504228221,101.729458929,378.65528327,0.0,100.150657288,124.558693486,465.279822431,391.191534765,56.6466996096,17.4415880572
 10/06  21:00:00,839.008204627,101.729458929,380.761275898,0.0,100.150657288,124.558693486,454.425715666,403.229095528,42.4850247072,8.71159543051
 10/06  22:00:00,773.598707468,101.729458929,382.6672618,0.0,46.0930336215,124.558693486,470.953382029,425.23405287,28.3233498048,17.3959793543
 10/06  23:00:00,776.559911269,101.729458929,385.029975687,0.0,46.0930336215,124.558693486,457.049507841,434.178152082,14.1616749024,8.70968085598
 10/06  24:00:00,767.183507305,101.729458929,388.380186814,0.0,46.0930336215,113.312780494,464.730481437,441.667073148,5.66466996096,17.3987383283
 10/07  01:00:00,755.399562443,101.729458929,375.314156534,0.0,46.0930336215,113.312780494,454.385709069,440.013360371,5.66466996096,8.70767873705
 10/07  02:00:00,751.161469258,101.729458929,370.359344481,0.0,46.0930336215,113.312780494,462.124497287,439.061045231,5.66466996096,17.3987820948
 10/07  03:00:00,768.846699085,101.729458929,389.988515713,0.0,46.0930336215,113.312780494,465.599242682,451.226223461,5.66466996096,8.70834926045
 10/07  04:00:00,790.049666506,101.729458929,402.530342278,0.0,55.6251445156,113.312780494,474.760754466,451.698654289,5.66466996096,17.3974302158
 10/07  05:00:00,797.642748306,101.729458929,411.208072918,0.0,55.6251445156,113.312780494,488.724365228,457.166150533,14.1616749024,17.3965397919
 10/07  06:00:00,866.550612197,101.729458929,411.363389225,0.0,65.1572554096,176.889270242,433.943054313,396.911138863,28.3233498048,8.70856564601
 10/07  07:00:00,972.694864087,102.302135548,406.962454831,0.0,109.682768182,220.96816451,551.578142523,491.695240191,42.4850247072,17.3978776243
 10/07  08:00:00,973.502636072,102.473843221,396.484908625,0.0,109.682768182,220.96816451,488.381377454,414.254296617,56.6466996096,17.4803812271
 10/07  09:00:00,1058.18860281,104.1519277,369.308692142,0.0,131.945524568,266.955817592,415.465917602,355.420652742,42.4850247072,17.5602401532
 10/07  10:00:00,1055.4260546,104.560240617,357.384338721,0.0,131.945524568,274.45309292,428.104990145,322.048884737,70.808374512,35.2477308956
 10/07  11:00:00,1048.23953817,104.944087315,349.738202719,0.0,131.945524568,274.45309292,399.521632574,302.272302396,70.808374512,26.440955666
 10/07  12:00:00,1003.74298038,105.46939225,338.059935545,0.0,131.945524568,274.45309292,385.70117676,288.454597386,70.808374512,26.4382048623
 10/07  13:00:00,989.944944045,106.139500545,332.089354167,0.0,131.945524568,266.955817592,346.229345033,263.147362469,56.6466996096,26.4352829551
 10/07  14:00:00,992.835086958,106.373325517,333.269591853,0.0,131.945524568,266.955817592,303.268322975,234.346463678,42.4850247072,26.4368345888
 10/07  15:00:00,908.607889113,101.729458929,333.055427292,0.0,109.682768182,212.545889182,261.225590526,178.141306008,56.6466996096,26.4375849091
 10/07  16:00:00,916.483054197,101.729458929,333.619193652,0.0,109.682768182,220.04316451,294.442245584,183.03611789,84.9700494144,26.4360782793
 10/07  17:00:00,875.31065763,101.729458929,334.675724091,0.0,109.682768182,220.04316451,304.756035161,193.47564968,84.9700494144,26.310336067
 10/07  18:00:00,843.386064295,101.729458929,333.525841934,0.0,100.150657288,199.110933808,358.381675468,264.702229527,84.9700494144,8.70939652658
 10/07  19:00:00,842.375352425,101.729458929,331.736725363,0.0,100.150657288,191.61365848,371.997994243,297.954826224,56.6466996096,17.3964684097
 10/07  20:00:00,731.327541333,101.729458929,332.279097785,0.0,55.6251445156,124.558693486,411.509458667,346.154221364,56.6466996096,8.70853769324
 10/07  21:00:00,730.461847955,101.729458929,331.759757267,0.0,55.6251445156,124.558693486,419.252548516,359.369732197,42.4850247072,17.3977916123
 10/07  22:00:00,740.174382931,101.729458929,349.5207427,0.0,46.0930336215,124.558693486,459.150275648,413.430035929,28.3233498048,17.3968899142
 10/07  23:00:00,770.967203959,101.729458929,378.294872321,0.0,46.0930336215,124.558693486,462.523442684,439.653018387,14.1616749024,8.70874939412
 10/07  24:00:00,755.82100171,101.729458929,375.277367391,0.0,46.0930336215,113.312780494,467.293735033,444.230834057,5.66466996096,17.398231015
 10/08  01:00:00,731.107225995,101.729458929,360.891354356,0.0,34.9616554283,113.312780494,451.730555783,437.356370106,5.66466996096,8.70951571536
 10/08  02:00:00,715.555112357,101.729458929,346.767911889,0.0,34.9616554283,113.312780494,445.150478936,422.088766281,5.66466996096,17.3970426938
 10/08  03:00:00,713.207221542,101.729458929,344.946263406,0.0,34.9616554283,113.312780494,441.437956697,427.065721311,5.66466996096,8.70756542496
 10/08  04:00:00,733.265857333,101.729458929,353.791633808,0.0,44.4937663224,113.312780494,452.447478981,429.384373602,5.66466996096,17.3984354179
 10/08  05:00:00,738.485315622,101.729458929,358.453472552,0.0,44.4937663224,113.312780494,457.04777105,434.17788937,14.1616749024,8.70820677787
 10/08  06:00:00,808.940839958,101.729458929,359.541187555,0.0,54.0258772165,176.889270242,420.923212929,375.202723544,28.3233498048,17.3971395803
 10/08  07:00:00,818.32122067,101.729458929,373.868474155,0.0,54.0258772165,184.38654557,407.647041863,356.453131029,42.4850247072,8.70888612712
 10/08  08:00:00,906.056169013,101.729458929,383.00132789,0.0,65.1572554096,220.04316451,400.112010892,317.272240153,56.6466996096,26.1930711296
 10/08  09:00:00,897.582727945,101.729458929,382.013115608,0.0,65.1572554096,212.545889182,358.29125411,298.261562896,42.4850247072,17.5446665071
 10/08  10:00:00,888.98213855,101.729458929,364.480675724,0.0,65.1572554096,220.04316451,386.483342641,289.260660615,70.808374512,26.4143075141
 10/08  11:00:00,877.633452302,101.729458929,352.640942284,0.0,65.1572554096,220.04316451,364.600833795,267.377535342,70.808374512,26.4149239405
 10/08  12:00:00,874.52906333,101.729458929,350.978174398,0.0,65.1572554096,220.04316451,377.309952815,280.086091892,70.808374512,26.4154864106
 10/08  13:00:00,870.542661808,101.729458929,354.173787714,0.0,65.1572554096,212.545889182,377.582800376,294.520057102,56.6466996096,26.4160436646
 10/08  14:00:00,881.617385116,101.729458929,364.722009395,0.0,65.1572554096,212.545889182,383.80769103,314.906067352,42.4850247072,26.4165989715
 10/08  15:00:00,885.550437107,101.729458929,368.516715988,0.0,65.1572554096,212.545889182,402.718580033,319.654727867,56.6466996096,26.4171525559
 10/08  16:00:00,856.272875227,101.729458929,364.143532472,0.0,65.1572554096,220.04316451,423.537115965,312.151614712,84.9700494144,26.4154518385
 10/08  17:00:00,816.128090455,101.729458929,371.445866353,0.0,54.0258772165,184.38654557,433.296149278,322.023465364,84.9700494144,26.3026345
 10/08  18:00:00,806.599772033,101.729458929,381.81652914,0.0,44.4937663224,163.454314868,477.22827759,383.550325691,84.9700494144,8.70790248443
 10/08  19:00:00,804.452925146,101.729458929,382.743893502,0.0,44.4937663224,155.95703954,475.248654802,401.204996001,56.6466996096,17.3969591907
 10/08  20:00:00,771.543007046,101.729458929,381.128593946,0.0,44.4937663224,124.558693486,503.989581747,438.634341222,56.6466996096,8.70854091557
 10/08  21:00:00,770.967994916,101.729458929,380.889520374,0.0,44.4937663224,124.558693486,505.560533026,445.67767469,42.4850247072,17.3978336295
 10/08  22:00:00,762.499468627,101.729458929,382.621886436,0.0,34.9616554283,124.558693486,510.070291923,464.349977812,28.3233498048,17.3969643058
 10/08  23:00:00,764.721321635,101.729458929,383.890336178,0.0,34.9616554283,124.558693486,493.732522564,470.862053738,14.1616749024,8.70879392362
 10/08  24:00:00,751.758290986,101.729458929,383.276803187,0.0,34.9616554283,113.312780494,497.840730141,474.777716356,5.66466996096,17.3983438241
 10/09  01:00:00,736.214423984,101.729458929,366.263958978,0.0,34.9616554283,113.312780494,482.691827546,468.317575426,5.66466996096,8.70958215848
 10/09  02:00:00,725.612789655,101.729458929,355.837606586,0.0,34.9616554283,113.312780494,482.964837525,459.902969271,5.66466996096,17.3971982931
 10/09  03:00:00,737.92609421,101.729458929,368.474069717,0.0,34.9616554283,113.312780494,489.170977188,474.798654426,5.66466996096,8.70765280127
 10/09  04:00:00,759.13520782,101.729458929,380.069760649,0.0,44.4937663224,113.312780494,496.482441062,473.419141791,5.66466996096,17.3986293105
 10/09  05:00:00,760.968819167,101.729458929,382.305018615,0.0,44.4937663224,113.312780494,497.994820172,475.124832137,14.1616749024,8.70831313238
 10/09  06:00:00,837.119240776,101.729458929,385.90768539,0.0,54.0258772165,176.889270242,463.856432973,418.135711064,28.3233498048,17.3973721042
 10/09  07:00:00,824.259002546,101.729458929,380.666436495,0.0,54.0258772165,184.38654557,451.68740084,400.493362646,42.4850247072,8.70901348744
 10/09  08:00:00,893.668968823,101.729458929,369.480004328,0.0,65.1572554096,220.04316451,437.695077097,354.854445851,56.6466996096,26.1939316371
 10/09  09:00:00,879.317701786,101.729458929,361.988463285,0.0,65.1572554096,212.545889182,387.955612777,327.925442802,42.4850247072,17.5451452682
 10/09  10:00:00,885.069890281,101.729458929,360.24751704,0.0,65.1572554096,220.04316451,388.061110878,290.831768474,70.808374512,26.4209678923
 10/09  11:00:00,881.443562418,101.729458929,356.648879336,0.0,65.1572554096,220.04316451,369.119537867,271.8953455,70.808374512,26.4158178545
 10/09  12:00:00,881.31679989,101.729458929,358.047230125,0.0,65.1572554096,220.04316451,370.014561138,272.789731567,70.808374512,26.4164550589
 10/09  13:00:00,877.803864444,101.729458929,361.555253165,0.0,65.1572554096,212.545889182,350.956494647,267.892721396,56.6466996096,26.4170736417
 10/09  14:00:00,872.424851224,101.729458929,356.351767742,0.0,65.1572554096,212.545889182,318.638209014,249.735495107,42.4850247072,26.4176892002
 10/09  15:00:00,864.063154345,101.729458929,348.516224553,0.0,65.1572554096,212.545889182,315.563104236,232.499623664,56.6466996096,26.4167809625
 10/09  16:00:00,829.833726247,101.729458929,340.282022087,0.0,65.1572554096,220.04316451,335.944675356,224.561108819,84.9700494144,26.4135171231
 10/09  17:00:00,788.776191406,101.729458929,345.611796254,0.0,54.0258772165,184.38654557,375.428037024,264.154199554,84.9700494144,26.3037880556
 10/09  18:00:00,798.707952591,101.729458929,373.391762475,0.0,44.4937663224,163.454314868,460.457764317,366.777987159,84.9700494144,8.70972774319
 10/09  19:00:00,800.499483169,101.729458929,378.281914165,0.0,44.4937663224,155.95703954,469.344677465,395.300831804,56.6466996096,17.3971460506
 10/09  20:00:00,762.957746409,101.729458929,371.611177398,0.0,44.4937663224,124.558693486,498.373866492,433.01827425,56.6466996096,8.70889263232
 10/09  21:00:00,766.282079963,101.729458929,375.670380986,0.0,44.4937663224,124.558693486,505.057352486,445.173780447,42.4850247072,17.3985473325
 10/09  22:00:00,768.271961363,101.729458929,388.906660701,0.0,34.9616554283,124.558693486,517.22100119,471.49996067,28.3233498048,17.3976907149
 10/09  23:00:00,776.972822974,101.729458929,397.307722225,0.0,34.9616554283,124.558693486,506.551397404,483.680541746,14.1616749024,8.70918075572
 10/09  24:00:00,779.627703871,101.729458929,413.732490429,0.0,34.9616554283,113.312780494,520.53155141,497.46898757,5.66466996096,17.397893879
 10/10  01:00:00,799.529768566,101.729458929,423.356886022,0.0,46.0930336215,113.312780494,521.581238128,507.206571633,5.66466996096,8.70999653474
 10/10  02:00:00,815.758668441,101.729458929,440.990297127,0.0,46.0930336215,113.312780494,540.017205698,516.954528702,5.66466996096,17.3980070349
 10/10  03:00:00,818.583481643,101.729458929,446.888142765,0.0,46.0930336215,113.312780494,543.640361819,529.267644725,5.66466996096,8.70804713336
 10/10  04:00:00,902.914367688,101.729458929,440.086078493,0.0,100.150657288,148.969399434,537.73139264,514.667049989,5.66466996096,17.3996726899
 10/10  05:00:00,902.578031703,101.729458929,438.022006739,0.0,100.150657288,149.894399434,910.082886843,887.212475681,14.1616749024,8.70873625889
 10/10  06:00:00,1135.21816383,101.736227877,441.434685699,0.0,176.471037341,302.612436532,642.575575199,596.853781548,28.3233498048,17.3984438458
 10/10  07:00:00,1234.12016602,101.989885213,430.721473625,0.0,243.2593065,310.10971186,594.39128347,525.587901301,42.4850247072,26.318357462
 10/10  08:00:00,1250.70092404,102.149466693,403.379305864,0.0,243.2593065,310.10971186,547.950331617,464.855009827,56.6466996096,26.448622181
 10/10  09:00:00,1269.64822114,102.410117152,387.320391433,0.0,243.2593065,302.612436532,474.883236403,405.855191765,42.4850247072,26.5430199307
 10/10  10:00:00,1254.64744032,102.937326357,362.218904124,0.0,243.2593065,310.10971186,478.723831188,363.430817947,70.808374512,44.4846387288
 10/10  11:00:00,1238.10521933,103.700700285,344.773921308,0.0,243.2593065,310.10971186,432.638953199,326.191159793,70.808374512,35.6394188936
 10/10  12:00:00,1186.50360386,104.382753205,335.542930064,0.0,243.2593065,310.10971186,421.407450696,315.134861472,70.808374512,35.4642147119
 10/10  13:00:00,1218.10314446,105.277515945,333.308211078,0.0,243.2593065,302.612436532,399.284755627,306.989366121,56.6466996096,35.6486898959
 10/10  14:00:00,1222.32415975,106.515168902,335.956354183,0.0,243.2593065,302.612436532,377.992978577,299.914876005,42.4850247072,35.5930778643
 10/10  15:00:00,1222.73871903,108.571858292,334.242663201,0.0,243.2593065,302.612436532,361.107153023,268.930532381,56.6466996096,35.5299210318
 10/10  16:00:00,1226.84653529,109.555552667,331.301845259,0.0,243.2593065,310.10971186,382.229088036,261.91832627,84.9700494144,35.3407123516
 10/10  17:00:00,1225.67133521,109.54672223,330.542383252,0.0,243.2593065,310.10971186,386.823462709,284.351068854,84.9700494144,17.5023444409
 10/10  18:00:00,987.537829075,101.729458929,351.787653558,0.0,166.938926447,199.110933808,432.682138134,330.267281643,84.9700494144,17.444807077
 10/10  19:00:00,997.244279572,101.729458929,363.867325085,0.0,166.938926447,191.61365848,427.266062554,353.172526508,56.6466996096,17.4468364358
 10/10  20:00:00,864.686635663,101.729458929,365.229282689,0.0,100.150657288,124.558693486,480.149653641,406.057918072,56.6466996096,17.445035959
 10/10  21:00:00,830.903318201,101.729458929,371.260232692,0.0,100.150657288,124.558693486,470.85382925,419.658186068,42.4850247072,8.71061847466
 10/10  22:00:00,769.443331353,101.729458929,377.534910533,0.0,46.0930336215,124.558693486,489.818810503,444.095946757,28.3233498048,17.3995139412
 10/10  23:00:00,776.111144557,101.729458929,383.974720787,0.0,46.0930336215,124.558693486,478.409540859,455.539138437,14.1616749024,8.70872751961
 10/10  24:00:00,770.333505056,101.729458929,391.304830532,0.0,46.0930336215,113.312780494,487.342690458,464.27965242,5.66466996096,17.3983680774
 10/11  01:00:00,765.850782482,101.729458929,386.520248361,0.0,46.0930336215,113.312780494,489.248503791,466.186262245,5.66466996096,17.3975715857
 10/11  02:00:00,765.983926449,101.729458929,386.658295818,0.0,46.0930336215,113.312780494,483.475914724,469.102087019,5.66466996096,8.70915774389
 10/11  03:00:00,785.700974444,101.729458929,408.108721158,0.0,46.0930336215,113.312780494,504.981209581,481.917409844,5.66466996096,17.3991297753
 10/11  04:00:00,889.951652044,101.729458929,423.305246957,0.0,100.150657288,148.969399434,485.27495899,470.900345228,5.66466996096,8.70994380086
 10/11  05:00:00,909.441113297,101.730273785,443.335504396,0.0,100.150657288,149.894399434,713.462182963,681.900390577,14.1616749024,17.4001174833
 10/11  06:00:00,1127.61701315,102.652907643,431.049726742,0.0,176.471037341,302.612436532,544.874196083,507.84283395,28.3233498048,8.70801232781
 10/11  07:00:00,1217.05856259,104.376774118,409.124927649,0.0,243.2593065,310.10971186,514.810340358,446.004269737,42.4850247072,26.3210459144
 10/11  08:00:00,1221.3919344,105.64713226,367.673797805,0.0,243.2593065,310.10971186,464.511736875,381.418703811,56.6466996096,26.4463334545
 10/11  09:00:00,1231.10346755,106.559797688,343.282733255,0.0,243.2593065,302.612436532,406.619706318,328.751343832,42.4850247072,35.3833377781
 10/11  10:00:00,1227.33334103,107.327569044,332.787279511,0.0,243.2593065,310.10971186,420.713768074,314.328788281,70.808374512,35.5766052806
 10/11  11:00:00,1226.76132641,108.509641328,330.720727438,0.0,243.2593065,310.10971186,413.466824815,307.00601864,70.808374512,35.6524316632
 10/11  12:00:00,1188.06771208,109.900779728,331.614144699,0.0,243.2593065,310.10971186,390.660428133,284.376595777,70.808374512,35.4754578438
 10/11  13:00:00,1228.09413787,111.655511037,334.561953324,0.0,243.2593065,302.612436532,342.952056099,241.732501468,56.6466996096,44.5728550214
 10/11  14:00:00,1230.59878538,113.707839523,334.766577848,0.0,243.2593065,302.612436532,293.377458792,215.319590573,42.4850247072,35.5728435116
 10/11  15:00:00,1230.32223348,114.499467917,333.824841381,0.0,243.2593065,302.612436532,308.521813757,216.364114905,56.6466996096,35.5109992425
 10/11  16:00:00,1235.08738431,114.248434422,332.513360799,0.0,243.2593065,310.10971186,357.520119386,246.039280603,84.9700494144,26.5107893687
 10/11  17:00:00,1238.36607886,115.247329929,334.520081794,0.0,243.2593065,310.10971186,349.894573359,247.421226307,84.9700494144,17.5032976383
 10/11  18:00:00,969.965733335,101.729458929,336.209210103,0.0,166.938926447,199.110933808,407.643610243,305.225796433,84.9700494144,17.4477643963
 10/11  19:00:00,991.690001754,101.729458929,358.412834092,0.0,166.938926447,191.61365848,427.260542433,353.168253876,56.6466996096,17.4455889479
 10/11  20:00:00,870.503450341,101.729458929,370.781531198,0.0,100.150657288,124.558693486,479.974211188,405.881846993,56.6466996096,17.4456645855
 10/11  21:00:00,834.55800782,101.729458929,374.742324323,0.0,100.150657288,124.558693486,478.255482229,418.368722055,42.4850247072,17.4017354665
 10/11  22:00:00,770.622215709,101.729458929,378.836722177,0.0,46.0930336215,124.558693486,478.125422188,441.09176767,28.3233498048,8.7103047135
 10/11  23:00:00,775.235095612,101.729458929,382.952820632,0.0,46.0930336215,124.558693486,482.856876749,451.296622015,14.1616749024,17.3985798318
 10/11  24:00:00,775.404263316,101.729458929,396.740516312,0.0,46.0930336215,113.312780494,476.750970472,462.377967528,5.66466996096,8.70833298321
 10/12  01:00:00,778.265280559,101.729458929,400.021913605,0.0,46.0930336215,113.312780494,491.595591846,468.533391372,5.66466996096,17.3975305125
 10/12  02:00:00,785.017953966,101.729458929,407.421954292,0.0,46.0930336215,113.312780494,489.457524215,475.083704906,5.66466996096,8.70914934848
 10/12  03:00:00,809.996020703,101.729458929,434.503056993,0.0,46.0930336215,113.312780494,511.368092183,488.304278424,5.66466996096,17.3991437978
 10/12  04:00:00,913.281436443,101.729458929,449.550983244,0.0,100.150657288,148.969399434,500.109264037,477.04622323,5.66466996096,17.3983708463
 10/12  05:00:00,911.651027248,102.126613217,446.371611294,0.0,100.150657288,149.894399434,667.932799687,645.061561568,14.1616749024,8.70956321749
 10/12  06:00:00,1141.07621902,103.727831512,445.61620762,0.0,176.471037341,302.612436532,542.682398774,496.959840301,28.3233498048,17.3992086683
 10/12  07:00:00,1240.69236719,106.647270988,432.804299764,0.0,243.2593065,310.10971186,508.405520768,448.366169204,42.4850247072,17.554326856
 10/12  08:00:00,1243.08297194,108.094667387,388.998051502,0.0,243.2593065,310.10971186,474.177642762,391.082536816,56.6466996096,26.4484063366
 10/12  09:00:00,1243.01726618,109.455463807,351.439081924,0.0,243.2593065,302.612436532,409.209918072,331.329185463,42.4850247072,35.3957079022
 10/12  10:00:00,1230.7432272,111.028762968,331.996336532,0.0,243.2593065,310.10971186,383.644946876,277.24665529,70.808374512,35.5899170745
 10/12  11:00:00,1244.69500218,114.91142654,338.269056237,0.0,243.2593065,310.10971186,324.914476908,209.537225665,70.808374512,44.5688767314
 10/12  12:00:00,1219.33793403,123.680133664,344.166630818,0.0,243.2593065,310.10971186,237.933421027,131.666367664,70.808374512,35.4586788509
 10/12  13:00:00,1261.40937062,132.613686761,343.97181777,0.0,243.2593065,302.612436532,186.482389956,94.193241646,56.6466996096,35.6424487005
 10/12  14:00:00,1270.45529572,142.584368587,343.030851662,0.0,243.2593065,302.612436532,143.912027716,65.8398607749,42.4850247072,35.5871422344
 10/12  15:00:00,1275.58778209,148.558237749,342.209128316,0.0,243.2593065,302.612436532,149.52592053,57.354318455,56.6466996096,35.5249024653
 10/12  16:00:00,1277.55555818,144.327334507,341.759364733,0.0,243.2593065,310.10971186,192.464467289,72.1573086931,84.9700494144,35.3371091817
 10/12  17:00:00,1263.30818988,132.202125462,339.640864941,0.0,243.2593065,310.10971186,217.954617589,115.480990983,84.9700494144,17.5035771918
 10/12  18:00:00,965.798055348,101.729458929,331.563010793,0.0,166.938926447,199.110933808,338.52495263,236.108662063,84.9700494144,17.446241153
 10/12  19:00:00,975.86573246,101.729458929,344.105153353,0.0,166.938926447,191.61365848,389.670588774,315.579635375,56.6466996096,17.4442537895
 10/12  20:00:00,857.329556299,101.729458929,357.317661602,0.0,100.150657288,124.558693486,446.301690653,372.212387512,56.6466996096,17.4426035322
 10/12  21:00:00,816.969469732,101.729458929,357.075574687,0.0,100.150657288,124.558693486,437.762813603,386.565770103,42.4850247072,8.71201879355
 10/12  22:00:00,771.17270949,101.729458929,379.333951848,0.0,46.0930336215,124.558693486,469.012096665,423.292322266,28.3233498048,17.3964245941
 10/12  23:00:00,782.488455396,101.729458929,390.849226344,0.0,46.0930336215,124.558693486,461.296939735,438.425044797,14.1616749024,8.71022003569
 10/12  24:00:00,787.26665531,101.729458929,409.697439027,0.0,46.0930336215,113.312780494,478.117387193,455.05276661,5.66466996096,17.3999506223
 10/13  01:00:00,788.971816022,101.729458929,411.797271777,0.0,46.0930336215,113.312780494,477.456034196,463.083028493,5.66466996096,8.708335742
 10/13  02:00:00,802.226413261,101.729458929,426.234205633,0.0,46.0930336215,113.312780494,495.091734345,472.030107931,5.66466996096,17.3969564527
 10/13  03:00:00,822.285688456,101.729458929,449.281960327,0.0,46.0930336215,113.312780494,499.667330709,485.293531192,5.66466996096,8.70912955644
 10/13  04:00:00,905.01391552,101.729458929,440.210994104,0.0,100.150657288,148.969399434,496.985068918,473.921278556,5.66466996096,17.3991204011
 10/13  05:00:00,898.907694159,102.294537338,433.403142762,0.0,100.150657288,149.894399434,652.764763849,621.204694181,14.1616749024,17.3983947655
 10/13  06:00:00,1126.27189249,104.807232792,430.867386189,0.0,176.471037341,302.612436532,523.985024459,486.952102202,28.3233498048,8.7095724523
 10/13  07:00:00,1240.00551557,108.353691376,433.399554016,0.0,243.2593065,310.10971186,500.931384847,432.123472844,42.4850247072,26.322887296
 10/13  08:00:00,1243.55518362,109.905473035,389.344591833,0.0,243.2593065,310.10971186,452.398466953,369.30348315,56.6466996096,26.4482841931
 10/13  09:00:00,1227.0447998,111.464986192,334.584112782,0.0,243.2593065,302.612436532,365.651724469,291.255230956,42.4850247072,31.9114688065
 10/13  10:00:00,1236.67051402,113.295357643,335.434248341,0.0,243.2593065,310.10971186,334.04780035,224.16952102,70.808374512,39.0699048176
 10/13  11:00:00,1258.06383697,122.877146349,342.888985503,0.0,243.2593065,310.10971186,258.547092757,152.087026733,70.808374512,35.6516915128
 10/13  12:00:00,1235.67865688,139.738602868,344.489411288,0.0,243.2593065,310.10971186,186.130503304,79.8492699157,70.808374512,35.4728588766
 10/13  13:00:00,1274.0315223,145.55997245,343.675815274,0.0,243.2593065,302.612436532,149.562927023,57.2565488348,56.6466996096,35.6596785783
 10/13  14:00:00,1281.7441426,153.557637237,343.344333983,0.0,243.2593065,302.612436532,124.924584965,37.9591774973,42.4850247072,44.4803827602
 10/13  15:00:00,1288.46737975,160.580457383,343.046273837,0.0,243.2593065,302.612436532,123.817622588,31.6612500543,56.6466996096,35.5096729243
 10/13  16:00:00,1294.07323513,160.444638913,342.150024908,0.0,243.2593065,310.10971186,151.98359356,40.5029656374,84.9700494144,26.5105785086
 10/13  17:00:00,1288.66402618,156.041966318,341.170705966,0.0,243.2593065,310.10971186,157.141322306,54.6687753956,84.9700494144,17.5024974958
 10/13  18:00:00,981.344730195,101.729458929,342.43328763,0.0,166.938926447,199.110933808,256.023339284,153.605949937,84.9700494144,17.4473399325
 10/13  19:00:00,966.42781758,101.729458929,335.082622948,0.0,166.938926447,191.61365848,310.977830677,236.886425403,56.6466996096,17.4447056639
 10/13  20:00:00,833.903892503,101.729458929,337.732495834,0.0,100.150657288,124.558693486,414.542110813,340.45054176,56.6466996096,17.4448694431
 10/13  21:00:00,833.33156729,101.729458929,374.293182431,0.0,100.150657288,124.558693486,447.673095932,387.783943047,42.4850247072,17.4041281782
 10/13  22:00:00,762.734980674,101.729458929,370.097820857,0.0,46.0930336215,124.558693486,444.581741823,407.548543253,28.3233498048,8.70984876558
 10/13  23:00:00,773.504103602,101.729458929,380.96584389,0.0,46.0930336215,124.558693486,453.526804123,421.96733981,14.1616749024,17.3977894103
 10/13  24:00:00,779.1559045,101.729458929,400.784319199,0.0,46.0930336215,113.312780494,454.171881927,439.796517755,5.66466996096,8.71069421076
 10/14  01:00:00,776.030568802,101.729458929,397.589370154,0.0,46.0930336215,113.312780494,468.937699489,445.873541162,5.66466996096,17.3994883652
 10/14  02:00:00,777.25788677,101.729458929,398.966100147,0.0,46.0930336215,113.312780494,465.520968643,451.147476598,5.66466996096,8.70882208446
 10/14  03:00:00,792.702283913,101.729458929,415.753234585,0.0,46.0930336215,113.312780494,485.914563767,462.85138863,5.66466996096,17.3985051758
 10/14  04:00:00,814.254330959,101.729458929,428.184633594,0.0,55.6251445156,113.312780494,481.137881823,460.889142628,5.66466996096,14.5840692339
 10/14  05:00:00,831.381395454,101.729458929,447.550597291,0.0,55.6251445156,113.312780494,496.344576437,470.660619989,14.1616749024,11.5222815456
 10/14  06:00:00,898.403413593,101.729458929,441.071482765,0.0,65.1572554096,176.889270242,457.932258408,412.209507451,28.3233498048,17.3994011523
 10/14  07:00:00,993.59113096,102.217533833,428.563265358,0.0,109.682768182,220.96816451,583.524328416,532.329189367,42.4850247072,8.71011434208
 10/14  08:00:00,974.589340057,102.199090374,397.090721983,0.0,109.682768182,220.96816451,528.898034523,454.76828877,56.6466996096,17.4830461433
 10/14  09:00:00,1047.69807661,103.769515729,358.203696923,0.0,131.945524568,266.955817592,455.380460724,386.561578884,42.4850247072,26.3338571331
 10/14  10:00:00,1030.91766148,104.376428099,335.416339665,0.0,131.945524568,274.45309292,409.190821892,311.937562696,70.808374512,26.4448846844
 10/14  11:00:00,1038.01695451,105.057469549,338.559863305,0.0,131.945524568,274.45309292,345.767717609,248.516636694,70.808374512,26.4427064034
 10/14  12:00:00,1015.92841176,105.881407539,345.396127312,0.0,131.945524568,274.45309292,313.751867016,216.503536521,70.808374512,26.4399559826
 10/14  13:00:00,1009.67784628,106.743599159,345.567498463,0.0,131.945524568,266.955817592,285.458470735,193.563843062,56.6466996096,35.2479280636
 10/14  14:00:00,1011.08631787,108.125600482,345.573680316,0.0,131.945524568,266.955817592,223.56878632,154.643475198,42.4850247072,26.4402864144
 10/14  15:00:00,927.986868348,101.729458929,345.575041845,0.0,109.682768182,212.545889182,180.279187877,97.1890782945,56.6466996096,26.4434099725
 10/14  16:00:00,936.995180857,101.729458929,347.315909996,0.0,109.682768182,220.04316451,222.808612301,111.397560902,84.9700494144,26.441001985
 10/14  17:00:00,892.37416963,101.729458929,345.156563953,0.0,109.682768182,220.04316451,258.697224133,147.410940119,84.9700494144,26.3162345995
 10/14  18:00:00,851.215831128,101.729458929,335.353017239,0.0,100.150657288,199.110933808,345.310717261,251.631005461,84.9700494144,8.70966238591
