Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  11:00:00,1041.12566991,104.619003647,343.423613936,0.0,131.945524568,274.45309292,426.305998747,322.67576916,70.808374512,32.8218550747
 10/28  12:00:00,997.745163469,104.89531387,333.371378424,0.0,131.945524568,274.45309292,411.239380044,311.536353522,70.808374512,28.8946520103
 10/28  13:00:00,991.185696219,105.313402417,333.795402851,0.0,131.945524568,266.955817592,383.559493626,300.458013474,56.6466996096,26.454780542
 10/28  14:00:00,989.159161335,105.601417412,331.827124326,0.0,131.945524568,266.955817592,343.885692173,274.9484529,42.4850247072,26.4522145653
 10/28  15:00:00,912.808965297,101.729458929,335.743596461,0.0,109.682768182,212.545889182,290.038829396,206.940099017,56.6466996096,26.4520307693
 10/28  16:00:00,921.677436661,101.729458929,337.170211269,0.0,109.682768182,220.04316451,321.597613024,210.179336361,84.9700494144,26.4482272486
 10/28  17:00:00,881.307139068,101.729458929,338.970801952,0.0,109.682768182,220.04316451,349.466322845,238.169373789,84.9700494144,26.3268996424
 10/28  18:00:00,878.944581644,101.729458929,358.573601826,0.0,100.150657288,199.110933808,441.141011385,338.768521464,84.9700494144,17.4024405068
 10/28  19:00:00,891.261533425,101.729458929,377.619505259,0.0,100.150657288,191.61365848,432.929119857,367.570639033,56.6466996096,8.71178121493
 10/28  20:00:00,808.248410446,101.729458929,408.869197638,0.0,55.6251445156,124.558693486,503.963696082,429.913557098,56.6466996096,17.4034393744
 10/28  21:00:00,833.346646277,101.729458929,436.729427221,0.0,55.6251445156,124.558693486,503.806404138,452.61122353,42.4850247072,8.71015590029
 10/28  22:00:00,806.719156921,101.729458929,419.100545537,0.0,46.0930336215,124.558693486,513.300150846,467.575373122,28.3233498048,17.4014279197
 10/28  23:00:00,808.405013577,101.729458929,419.629101758,0.0,46.0930336215,124.558693486,505.178931103,473.616159309,14.1616749024,17.4010968922
 10/28  24:00:00,801.766983107,101.729458929,425.912810017,0.0,46.0930336215,113.312780494,495.397532854,481.021778636,5.66466996096,8.71108425697
 10/29  01:00:00,779.084877891,101.729458929,413.542203525,0.0,34.9616554283,113.312780494,506.21886672,483.150684778,5.66466996096,17.4035119813
 10/29  02:00:00,781.909243287,101.729458929,416.521730907,0.0,34.9616554283,113.312780494,503.551007268,489.173955908,5.66466996096,8.7123813991
 10/29  03:00:00,808.508944776,101.729458929,445.865962034,0.0,34.9616554283,113.312780494,525.016302691,501.948530713,5.66466996096,17.4031020171
 10/29  04:00:00,816.822701946,101.729458929,446.094603781,0.0,44.4937663224,113.312780494,514.202555121,499.827150664,5.66466996096,8.71073449656
 10/29  05:00:00,812.089181359,101.729458929,442.28218156,0.0,44.4937663224,113.312780494,536.908890781,505.344560118,14.1616749024,17.4026557602
 10/29  06:00:00,882.692522564,101.729458929,440.081409485,0.0,54.0258772165,176.889270242,493.530549516,447.804849441,28.3233498048,17.4023502695
 10/29  07:00:00,879.749133534,101.729458929,440.597290175,0.0,54.0258772165,184.38654557,488.013808268,436.817040413,42.4850247072,8.71174314822
 10/29  08:00:00,948.570590788,101.729458929,430.77914351,0.0,65.1572554096,220.04316451,481.906443916,407.783914361,56.6466996096,17.4758299453
 10/29  09:00:00,920.764548768,101.729458929,408.124760699,0.0,65.1572554096,212.545889182,443.783184822,374.982336146,42.4850247072,26.315823969
 10/29  10:00:00,905.516576568,101.729458929,383.169875839,0.0,65.1572554096,220.04316451,442.217283637,344.978299468,70.808374512,26.4306096566
 10/29  11:00:00,895.237611732,101.729458929,370.530511334,0.0,65.1572554096,220.04316451,414.151773468,316.911510183,70.808374512,26.4318887733
 10/29  12:00:00,893.11778438,101.729458929,369.393792002,0.0,65.1572554096,220.04316451,407.665000632,310.427566956,70.808374512,26.4290591643
 10/29  13:00:00,885.690649465,101.729458929,369.291039977,0.0,65.1572554096,212.545889182,386.659028122,303.581311714,56.6466996096,26.4310167976
 10/29  14:00:00,883.543958351,101.729458929,366.637351782,0.0,65.1572554096,212.545889182,398.37007469,329.454638287,42.4850247072,26.4304116958
 10/29  15:00:00,882.228568421,101.729458929,364.968764832,0.0,65.1572554096,212.545889182,422.400077088,339.324270073,56.6466996096,26.4291074046
 10/29  16:00:00,858.330210904,101.729458929,366.533445444,0.0,65.1572554096,220.04316451,446.631285989,335.230116126,84.9700494144,26.4311204485
 10/29  17:00:00,815.97782351,101.729458929,371.38255752,0.0,54.0258772165,184.38654557,474.603684878,363.31296856,84.9700494144,26.3206669035
 10/29  18:00:00,809.780957444,101.729458929,381.124397608,0.0,44.4937663224,163.454314868,512.821608108,410.448231884,84.9700494144,17.4033268092
 10/29  19:00:00,818.32612574,101.729458929,398.004692479,0.0,44.4937663224,155.95703954,493.650668963,428.291697502,56.6466996096,8.71227185115
 10/29  20:00:00,793.880931551,101.729458929,405.829293074,0.0,44.4937663224,124.558693486,543.348522497,469.298932563,56.6466996096,17.4028903248
 10/29  21:00:00,789.336362853,101.729458929,401.330816317,0.0,44.4937663224,124.558693486,526.326372496,475.130714027,42.4850247072,8.71063376164
 10/29  22:00:00,795.202335442,101.729458929,418.493315941,0.0,34.9616554283,124.558693486,544.47978355,498.753991415,28.3233498048,17.40244233
 10/29  23:00:00,803.405933163,101.729458929,426.357001054,0.0,34.9616554283,124.558693486,541.553976627,509.990164625,14.1616749024,17.402137099
 10/29  24:00:00,785.736190738,101.729458929,420.697857231,0.0,34.9616554283,113.312780494,528.134543373,513.758235611,5.66466996096,8.71163780095
 10/30  01:00:00,777.107030959,101.729458929,399.232042171,0.0,46.0930336215,113.312780494,530.415097505,507.348610348,5.66466996096,17.4018171962
 10/30  02:00:00,770.348043801,101.729458929,391.727106256,0.0,46.0930336215,113.312780494,519.718090501,505.343246565,5.66466996096,8.71017397531
 10/30  03:00:00,793.208396653,101.729458929,416.424731394,0.0,46.0930336215,113.312780494,543.000797272,519.934628503,5.66466996096,17.4014988078
 10/30  04:00:00,896.295740199,101.729458929,430.43316782,0.0,100.150657288,148.969399434,518.189213398,503.813240161,5.66466996096,8.71130327586
 10/30  05:00:00,898.530237274,101.729458929,431.433433838,0.0,100.150657288,149.894399434,889.891073003,858.325302904,14.1616749024,17.404095196
 10/30  06:00:00,1123.95068283,102.015353732,427.540929279,0.0,176.471037341,302.612436532,626.196424538,580.469490678,28.3233498048,17.4035840554
 10/30  07:00:00,1218.85690449,102.363920338,408.890165032,0.0,243.2593065,310.10971186,585.470933657,525.424353981,42.4850247072,17.5615549681
 10/30  08:00:00,1246.97555089,102.510008408,398.598615244,0.0,243.2593065,310.10971186,589.269400991,497.348063573,56.6466996096,35.274637809
 10/30  09:00:00,1260.82699745,102.753783656,377.039212617,0.0,243.2593065,302.612436532,540.832570251,471.778708169,42.4850247072,26.5688373743
 10/30  10:00:00,1268.06231309,103.104253438,376.229454001,0.0,243.2593065,310.10971186,559.188074987,447.591971722,70.808374512,40.787728753
 10/30  11:00:00,1266.24693311,103.625055273,372.506046685,0.0,243.2593065,310.10971186,542.91577861,432.696452218,70.808374512,39.4109518797
 10/30  12:00:00,1219.93878352,104.24033846,366.918299898,0.0,243.2593065,310.10971186,526.217611842,419.918326016,70.808374512,35.4909113134
 10/30  13:00:00,1252.01039696,104.820041454,364.891822592,0.0,243.2593065,302.612436532,504.342401336,412.012768498,56.6466996096,35.6829332293
 10/30  14:00:00,1244.96659988,105.426288187,357.092779104,0.0,243.2593065,302.612436532,486.543856773,399.552164996,42.4850247072,44.5066670694
 10/30  15:00:00,1230.0417347,106.151360136,342.935145239,0.0,243.2593065,302.612436532,462.895089655,370.713778253,56.6466996096,35.5346117927
 10/30  16:00:00,1226.5231822,107.162710085,333.090818503,0.0,243.2593065,310.10971186,436.112392678,324.613207147,84.9700494144,26.5291361167
 10/30  17:00:00,1227.93456366,107.672636882,333.205020113,0.0,243.2593065,310.10971186,435.009515547,323.784790565,84.9700494144,26.2546755676
 10/30  18:00:00,970.437823283,101.729458929,333.199385216,0.0,166.938926447,199.110933808,423.514602427,321.097060347,84.9700494144,17.4474926655
 10/30  19:00:00,962.228772955,101.729458929,332.256248417,0.0,166.938926447,191.61365848,402.775024729,337.391701276,56.6466996096,8.73662384264
 10/30  20:00:00,827.629855597,101.729458929,331.58889536,0.0,100.150657288,124.558693486,469.195124289,395.096074388,56.6466996096,17.4523502922
 10/30  21:00:00,789.040434932,101.729458929,332.141529977,0.0,100.150657288,124.558693486,461.324875497,401.432352985,42.4850247072,17.4074978048
 10/30  22:00:00,721.643119487,101.729458929,332.352262603,0.0,46.0930336215,124.558693486,463.925121052,418.199737115,28.3233498048,17.4020341325
 10/30  23:00:00,722.493227464,101.729458929,332.342106442,0.0,46.0930336215,124.558693486,445.933698409,423.060439059,14.1616749024,8.71158444697
 10/30  24:00:00,711.814925232,101.729458929,333.687952473,0.0,46.0930336215,113.312780494,454.643457502,431.575650166,5.66466996096,17.4031373758
 10/31  01:00:00,710.828575196,101.729458929,332.924478807,0.0,46.0930336215,113.312780494,443.632967275,429.25818188,5.66466996096,8.71011543433
 10/31  02:00:00,710.957670186,101.729458929,333.296911019,0.0,46.0930336215,113.312780494,461.149732808,438.080852757,5.66466996096,17.4042100901
 10/31  03:00:00,737.937077357,101.729458929,358.387789819,0.0,46.0930336215,113.312780494,490.565129668,476.189168932,5.66466996096,8.71129077495
 10/31  04:00:00,865.493993894,101.729458929,393.379369592,0.0,100.150657288,148.969399434,497.977551961,474.909032226,5.66466996096,17.4038497735
 10/31  05:00:00,878.254220064,101.917943549,406.560199675,0.0,100.150657288,149.894399434,739.4504359,707.885141661,14.1616749024,17.4036193367
 10/31  06:00:00,1109.63077101,102.895887054,409.613028997,0.0,176.471037341,302.612436532,559.346027487,522.310254383,28.3233498048,8.71242329927
 10/31  07:00:00,1204.06092031,104.512561507,390.401400329,0.0,243.2593065,310.10971186,534.426618816,465.609478664,42.4850247072,26.3321154444
 10/31  08:00:00,1233.3626477,106.00784071,380.117520161,0.0,243.2593065,310.10971186,491.764651529,408.657602177,56.6466996096,26.4603497418
 10/31  09:00:00,1240.2428745,107.292869075,351.162248424,0.0,243.2593065,302.612436532,424.638103849,346.744797991,42.4850247072,35.4082811515
 10/31  10:00:00,1228.02121329,108.518025359,331.79611971,0.0,243.2593065,310.10971186,388.881713787,282.464552893,70.808374512,35.6087863821
 10/31  11:00:00,1240.56186633,111.162346618,338.167315011,0.0,243.2593065,310.10971186,346.973871686,231.556957132,70.808374512,44.6085400425
 10/31  12:00:00,1207.36645542,113.810322796,342.564603985,0.0,243.2593065,310.10971186,318.870513675,212.581823715,70.808374512,35.4803154478
 10/31  13:00:00,1243.7707958,115.803530636,343.205936434,0.0,243.2593065,302.612436532,288.785105163,196.468372225,56.6466996096,35.6700333278
 10/31  14:00:00,1245.0371347,117.551559876,342.7119586,0.0,243.2593065,302.612436532,252.296765322,174.195240032,42.4850247072,35.6165005828
 10/31  15:00:00,1245.04040972,118.555527493,341.802247353,0.0,243.2593065,302.612436532,260.379755311,168.177738744,56.6466996096,35.5553169569
 10/31  16:00:00,1241.50499259,117.127022107,335.138745936,0.0,243.2593065,310.10971186,320.569740812,200.235309526,84.9700494144,35.3643818712
 10/31  17:00:00,1231.52703731,114.817660372,329.755572707,0.0,243.2593065,310.10971186,375.026317929,272.545683024,84.9700494144,17.5105854911
 10/31  18:00:00,984.84147853,101.729458929,345.686343501,0.0,166.938926447,199.110933808,431.676449404,329.256472321,84.9700494144,17.449927668
 10/31  19:00:00,998.982966314,101.729458929,366.513092089,0.0,166.938926447,191.61365848,431.020648439,356.925532532,56.6466996096,17.4484162974
 10/31  20:00:00,882.835734521,101.729458929,385.161533783,0.0,100.150657288,124.558693486,487.894441722,413.795294895,56.6466996096,17.452447218
 10/31  21:00:00,876.433575684,101.729458929,421.053945319,0.0,100.150657288,124.558693486,500.772062546,440.878983487,42.4850247072,17.4080543517
 10/31  22:00:00,832.000412941,101.729458929,445.871827641,0.0,46.0930336215,124.558693486,508.888103578,471.852783519,28.3233498048,8.71197025394
 10/31  23:00:00,834.348882969,101.729458929,448.565575165,0.0,46.0930336215,124.558693486,512.487471992,480.923410126,14.1616749024,17.4023869634
 10/31  24:00:00,818.318348981,101.729458929,445.599819257,0.0,46.0930336215,113.312780494,501.913200936,487.538092587,5.66466996096,8.71043838867
 11/01  01:00:00,813.904216109,101.729458929,442.644594328,0.0,46.0930336215,113.312780494,518.490872161,495.424043054,5.66466996096,17.4021591462
 11/01  02:00:00,807.619766227,101.729458929,437.079389401,0.0,46.0930336215,113.312780494,525.788055744,502.721358976,5.66466996096,17.4020268071
 11/01  03:00:00,802.305866005,101.729458929,432.207662085,0.0,46.0930336215,113.312780494,521.747797704,507.371529631,5.66466996096,8.71159811204
 11/01  04:00:00,890.53913362,101.729458929,430.407810059,0.0,100.150657288,148.969399434,514.059501984,490.993772035,5.66466996096,17.4010599881
 11/01  05:00:00,898.554526765,102.202773179,429.667239588,0.0,100.150657288,149.894399434,695.393990105,672.519422594,14.1616749024,8.71289260921
 11/01  06:00:00,1125.82175834,103.822014936,425.69711234,0.0,176.471037341,302.612436532,560.073986777,514.345358001,28.3233498048,17.405278971
 11/01  07:00:00,1240.06682775,106.854380952,423.097015721,0.0,243.2593065,310.10971186,535.955535964,467.140663765,42.4850247072,26.3298474916
 11/01  08:00:00,1274.44863331,108.518358255,417.069512371,0.0,243.2593065,310.10971186,488.818226095,405.706896548,56.6466996096,26.4646299374
 11/01  09:00:00,1266.29057813,109.811571537,378.648851213,0.0,243.2593065,302.612436532,426.172893518,357.131503399,42.4850247072,26.5563654121
 11/01  10:00:00,1262.83335866,111.444347467,364.611156061,0.0,243.2593065,310.10971186,442.383120713,327.066023721,70.808374512,44.5087224797
 11/01  11:00:00,1251.87202974,112.90928369,349.650608206,0.0,243.2593065,310.10971186,416.107363084,309.619909922,70.808374512,35.6790786506
 11/01  12:00:00,1206.10885981,114.314630005,344.121217387,0.0,243.2593065,310.10971186,405.709263212,299.399533182,70.808374512,35.5013555182
 11/01  13:00:00,1249.29797608,115.5729192,353.24222904,0.0,243.2593065,302.612436532,398.639348599,297.387357203,56.6466996096,44.6052917863
 11/01  14:00:00,1236.60871317,118.75983682,335.729108933,0.0,243.2593065,302.612436532,305.951516192,227.856632394,42.4850247072,35.6098590906
 11/01  15:00:00,1273.63251388,145.963731671,342.913769174,0.0,243.2593065,302.612436532,156.940680413,64.7483006216,56.6466996096,35.5456801815
 11/01  16:00:00,1289.0742784,154.161738862,343.493840468,0.0,243.2593065,310.10971186,157.182224508,36.8517619612,84.9700494144,35.3604131323
 11/01  17:00:00,1274.35960005,140.903962761,342.029991613,0.0,243.2593065,310.10971186,176.745750574,74.2635928679,84.9700494144,17.5121082912
 11/01  18:00:00,986.427443997,101.729458929,343.68511671,0.0,166.938926447,199.110933808,294.29515173,191.872910524,84.9700494144,17.4521917915
 11/01  19:00:00,964.914855017,101.729458929,333.621621044,0.0,166.938926447,191.61365848,344.389551777,270.291933729,56.6466996096,17.4509184391
 11/01  20:00:00,843.867015981,101.729458929,345.856109029,0.0,100.150657288,124.558693486,451.141062939,377.044604459,56.6466996096,17.4497588702
 11/01  21:00:00,851.624811272,101.729458929,393.693065096,0.0,100.150657288,124.558693486,466.772325606,415.571811138,42.4850247072,8.7154897615
 11/01  22:00:00,805.232670744,101.729458929,416.737732725,0.0,46.0930336215,124.558693486,495.386407682,449.659042691,28.3233498048,17.4040151863
 11/01  23:00:00,833.0570134,101.729458929,449.320280904,0.0,46.0930336215,124.558693486,499.878707377,477.005826363,14.1616749024,8.71120611144
 11/01  24:00:00,806.140448112,101.729458929,436.469287765,0.0,46.0930336215,113.312780494,511.33102919,488.262565875,5.66466996096,17.403793354
 11/02  01:00:00,803.500468765,101.729458929,433.227777421,0.0,46.0930336215,113.312780494,513.398864079,490.33057478,5.66466996096,17.4036193374
 11/02  02:00:00,801.563010139,101.729458929,430.772415765,0.0,46.0930336215,113.312780494,506.078033612,491.700896377,5.66466996096,8.71246727345
 11/02  03:00:00,802.419983338,101.729458929,431.325507553,0.0,46.0930336215,113.312780494,517.549732179,494.481660952,5.66466996096,17.4034012662
 11/02  04:00:00,896.235464676,101.729458929,434.833717212,0.0,100.150657288,148.969399434,492.144589516,477.76897892,5.66466996096,8.71094063424
 11/02  05:00:00,897.49727203,102.368945744,435.471443302,0.0,100.150657288,149.894399434,682.307995953,650.744139806,14.1616749024,17.4021812447
 11/02  06:00:00,1123.05285506,104.796879858,430.214605644,0.0,176.471037341,302.612436532,553.072596508,507.34629913,28.3233498048,17.4029475727
 11/02  07:00:00,1240.33695222,107.870829786,431.6576492,0.0,243.2593065,310.10971186,520.093076824,460.046461732,42.4850247072,17.5615903854
 11/02  08:00:00,1287.76720382,109.424610575,438.58368713,0.0,243.2593065,310.10971186,490.112328992,407.00228631,56.6466996096,26.4633430727
 11/02  09:00:00,1313.50558027,110.677964173,427.248356014,0.0,243.2593065,302.612436532,440.373022919,362.46666543,42.4850247072,35.4213327811
 11/02  10:00:00,1304.04312189,112.315429749,407.492404776,0.0,243.2593065,310.10971186,441.676303458,335.244735084,70.808374512,35.6231938627
 11/02  11:00:00,1272.58150251,113.712682235,370.641483442,0.0,243.2593065,310.10971186,433.786401242,318.379567022,70.808374512,44.598459708
 11/02  12:00:00,1219.42060471,114.81798561,355.915356022,0.0,243.2593065,310.10971186,413.633623497,307.331545419,70.808374512,35.493703566
 11/02  13:00:00,1257.09791172,115.959939257,359.260632291,0.0,243.2593065,302.612436532,388.993266443,296.659858164,56.6466996096,35.6867086694
 11/02  14:00:00,1261.33817038,116.735470078,363.043805971,0.0,243.2593065,302.612436532,376.348814301,289.349452123,42.4850247072,44.5143374707
 11/02  15:00:00,1263.03885941,115.96356338,365.711210162,0.0,243.2593065,302.612436532,411.934012886,319.748527419,56.6466996096,35.5387858577
 11/02  16:00:00,1278.00117124,117.650421859,373.087024219,0.0,243.2593065,310.10971186,425.025772992,313.530159508,84.9700494144,26.5255640695
 11/02  17:00:00,1287.55477509,116.430843018,380.575153207,0.0,243.2593065,310.10971186,459.954901829,348.728036587,84.9700494144,26.2568158279
 11/02  18:00:00,1036.08068404,101.729458929,398.598164782,0.0,166.938926447,199.110933808,468.848855557,366.429976202,84.9700494144,17.4488299413
 11/02  19:00:00,1020.95276171,101.729458929,389.418121365,0.0,166.938926447,191.61365848,438.898970169,373.51827518,56.6466996096,8.73399538019
 11/02  20:00:00,887.527051824,101.729458929,389.86841465,0.0,100.150657288,124.558693486,489.823123394,415.722519238,56.6466996096,17.4539045461
 11/02  21:00:00,855.833782398,101.729458929,398.355008297,0.0,100.150657288,124.558693486,489.320931967,429.426979587,42.4850247072,17.4089276726
 11/02  22:00:00,793.185039418,101.729458929,403.796159308,0.0,46.0930336215,124.558693486,497.582393208,451.855486409,28.3233498048,17.4035569942
 11/02  23:00:00,798.961471784,101.729458929,409.14746519,0.0,46.0930336215,124.558693486,485.298216683,462.424137352,14.1616749024,8.71240442812
 11/02  24:00:00,794.305101531,101.729458929,417.603504626,0.0,46.0930336215,113.312780494,494.763219346,471.693752305,5.66466996096,17.4047970795
 11/03  01:00:00,819.13912885,101.729458929,444.880341896,0.0,46.0930336215,113.312780494,496.53266522,482.157054924,5.66466996096,8.71094033548
 11/03  02:00:00,819.64162244,101.729458929,446.844818481,0.0,46.0930336215,113.312780494,513.25566021,490.187767126,5.66466996096,17.403223123
 11/03  03:00:00,816.787515713,101.729458929,444.166438118,0.0,46.0930336215,113.312780494,517.671640758,494.603883182,5.66466996096,17.4030876151
 11/03  04:00:00,909.424441638,101.729458929,442.957302918,0.0,100.150657288,148.969399434,491.15748711,476.780653962,5.66466996096,8.71216318681
 11/03  05:00:00,913.25342085,102.347179394,445.959231228,0.0,100.150657288,149.894399434,674.027478943,642.460306055,14.1616749024,17.4054979854
 11/03  06:00:00,1136.48406785,104.928835775,441.332290542,0.0,176.471037341,302.612436532,540.510305325,503.476252734,28.3233498048,8.7107027856
 11/03  07:00:00,1243.47326218,107.760664665,435.33807489,0.0,243.2593065,310.10971186,539.423360696,470.602120925,42.4850247072,26.3362150634
 11/03  08:00:00,1284.71128301,108.990954518,436.768162464,0.0,243.2593065,310.10971186,518.554957285,435.443065314,56.6466996096,26.4651923614
 11/03  09:00:00,1317.00504199,110.578590869,431.178663836,0.0,243.2593065,302.612436532,454.117457599,376.2170462,42.4850247072,35.4153866921
 11/03  10:00:00,1305.52551876,112.435288291,408.287546113,0.0,243.2593065,310.10971186,446.178829662,339.753118871,70.808374512,35.6173362786
 11/03  11:00:00,1274.27660734,114.047221248,371.538392242,0.0,243.2593065,310.10971186,432.83689295,317.420188609,70.808374512,44.6083298296
 11/03  12:00:00,1221.34948404,115.490747022,357.557098508,0.0,243.2593065,310.10971186,416.653273121,310.356413971,70.808374512,35.4884846383
 11/03  13:00:00,1257.57591672,116.627918289,359.42763809,0.0,243.2593065,302.612436532,392.335751774,300.008359009,56.6466996096,35.6806931555
 11/03  14:00:00,1262.69741462,118.251332608,363.304122514,0.0,243.2593065,302.612436532,370.751290861,283.736238679,42.4850247072,44.5300274751
 11/03  15:00:00,1265.80959787,119.850488507,364.99816464,0.0,243.2593065,302.612436532,367.422871055,275.241704899,56.6466996096,35.5344665469
 11/03  16:00:00,1275.66583614,120.032087105,368.336712231,0.0,243.2593065,310.10971186,399.584727347,288.084654262,84.9700494144,26.5300236705
 11/03  17:00:00,1288.65014974,117.808553429,380.494353306,0.0,243.2593065,310.10971186,441.094857969,338.614345915,84.9700494144,17.510462639
 11/03  18:00:00,1045.8889934,101.729458929,409.34086948,0.0,166.938926447,199.110933808,467.180194221,364.75605231,84.9700494144,17.4540924964
 11/03  19:00:00,1045.93454606,101.729458929,417.407129534,0.0,166.938926447,191.61365848,456.165507497,382.066276187,56.6466996096,17.4525317
 11/03  20:00:00,938.48514273,101.729458929,447.81163276,0.0,100.150657288,124.558693486,513.894197195,439.795912016,56.6466996096,17.4515855688
 11/03  21:00:00,889.41072114,101.729458929,440.446061997,0.0,100.150657288,124.558693486,518.437747413,458.543271627,42.4850247072,17.4094510782
 11/03  22:00:00,815.568813362,101.729458929,434.43897657,0.0,46.0930336215,124.558693486,519.73734324,482.70268566,28.3233498048,8.71130777576
 11/03  23:00:00,816.192511053,101.729458929,433.461900519,0.0,46.0930336215,124.558693486,517.827317123,486.261734522,14.1616749024,17.403907698
 11/03  24:00:00,810.414038743,101.729458929,438.80896433,0.0,46.0930336215,113.312780494,509.255857469,486.18742764,5.66466996096,17.4037598683
 11/04  01:00:00,809.769706079,101.729458929,438.735022047,0.0,46.0930336215,113.312780494,508.318039675,493.940775539,5.66466996096,8.71259417519
 11/04  02:00:00,803.333296587,101.729458929,432.88725106,0.0,46.0930336215,113.312780494,523.920182944,500.851773126,5.66466996096,17.4037398576
 11/04  03:00:00,798.559020482,101.729458929,428.58639636,0.0,46.0930336215,113.312780494,522.52205893,508.146250066,5.66466996096,8.71113890333
 11/04  04:00:00,806.378237567,101.729458929,426.767351863,0.0,55.6251445156,113.312780494,527.642900449,504.574661806,5.66466996096,17.403568682
 11/04  05:00:00,805.575834918,101.729458929,426.076592896,0.0,55.6251445156,113.312780494,539.565590136,508.000476383,14.1616749024,17.4034388511
 11/04  06:00:00,875.596727331,101.729458929,423.291072985,0.0,65.1572554096,176.889270242,488.589805557,451.554103733,28.3233498048,8.71235201883
 11/04  07:00:00,983.956174762,102.096881482,421.36945523,0.0,109.682768182,220.96816451,683.645066859,623.756163278,42.4850247072,17.4038788735
 11/04  08:00:00,995.791166573,102.094090585,426.738818413,0.0,109.682768182,220.96816451,592.180127608,518.041464233,56.6466996096,17.4919637656
 11/04  09:00:00,1096.77717875,103.391933074,414.12588175,0.0,131.945524568,266.955817592,515.002053411,446.170215991,42.4850247072,26.3468127121
 11/04  10:00:00,1063.72757355,103.950456616,367.446932358,0.0,131.945524568,274.45309292,485.791216122,388.516932979,70.808374512,26.4659086307
 11/04  11:00:00,1057.9941016,104.190322899,359.027885156,0.0,131.945524568,274.45309292,464.304982142,367.036691638,70.808374512,26.4599159921
 11/04  12:00:00,1028.18422033,103.842933084,361.60525684,0.0,131.945524568,274.45309292,476.008284635,378.747043258,70.808374512,26.4528668646
 11/04  13:00:00,1023.71888472,103.779522361,364.84356592,0.0,131.945524568,266.955817592,477.622134284,385.708772729,56.6466996096,35.2666619452
 11/04  14:00:00,1028.79582143,104.057347946,370.195079733,0.0,131.945524568,266.955817592,432.100136623,363.159184406,42.4850247072,26.455927509
 11/04  15:00:00,954.024670864,101.729458929,374.907807856,0.0,109.682768182,212.545889182,361.302209648,278.195128626,56.6466996096,26.4603814124
 11/04  16:00:00,955.332650575,101.729458929,368.235774511,0.0,109.682768182,220.04316451,407.49582641,296.072062554,84.9700494144,26.4537144418
 11/04  17:00:00,925.128640127,101.729458929,377.282302502,0.0,109.682768182,220.04316451,436.714178467,325.413703865,84.9700494144,26.3304251879
 11/04  18:00:00,904.054356375,101.729458929,384.248912002,0.0,100.150657288,199.110933808,475.599596597,381.918451335,84.9700494144,8.71109584843
 11/04  19:00:00,896.121504718,101.729458929,383.049789877,0.0,100.150657288,191.61365848,466.835949901,392.785802779,56.6466996096,17.4034475124
 11/04  20:00:00,784.770182002,101.729458929,383.354992835,0.0,55.6251445156,124.558693486,511.542868051,437.492844231,56.6466996096,17.4033242108
 11/04  21:00:00,784.650237916,101.729458929,383.673076282,0.0,55.6251445156,124.558693486,495.522104208,444.324794822,42.4850247072,8.71228467971
 11/04  22:00:00,774.086253603,101.729458929,383.101009203,0.0,46.0930336215,124.558693486,506.484144951,460.757686009,28.3233498048,17.4031091366
 11/04  23:00:00,775.628397991,101.729458929,383.575391809,0.0,46.0930336215,124.558693486,488.817967983,465.945460637,14.1616749024,8.71083244369
 11/04  24:00:00,762.82736947,101.729458929,383.139411085,0.0,46.0930336215,113.312780494,492.884302355,469.816575876,5.66466996096,17.4030565173
 11/05  01:00:00,774.964685967,101.729458929,408.738496043,0.0,34.9616554283,113.312780494,508.807147996,485.739536242,5.66466996096,17.4029417932
 11/05  02:00:00,791.67404514,101.729458929,427.657274488,0.0,34.9616554283,113.312780494,512.752318835,498.375515818,5.66466996096,8.71213305599
 11/05  03:00:00,794.484758929,101.729458929,431.103758956,0.0,34.9616554283,113.312780494,527.199564064,504.132022711,5.66466996096,17.4028713916
 11/05  04:00:00,799.826104366,101.729458929,425.667738172,0.0,44.4937663224,113.312780494,511.143860841,496.768464621,5.66466996096,8.71072625865
 11/05  05:00:00,797.609536529,101.729458929,422.752320216,0.0,44.4937663224,113.312780494,529.369946192,497.805812246,14.1616749024,17.4024590436
 11/05  06:00:00,869.558647778,101.729458929,421.42161702,0.0,54.0258772165,176.889270242,473.548611186,436.513276305,28.3233498048,8.71198507584
 11/05  07:00:00,859.784386252,101.729458929,415.475177603,0.0,54.0258772165,184.38654557,488.67417986,428.783798554,42.4850247072,17.4053565979
 11/05  08:00:00,921.11654872,101.729458929,400.038710189,0.0,65.1572554096,220.04316451,475.684255379,401.560549371,56.6466996096,17.4770063984
 11/05  09:00:00,908.295498888,101.729458929,394.234711901,0.0,65.1572554096,212.545889182,439.711125131,370.905648192,42.4850247072,26.3204522319
 11/05  10:00:00,904.4076448,101.729458929,381.773629635,0.0,65.1572554096,220.04316451,447.938384039,350.695019039,70.808374512,26.434990488
 11/05  11:00:00,893.328973921,101.729458929,368.217260335,0.0,65.1572554096,220.04316451,428.172961157,330.927001845,70.808374512,26.4375847999
 11/05  12:00:00,886.763443477,101.729458929,362.042609618,0.0,65.1572554096,220.04316451,405.726382871,308.477608213,70.808374512,26.4404001454
 11/05  13:00:00,877.334832941,101.729458929,360.316140414,0.0,65.1572554096,212.545889182,371.724099188,288.640504263,56.6466996096,26.4368953159
 11/05  14:00:00,888.659904382,101.729458929,372.343859382,0.0,65.1572554096,212.545889182,347.093095405,278.174541134,42.4850247072,26.4335295645
 11/05  15:00:00,886.573182371,101.729458929,370.018740969,0.0,65.1572554096,212.545889182,363.987204492,280.904582059,56.6466996096,26.4359228228
 11/05  16:00:00,872.948432193,101.729458929,382.747306602,0.0,65.1572554096,220.04316451,443.804172117,323.592233222,84.9700494144,35.2418894812
 11/05  17:00:00,841.46644769,101.729458929,395.424211466,0.0,54.0258772165,184.38654557,468.100022104,365.577116681,84.9700494144,17.5528560087
 11/05  18:00:00,828.898928312,101.729458929,402.400336044,0.0,44.4937663224,163.454314868,518.604611195,416.230469534,84.9700494144,17.4040922463
 11/05  19:00:00,823.649166341,101.729458929,404.123611718,0.0,44.4937663224,155.95703954,493.880333185,428.522300631,56.6466996096,8.71133294369
 11/05  20:00:00,798.09521067,101.729458929,410.49779846,0.0,44.4937663224,124.558693486,542.299462191,468.248767507,56.6466996096,17.4039950748
 11/05  21:00:00,801.668049047,101.729458929,414.804733326,0.0,44.4937663224,124.558693486,538.125001903,478.236081048,42.4850247072,17.403896148
 11/05  22:00:00,799.63342501,101.729458929,423.497309684,0.0,34.9616554283,124.558693486,537.185785475,500.149836673,28.3233498048,8.71259899773
 11/05  23:00:00,802.963165492,101.729458929,425.999949193,0.0,34.9616554283,124.558693486,540.694172002,509.128756221,14.1616749024,17.4037408785
 11/05  24:00:00,805.897903019,101.729458929,442.624802401,0.0,34.9616554283,113.312780494,531.860674176,517.48484678,5.66466996096,8.71115743548
 11/06  01:00:00,819.056685363,101.729458929,446.624204232,0.0,46.0930336215,113.312780494,549.173641815,526.105247206,5.66466996096,17.4037246483
 11/06  02:00:00,813.224428311,101.729458929,441.181788449,0.0,46.0930336215,113.312780494,556.869929452,533.80152138,5.66466996096,17.4037381119
 11/06  03:00:00,810.929245918,101.729458929,439.096497166,0.0,46.0930336215,113.312780494,553.941605234,539.564405924,5.66466996096,8.71252934935
 11/06  04:00:00,811.375833529,101.729458929,439.866916056,0.0,46.0930336215,113.312780494,568.915442804,545.847127256,5.66466996096,17.4036455868
 11/06  05:00:00,904.373098383,101.729458929,442.090392097,0.0,100.150657288,148.969399434,536.65236842,522.276579199,5.66466996096,8.71111926018
 11/06  06:00:00,908.7786114,101.729458929,444.001739363,0.0,100.150657288,149.894399434,927.879573952,896.31328658,14.1616749024,17.4046124689
 11/06  07:00:00,1126.46533373,101.989433161,444.747504401,0.0,176.471037341,302.612436532,645.862751556,600.135925658,28.3233498048,17.4034760929
 11/06  08:00:00,1235.81220127,102.341107043,432.30975239,0.0,243.2593065,310.10971186,584.576297869,524.528309181,42.4850247072,17.5629639808
 11/06  09:00:00,1233.8861001,102.488273181,384.741442815,0.0,243.2593065,310.10971186,561.806250969,478.693346549,56.6466996096,26.4662048097
 11/06  10:00:00,1256.19789509,102.756597542,372.068407513,0.0,243.2593065,302.612436532,524.879240924,446.967931137,42.4850247072,35.4262850797
 11/06  11:00:00,1265.1442293,103.639524255,372.720777484,0.0,243.2593065,310.10971186,496.569395082,390.131429553,70.808374512,35.6295910169
 11/06  12:00:00,1267.29020807,104.58152997,373.048757657,0.0,243.2593065,310.10971186,485.719853984,370.304321437,70.808374512,44.6071580349
 11/06  13:00:00,1225.01651104,105.513085099,371.608320675,0.0,243.2593065,310.10971186,460.713371312,354.404350269,70.808374512,35.5006465314
 11/06  14:00:00,1258.66847439,106.245039632,371.213596335,0.0,243.2593065,302.612436532,434.013673642,337.279675437,56.6466996096,40.0872985952
 11/06  15:00:00,1258.53422926,106.808799311,370.520062115,0.0,243.2593065,302.612436532,417.622600536,335.006726404,42.4850247072,40.1308494241
 11/06  16:00:00,1263.20776236,107.334635166,375.043367358,0.0,243.2593065,302.612436532,447.977963299,355.783583927,56.6466996096,35.5476797616
 11/06  17:00:00,1283.02461876,107.869189066,384.607573856,0.0,243.2593065,310.10971186,493.846605301,382.351102551,84.9700494144,26.5254533356
 11/06  18:00:00,1303.43862482,108.502976773,393.619785756,0.0,243.2593065,310.10971186,511.825570371,400.597683854,84.9700494144,26.2578371026
 11/06  19:00:00,1070.5268045,101.729458929,436.128453222,0.0,166.938926447,199.110933808,503.426710111,401.004523897,84.9700494144,17.4521367994
 11/06  20:00:00,1053.38567314,101.729458929,425.331878223,0.0,166.938926447,191.61365848,484.250105161,410.152325412,56.6466996096,17.451080139
 11/06  21:00:00,922.118120963,101.729458929,427.821858581,0.0,100.150657288,124.558693486,529.533208925,455.436437632,56.6466996096,17.4500716833
 11/06  22:00:00,901.216311237,101.729458929,448.724341761,0.0,100.150657288,124.558693486,521.425139777,470.224581908,42.4850247072,8.71553316194
 11/06  23:00:00,831.014334348,101.729458929,446.460769621,0.0,46.0930336215,124.558693486,536.048170698,490.320559286,28.3233498048,17.404261607
 11/06  24:00:00,832.608128103,101.729458929,446.623437279,0.0,46.0930336215,124.558693486,516.94156926,494.068484344,14.1616749024,8.71141001328
 11/07  01:00:00,817.469421547,101.729458929,444.901142327,0.0,46.0930336215,113.312780494,523.201426459,500.132349328,5.66466996096,17.4044071693
 11/07  02:00:00,812.561741947,101.729458929,440.386058603,0.0,46.0930336215,113.312780494,529.196936906,506.127940771,5.66466996096,17.4043261739
 11/07  03:00:00,810.029079669,101.729458929,438.038727199,0.0,46.0930336215,113.312780494,525.090248334,510.712730058,5.66466996096,8.71284831471
 11/07  04:00:00,810.052017784,101.729458929,438.485013502,0.0,46.0930336215,113.312780494,539.325501454,516.256546567,5.66466996096,17.4042849266
 11/07  05:00:00,904.188055353,101.729458929,439.979453297,0.0,100.150657288,148.969399434,513.161398787,498.785291157,5.66466996096,8.7114376684
 11/07  06:00:00,905.419099873,101.908815442,440.37255443,0.0,100.150657288,149.894399434,763.67025765,732.103295586,14.1616749024,17.4052871613
 11/07  07:00:00,1124.53355811,102.857032766,441.444033089,0.0,176.471037341,302.612436532,580.292997544,534.565459119,28.3233498048,17.4041886193
 11/07  08:00:00,1244.03421284,104.096581436,439.513807384,0.0,243.2593065,310.10971186,541.05422916,481.005334227,42.4850247072,17.5638702256
 11/07  09:00:00,1257.3599099,105.149241126,407.896938517,0.0,243.2593065,310.10971186,545.301634419,453.37338841,56.6466996096,35.2815463994
 11/07  10:00:00,1274.36584135,106.241779768,388.837725399,0.0,243.2593065,302.612436532,490.367007579,421.306471468,42.4850247072,26.5755114033
 11/07  11:00:00,1263.29056507,107.679914714,367.021951651,0.0,243.2593065,310.10971186,479.776284228,364.431147739,70.808374512,44.5367619775
 11/07  12:00:00,1252.81328664,108.462449582,353.602229063,0.0,243.2593065,310.10971186,451.429057659,344.939102504,70.808374512,35.681580644
 11/07  13:00:00,1203.21414533,109.941185959,345.281281988,0.0,243.2593065,310.10971186,422.451478121,316.139237403,70.808374512,35.5038662064
 11/07  14:00:00,1225.93935058,111.556771511,334.206175837,0.0,243.2593065,302.612436532,379.377182731,278.110109507,56.6466996096,44.6203736142
 11/07  15:00:00,1222.21315317,112.600586946,330.533441867,0.0,243.2593065,302.612436532,336.724900953,258.628051778,42.4850247072,35.6118244674
 11/07  16:00:00,1223.56080541,113.284117268,330.519388666,0.0,243.2593065,302.612436532,346.905403935,254.707288201,56.6466996096,35.5514161241
 11/07  17:00:00,1233.88151974,112.948817334,330.509946899,0.0,243.2593065,310.10971186,397.680091647,277.347720279,84.9700494144,35.3623219539
 11/07  18:00:00,1243.7786248,112.726612466,329.750195855,0.0,243.2593065,310.10971186,429.697689967,327.215945268,84.9700494144,17.5116952846
 11/07  19:00:00,986.503717859,101.729458929,346.924470337,0.0,166.938926447,199.110933808,448.604798394,346.181248993,84.9700494144,17.4534999868
 11/07  20:00:00,978.205782346,101.729458929,346.669087344,0.0,166.938926447,191.61365848,421.149585745,347.050456145,56.6466996096,17.4524299909
 11/07  21:00:00,843.76922635,101.729458929,345.950193409,0.0,100.150657288,124.558693486,465.96576207,391.867623199,56.6466996096,17.4514392615
 11/07  22:00:00,803.758389174,101.729458929,345.599557302,0.0,100.150657288,124.558693486,450.041268955,398.83997873,42.4850247072,8.71626551874
 11/07  23:00:00,743.162151573,101.729458929,351.573558114,0.0,46.0930336215,124.558693486,473.040444069,427.311436902,28.3233498048,17.4056573623
 11/07  24:00:00,751.963063017,101.729458929,358.513635988,0.0,46.0930336215,124.558693486,461.26230863,438.388554093,14.1616749024,8.71207963457
 11/08  01:00:00,759.52336173,101.729458929,379.552229939,0.0,46.0930336215,113.312780494,480.153194042,457.082713432,5.66466996096,17.4058106492
 11/08  02:00:00,782.707176262,101.729458929,405.17019854,0.0,46.0930336215,113.312780494,497.331605088,474.261153899,5.66466996096,17.4057812275
 11/08  03:00:00,788.092005824,101.729458929,411.227699745,0.0,46.0930336215,113.312780494,496.642682533,482.264395683,5.66466996096,8.71361688926
 11/08  04:00:00,782.575836589,101.729458929,405.082575886,0.0,46.0930336215,113.312780494,509.893927065,486.823483482,5.66466996096,17.4057736224
 11/08  05:00:00,869.031464436,101.729458929,400.705951658,0.0,100.150657288,148.969399434,477.765015877,463.388189206,5.66466996096,8.71215671047
 11/08  06:00:00,869.254556338,102.195329557,399.162728087,0.0,100.150657288,149.894399434,666.599144357,635.031460273,14.1616749024,17.4060091818
 11/08  07:00:00,1089.67048,104.043506853,400.570729197,0.0,176.471037341,302.612436532,520.12285906,474.39375354,28.3233498048,17.4057557146
 11/08  08:00:00,1201.30136605,107.277628824,388.789173782,0.0,243.2593065,310.10971186,458.631951346,398.581324242,42.4850247072,17.5656023965
 11/08  09:00:00,1232.63358932,108.587578988,376.714886317,0.0,243.2593065,310.10971186,450.318367987,358.386430993,56.6466996096,35.2852373851
 11/08  10:00:00,1258.9257887,110.272252612,367.305666232,0.0,243.2593065,302.612436532,401.185004065,332.127439742,42.4850247072,26.5725396156
 11/08  11:00:00,1271.15279968,111.83768158,370.938655992,0.0,243.2593065,310.10971186,438.899087244,323.556937696,70.808374512,44.5337750367
 11/08  12:00:00,1269.24850345,113.187904876,366.424552165,0.0,243.2593065,310.10971186,425.595104054,319.10020303,70.808374512,35.6865265124
 11/08  13:00:00,1222.88089241,114.471878357,360.091444754,0.0,243.2593065,310.10971186,410.938344248,304.62124494,70.808374512,35.5087247962
 11/08  14:00:00,1249.81235186,115.747629422,351.743627533,0.0,243.2593065,302.612436532,381.909781106,280.645177002,56.6466996096,44.6179044939
 11/08  15:00:00,1244.71269836,117.27305375,345.56626433,0.0,243.2593065,302.612436532,340.87711661,262.775247079,42.4850247072,35.6168448233
 11/08  16:00:00,1247.92125731,117.59725474,348.28899131,0.0,243.2593065,302.612436532,368.06446526,275.860891395,56.6466996096,35.5568742559
 11/08  17:00:00,1270.46468761,116.507721741,361.695301246,0.0,243.2593065,310.10971186,433.790390261,313.45352391,84.9700494144,35.3668169361
 11/08  18:00:00,1290.18760129,115.627750505,371.552242585,0.0,243.2593065,310.10971186,451.773821957,349.289543732,84.9700494144,17.5142288099
 11/08  19:00:00,1046.0100629,101.729458929,409.26874483,0.0,166.938926447,199.110933808,472.764278192,370.338435972,84.9700494144,17.4557928052
 11/08  20:00:00,1053.2693127,101.729458929,424.574785855,0.0,166.938926447,191.61365848,463.501965089,389.400608569,56.6466996096,17.4546569112
 11/08  21:00:00,919.466098076,101.729458929,424.820495176,0.0,100.150657288,124.558693486,509.128451458,435.028079509,56.6466996096,17.4536723388
 11/08  22:00:00,875.804923316,101.729458929,420.355516567,0.0,100.150657288,124.558693486,494.16788635,442.968351925,42.4850247072,8.71450971772
 11/08  23:00:00,829.742825401,101.729458929,444.242941916,0.0,46.0930336215,124.558693486,514.841200992,469.112731583,28.3233498048,17.405119604
 11/08  24:00:00,813.474857471,101.729458929,425.515609252,0.0,46.0930336215,124.558693486,504.45850243,472.891729402,14.1616749024,17.4050981256
 11/09  01:00:00,814.310711747,101.729458929,439.761779478,0.0,46.0930336215,113.312780494,493.687988548,479.309976558,5.66466996096,8.71334202895
 11/09  02:00:00,818.406962204,101.729458929,445.747330008,0.0,46.0930336215,113.312780494,513.243240667,490.173250766,5.66466996096,17.4053199404
 11/09  03:00:00,813.350401,101.729458929,441.349917076,0.0,46.0930336215,113.312780494,512.370757473,497.99412224,5.66466996096,8.7119652714
 11/09  04:00:00,810.398798553,101.729458929,439.366328602,0.0,46.0930336215,113.312780494,528.574717261,505.504686831,5.66466996096,17.4053604696
 11/09  05:00:00,897.304051865,101.729458929,437.149561635,0.0,100.150657288,148.969399434,517.76191912,494.691872949,5.66466996096,17.4053762102
 11/09  06:00:00,893.728846707,102.29457773,432.200804515,0.0,100.150657288,149.894399434,698.408371557,675.533285282,14.1616749024,8.71341137323
 11/09  07:00:00,1110.78101818,104.624933775,429.591661356,0.0,176.471037341,302.612436532,555.922674032,510.191859358,28.3233498048,17.4074648694
 11/09  08:00:00,1238.0595882,108.106838592,432.522938411,0.0,243.2593065,310.10971186,500.801414479,431.98089765,42.4850247072,26.335492122
 11/09  09:00:00,1268.02184324,109.561398107,415.921807376,0.0,243.2593065,310.10971186,459.075735692,375.958228899,56.6466996096,26.4708071828
 11/09  10:00:00,1257.53048475,111.019323772,365.65988966,0.0,243.2593065,302.612436532,401.455861197,332.406957003,42.4850247072,26.5638794869
 11/09  11:00:00,1253.44121371,112.27500146,351.20910744,0.0,243.2593065,310.10971186,427.630056881,312.296899976,70.808374512,44.5247823924
 11/09  12:00:00,1253.1730788,113.83045588,348.793908867,0.0,243.2593065,310.10971186,411.900189076,305.397249765,70.808374512,35.694564799
 11/09  13:00:00,1215.4986564,115.056312171,351.758850782,0.0,243.2593065,310.10971186,405.635972287,299.311769525,70.808374512,35.5158282498
 11/09  14:00:00,1263.24387776,116.43986685,365.544574541,0.0,243.2593065,302.612436532,388.095386735,286.831915999,56.6466996096,44.6167711265
 11/09  15:00:00,1258.50561584,118.286065797,358.442769206,0.0,243.2593065,302.612436532,348.497784052,270.388020505,42.4850247072,35.62473884
 11/09  16:00:00,1253.69365734,118.777292583,352.49563206,0.0,243.2593065,302.612436532,365.250606406,273.039278904,56.6466996096,35.5646278929
 11/09  17:00:00,1274.42461124,117.485590038,364.994866849,0.0,243.2593065,310.10971186,430.30097737,309.957820889,84.9700494144,35.3731070672
 11/09  18:00:00,1307.58071992,116.324724109,389.736859974,0.0,243.2593065,310.10971186,456.407136796,353.923593578,84.9700494144,17.5134938032
 11/09  19:00:00,1065.71444276,101.729458929,430.698608368,0.0,166.938926447,199.110933808,479.955959331,377.531517158,84.9700494144,17.4543927586
 11/09  20:00:00,1057.77603021,101.729458929,429.673260028,0.0,166.938926447,191.61365848,463.556913312,389.459060249,56.6466996096,17.4511534531
 11/09  21:00:00,926.18242958,101.729458929,432.173307547,0.0,100.150657288,124.558693486,509.007094425,434.908298803,56.6466996096,17.4520960131
 11/09  22:00:00,900.518865084,101.729458929,447.479420439,0.0,100.150657288,124.558693486,509.236156093,449.340208545,42.4850247072,17.4109228408
 11/09  23:00:00,830.623633189,101.729458929,446.409393447,0.0,46.0930336215,124.558693486,510.49937577,473.462517101,28.3233498048,8.7135088649
 11/09  24:00:00,827.890640786,101.729458929,443.815424742,0.0,46.0930336215,124.558693486,515.306847549,483.739567216,14.1616749024,17.4056054307
 11/10  01:00:00,810.419103194,101.729458929,439.693790496,0.0,46.0930336215,113.312780494,507.573026461,493.196184881,5.66466996096,8.71217161882
 11/10  02:00:00,804.150071414,101.729458929,433.787536651,0.0,46.0930336215,113.312780494,522.377079709,499.306540862,5.66466996096,17.4058688861
 11/10  03:00:00,800.73204769,101.729458929,430.655172645,0.0,46.0930336215,113.312780494,527.74005926,504.66945798,5.66466996096,17.4059313191
 11/10  04:00:00,800.124819536,101.729458929,430.546638099,0.0,46.0930336215,113.312780494,526.726829166,512.348456988,5.66466996096,8.71370221673
 11/10  05:00:00,893.866826035,101.729458929,431.344327212,0.0,100.150657288,148.969399434,521.066780986,497.996109602,5.66466996096,17.4060014225
 11/10  06:00:00,894.286933194,102.328391041,430.622943906,0.0,100.150657288,149.894399434,702.972999529,680.099015029,14.1616749024,8.71230959788
 11/10  07:00:00,1111.75367475,104.880829096,429.285655097,0.0,176.471037341,302.612436532,558.416896047,512.687295762,28.3233498048,17.4062504803
 11/10  08:00:00,1236.08367659,108.453494078,430.822703679,0.0,243.2593065,310.10971186,503.614566264,434.789792769,42.4850247072,26.3397487879
 11/10  09:00:00,1276.8035011,109.922988386,425.580938114,0.0,243.2593065,310.10971186,460.354523308,377.2366613,56.6466996096,26.4711623983
 11/10  10:00:00,1284.64545587,111.272505348,395.515896395,0.0,243.2593065,302.612436532,423.816600814,345.913618648,42.4850247072,35.4179574584
 11/10  11:00:00,1275.9855097,112.765352644,376.147263682,0.0,243.2593065,310.10971186,432.576895011,326.147007616,70.808374512,35.6215128823
 11/10  12:00:00,1272.45097907,114.236830411,369.429673582,0.0,243.2593065,310.10971186,437.76739266,322.331572508,70.808374512,44.6274456398
 11/10  13:00:00,1232.12508436,115.700540945,369.726795445,0.0,243.2593065,310.10971186,416.417091679,310.114461999,70.808374512,35.4942551682
 11/10  14:00:00,1257.01317205,117.172696715,358.808416926,0.0,243.2593065,302.612436532,379.937853732,287.603093229,56.6466996096,35.688060893
 11/10  15:00:00,1255.98697633,118.994675703,355.126578018,0.0,243.2593065,302.612436532,348.437407404,270.31683278,42.4850247072,35.6355499167
 11/10  16:00:00,1262.90931465,119.732868188,361.938210105,0.0,243.2593065,302.612436532,376.307336925,275.221094369,56.6466996096,44.4395429464
 11/10  17:00:00,1277.6029167,118.242962098,367.893832904,0.0,243.2593065,310.10971186,422.851243783,311.344179592,84.9700494144,26.5370147765
 11/10  18:00:00,1297.47464671,116.931085216,378.189346122,0.0,243.2593065,310.10971186,452.044567672,349.56121189,84.9700494144,17.5133063673
 11/10  19:00:00,1060.35434622,101.729458929,424.84766471,0.0,166.938926447,199.110933808,476.936290376,374.50949979,84.9700494144,17.4567411725
 11/10  20:00:00,1057.62131683,101.729458929,430.170069363,0.0,166.938926447,191.61365848,463.922589576,389.820502196,56.6466996096,17.4553877704
 11/10  21:00:00,917.434751404,101.729458929,423.378847388,0.0,100.150657288,124.558693486,506.122751135,432.021457768,56.6466996096,17.4545937581
 11/10  22:00:00,894.678495153,101.729458929,441.341804045,0.0,100.150657288,124.558693486,505.906581826,446.012036841,42.4850247072,17.4095202778
 11/10  23:00:00,832.222908427,101.729458929,447.758670671,0.0,46.0930336215,124.558693486,517.10097797,471.373360007,28.3233498048,17.404268158
 11/10  24:00:00,827.348290264,101.729458929,443.672198421,0.0,46.0930336215,124.558693486,506.374542597,483.500042434,14.1616749024,8.71282526077
 11/11  01:00:00,797.092449309,101.729458929,437.855756765,0.0,34.9616554283,113.312780494,517.334994838,494.264299106,5.66466996096,17.4060257712
 11/11  02:00:00,790.029264635,101.729458929,430.351272571,0.0,34.9616554283,113.312780494,515.404895481,501.028596064,5.66466996096,8.71162945569
