Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  03:00:00,787.297031099,101.729458929,425.260325107,0.0,34.9616554283,113.312780494,531.433239118,508.363882577,5.66466996096,17.4046865796
 11/11  04:00:00,781.216385766,101.729458929,422.87083806,0.0,34.9616554283,113.312780494,539.256372888,516.18693478,5.66466996096,17.4047681473
 11/11  05:00:00,788.329443288,101.729458929,420.349365419,0.0,44.4937663224,113.312780494,527.806744294,513.428979131,5.66466996096,8.71309520162
 11/11  06:00:00,786.383021139,101.729458929,415.117186841,0.0,44.4937663224,113.312780494,550.137302468,518.570742507,14.1616749024,17.4048850588
 11/11  07:00:00,845.130198485,101.729458929,415.564145794,0.0,54.0258772165,176.889270242,484.431276184,447.396140704,28.3233498048,8.71178567567
 11/11  08:00:00,862.620149906,101.729458929,427.371067019,0.0,54.0258772165,184.38654557,457.239643383,397.349622172,42.4850247072,17.4049965039
 11/11  09:00:00,935.15820917,101.729458929,417.341379633,0.0,65.1572554096,220.04316451,418.201176816,344.073499352,56.6466996096,17.4809778548
 11/11  10:00:00,905.688204765,101.729458929,392.930973183,0.0,65.1572554096,212.545889182,385.228631932,316.418732384,42.4850247072,26.3248748402
 11/11  11:00:00,902.294957269,101.729458929,380.58577054,0.0,65.1572554096,220.04316451,398.565731886,301.316771127,70.808374512,26.4405862468
 11/11  12:00:00,897.37349794,101.729458929,373.569373535,0.0,65.1572554096,220.04316451,397.138703751,299.88960717,70.808374512,26.4407220693
 11/11  13:00:00,893.102499218,101.729458929,369.577157924,0.0,65.1572554096,220.04316451,384.612046334,287.365567445,70.808374512,26.4381043766
 11/11  14:00:00,884.83920645,101.729458929,368.3368344,0.0,65.1572554096,212.545889182,351.081375515,267.993782311,56.6466996096,26.440893594
 11/11  15:00:00,882.992658884,101.729458929,366.00252079,0.0,65.1572554096,212.545889182,321.366066468,252.44310131,42.4850247072,26.4379404502
 11/11  16:00:00,880.319130834,101.729458929,362.883971339,0.0,65.1572554096,212.545889182,341.125180356,251.122162172,56.6466996096,33.3563185745
 11/11  17:00:00,870.748996851,101.729458929,375.935336421,0.0,65.1572554096,220.04316451,406.624588296,293.323992905,84.9700494144,28.3305459764
 11/11  18:00:00,845.050653149,101.729458929,386.412161616,0.0,54.0258772165,184.38654557,448.32341184,345.797270303,84.9700494144,17.5560921217
 11/11  19:00:00,826.26466014,101.729458929,399.199307398,0.0,44.4937663224,163.454314868,501.210966883,398.834362648,84.9700494144,17.4065548208
 11/11  20:00:00,837.965727659,101.729458929,419.421486293,0.0,44.4937663224,155.95703954,485.722753321,420.363475114,56.6466996096,8.7125785978
 11/11  21:00:00,823.90427572,101.729458929,438.384093343,0.0,44.4937663224,124.558693486,540.654811677,466.601439079,56.6466996096,17.4066729893
 11/11  22:00:00,831.900167917,101.729458929,448.815335044,0.0,44.4937663224,124.558693486,540.955245167,481.063474762,42.4850247072,17.4067456975
 11/11  23:00:00,814.40666654,101.729458929,443.501770294,0.0,34.9616554283,124.558693486,542.011368944,504.973883858,28.3233498048,8.71413528043
 11/11  24:00:00,809.667632285,101.729458929,438.577095487,0.0,34.9616554283,124.558693486,548.274613149,516.706082824,14.1616749024,17.4068554224
 11/12  01:00:00,791.157672577,101.729458929,432.229107252,0.0,34.9616554283,113.312780494,543.154659776,525.249014011,5.66466996096,12.2409758043
 11/12  02:00:00,788.921346531,101.729458929,424.333676122,0.0,34.9616554283,113.312780494,550.820137441,531.279339016,5.66466996096,13.8761284643
 11/12  03:00:00,785.533609537,101.729458929,419.068507392,0.0,34.9616554283,113.312780494,560.841350072,537.77236858,5.66466996096,17.4043115312
 11/12  04:00:00,776.359620252,101.729458929,416.667199889,0.0,34.9616554283,113.312780494,560.758996194,546.382698544,5.66466996096,8.71162768888
 11/12  05:00:00,784.609523045,101.729458929,413.064579127,0.0,44.4937663224,113.312780494,568.942662391,545.873318788,5.66466996096,17.4046736426
 11/12  06:00:00,783.384531913,101.729458929,402.584715795,0.0,44.4937663224,113.312780494,584.448410746,552.881955823,14.1616749024,17.4047800211
 11/12  07:00:00,839.657582366,101.729458929,409.545367801,0.0,54.0258772165,176.889270242,519.579474009,482.54301694,28.3233498048,8.7131072648
 11/12  08:00:00,860.62535101,101.729458929,424.130628209,0.0,54.0258772165,184.38654557,512.383113703,452.493147231,42.4850247072,17.4049417648
 11/12  09:00:00,947.14580652,101.729458929,429.04016194,0.0,65.1572554096,220.04316451,470.431734899,396.30303397,56.6466996096,17.4820013191
 11/12  10:00:00,926.979899943,101.729458929,414.884125112,0.0,65.1572554096,212.545889182,417.674536216,355.693927018,42.4850247072,19.4955844901
 11/12  11:00:00,910.689337818,101.729458929,388.747534684,0.0,65.1572554096,220.04316451,439.461826262,335.352883982,70.808374512,33.3005677679
 11/12  12:00:00,913.498311165,101.729458929,390.438169532,0.0,65.1572554096,220.04316451,432.252436026,335.00171051,70.808374512,26.4423510041
 11/12  13:00:00,921.209286938,101.729458929,400.051941135,0.0,65.1572554096,220.04316451,425.395996481,328.147767649,70.808374512,26.4398543205
 11/12  14:00:00,911.426352596,101.729458929,397.528894144,0.0,65.1572554096,212.545889182,387.96847497,304.875732806,56.6466996096,26.4460425545
 11/12  15:00:00,908.63773093,101.729458929,394.527878258,0.0,65.1572554096,212.545889182,360.541719234,291.616498418,42.4850247072,26.4401961081
 11/12  16:00:00,904.865058387,101.729458929,390.318051222,0.0,65.1572554096,212.545889182,380.556154567,297.47195075,56.6466996096,26.4375042071
 11/12  17:00:00,888.414403911,101.729458929,395.617700778,0.0,65.1572554096,220.04316451,444.948557648,333.538448886,84.9700494144,26.4400593484
 11/12  18:00:00,876.707138096,101.729458929,421.082298212,0.0,54.0258772165,184.38654557,499.850608461,388.551394871,84.9700494144,26.3291641758
 11/12  19:00:00,860.200919733,101.729458929,436.329195336,0.0,44.4937663224,163.454314868,543.560650587,441.183653468,84.9700494144,17.4069477046
 11/12  20:00:00,853.618505553,101.729458929,436.800122503,0.0,44.4937663224,155.95703954,516.897658701,451.536702526,56.6466996096,8.71425656496
 11/12  21:00:00,825.455713507,101.729458929,440.383498234,0.0,44.4937663224,124.558693486,564.127571074,490.074770141,56.6466996096,17.4061013235
 11/12  22:00:00,828.825042887,101.729458929,444.46645405,0.0,44.4937663224,124.558693486,557.662157275,500.734473501,42.4850247072,14.4426590664
 11/12  23:00:00,814.68450559,101.729458929,443.991793338,0.0,34.9616554283,124.558693486,570.87231324,530.874968425,28.3233498048,11.6739950106
 11/12  24:00:00,808.010264887,101.729458929,436.970369841,0.0,34.9616554283,124.558693486,573.909173968,542.342929754,14.1616749024,17.4045693119
 11/13  01:00:00,805.443018697,101.729458929,435.350651918,0.0,46.0930336215,113.312780494,561.281114427,546.904714626,5.66466996096,8.71172984081
 11/13  02:00:00,801.793743916,101.729458929,431.648392148,0.0,46.0930336215,113.312780494,573.426445347,550.356811436,5.66466996096,17.4049639498
 11/13  03:00:00,800.660389646,101.729458929,430.431781046,0.0,46.0930336215,113.312780494,576.539112617,553.469324794,5.66466996096,17.4051178623
 11/13  04:00:00,802.109035387,101.729458929,432.237486876,0.0,46.0930336215,113.312780494,574.046976091,559.669013196,5.66466996096,8.71329293384
 11/13  05:00:00,893.514735982,101.729458929,433.531562888,0.0,100.150657288,148.969399434,562.735843036,539.665844919,5.66466996096,17.4053281552
 11/13  06:00:00,894.172281215,101.729458929,432.659415476,0.0,100.150657288,149.894399434,965.754493259,942.880777521,14.1616749024,8.7120408361
 11/13  07:00:00,1118.2164923,101.838847852,434.595664308,0.0,176.471037341,302.612436532,670.97195588,625.241950434,28.3233498048,17.4066556409
 11/13  08:00:00,1239.20979992,102.168516236,438.477689818,0.0,243.2593065,310.10971186,624.782321276,555.957407227,42.4850247072,26.3398893414
 11/13  09:00:00,1284.26353679,102.323309468,441.779349157,0.0,243.2593065,310.10971186,597.335455062,514.21304467,56.6466996096,26.4757107819
 11/13  10:00:00,1301.67110728,102.443161847,423.049095734,0.0,243.2593065,302.612436532,562.093527397,484.188513598,42.4850247072,35.419989092
 11/13  11:00:00,1273.54532996,102.642733759,383.385415306,0.0,243.2593065,310.10971186,541.494584388,435.053401058,70.808374512,35.6328088177
 11/13  12:00:00,1261.60268819,103.472908172,367.79658499,0.0,243.2593065,310.10971186,506.32672324,390.88714394,70.808374512,44.6312047886
 11/13  13:00:00,1231.92208671,104.391833578,380.004047324,0.0,243.2593065,310.10971186,478.522368744,372.216334526,70.808374512,35.4976597063
 11/13  14:00:00,1255.71834688,105.264189391,368.768424929,0.0,243.2593065,302.612436532,440.811051096,348.472063379,56.6466996096,35.6922881079
 11/13  15:00:00,1253.37185784,105.353987784,365.917612492,0.0,243.2593065,302.612436532,438.417480706,357.716650296,42.4850247072,38.2158057027
 11/13  16:00:00,1257.87704324,106.157280312,370.052698442,0.0,243.2593065,302.612436532,455.17645386,356.659435833,56.6466996096,41.8703184178
 11/13  17:00:00,1272.89218967,106.550465521,374.592453808,0.0,243.2593065,310.10971186,492.095426417,380.588322533,84.9700494144,26.5370544697
 11/13  18:00:00,1296.61912993,107.09477273,387.332353994,0.0,243.2593065,310.10971186,518.612368208,407.381985397,84.9700494144,26.2603333966
 11/13  19:00:00,1035.907249,101.729458929,398.271244622,0.0,166.938926447,199.110933808,488.900086066,395.192734103,84.9700494144,8.73730254808
 11/13  20:00:00,1044.01630615,101.729458929,414.479605613,0.0,166.938926447,191.61365848,485.100718058,410.997017512,56.6466996096,17.4570009367
 11/13  21:00:00,937.41745902,101.729458929,444.298287566,0.0,100.150657288,124.558693486,540.892180779,466.789235553,56.6466996096,17.4562456158
 11/13  22:00:00,896.463712223,101.729458929,446.198085918,0.0,100.150657288,124.558693486,543.279930817,483.383816567,42.4850247072,17.4110895431
 11/13  23:00:00,823.234187282,101.729458929,440.961941662,0.0,46.0930336215,124.558693486,548.879427125,503.150131458,28.3233498048,17.4059458624
 11/13  24:00:00,822.660403378,101.729458929,439.773516924,0.0,46.0930336215,124.558693486,530.878447792,508.003044974,14.1616749024,8.7137279154
 11/14  01:00:00,807.897874899,101.729458929,437.343732438,0.0,46.0930336215,113.312780494,535.179702962,512.10718818,5.66466996096,17.4078448216
 11/14  02:00:00,806.939520362,101.729458929,435.732492133,0.0,46.0930336215,113.312780494,528.250098541,513.872898869,5.66466996096,8.71252971125
 11/14  03:00:00,809.687055723,101.729458929,437.827876753,0.0,46.0930336215,113.312780494,536.778026341,513.70673205,5.66466996096,17.4066243298
 11/14  04:00:00,807.683404418,101.729458929,433.855458888,0.0,46.0930336215,113.312780494,534.989958673,511.91849422,5.66466996096,17.4067944923
 11/14  05:00:00,882.209464038,101.729458929,412.662108289,0.0,100.150657288,148.969399434,498.677049382,484.298199126,5.66466996096,8.71418029501
 11/14  06:00:00,879.220236551,101.817479966,408.169700668,0.0,100.150657288,149.894399434,758.180090396,726.609482158,14.1616749024,17.4089333361
 11/14  07:00:00,1103.83273088,102.636218103,412.107889816,0.0,176.471037341,302.612436532,564.560414768,527.524207599,28.3233498048,8.7128573639
 11/14  08:00:00,1217.18390135,103.55387633,409.901566805,0.0,243.2593065,310.10971186,550.026112727,481.195133521,42.4850247072,26.3459544987
 11/14  09:00:00,1249.4661135,104.590478055,399.230050111,0.0,243.2593065,310.10971186,529.193327288,446.075101201,56.6466996096,26.4715264774
 11/14  10:00:00,1275.07579694,105.698319819,389.713385488,0.0,243.2593065,302.612436532,488.457803694,410.53727475,42.4850247072,35.4355042372
 11/14  11:00:00,1266.01758105,107.079242174,370.154203797,0.0,243.2593065,310.10971186,479.996410528,364.851687541,70.808374512,44.3363484753
 11/14  12:00:00,1262.70046842,108.490056075,363.699692643,0.0,243.2593065,310.10971186,451.980492542,345.266970289,70.808374512,35.9051477409
 11/14  13:00:00,1224.31981356,108.9203936,367.001904644,0.0,243.2593065,310.10971186,456.262689136,349.940280456,70.808374512,35.514034168
 11/14  14:00:00,1256.85812243,110.843282064,364.18498896,0.0,243.2593065,302.612436532,422.872472991,321.596768398,56.6466996096,44.6290049834
 11/14  15:00:00,1255.59034213,112.446073443,361.188910282,0.0,243.2593065,302.612436532,377.462739499,299.353072697,42.4850247072,35.624642094
 11/14  16:00:00,1254.19735665,113.04628871,359.052366122,0.0,243.2593065,302.612436532,395.036007281,302.824226534,56.6466996096,35.5650811374
 11/14  17:00:00,1289.12604635,112.495657928,386.252323466,0.0,243.2593065,310.10971186,467.674259916,347.326489785,84.9700494144,35.3777207164
 11/14  18:00:00,1323.38834836,112.187373863,411.258363635,0.0,243.2593065,310.10971186,492.011017993,389.523822038,84.9700494144,17.5171465404
 11/14  19:00:00,1064.12047628,101.729458929,429.134051537,0.0,166.938926447,199.110933808,499.159623425,396.735179918,84.9700494144,17.4543940926
 11/14  20:00:00,1045.35136472,101.729458929,417.014935286,0.0,166.938926447,191.61365848,477.350516185,403.246338298,56.6466996096,17.4574782776
 11/14  21:00:00,904.78163904,101.729458929,409.674982546,0.0,100.150657288,124.558693486,516.606955477,442.503621608,56.6466996096,17.4566342599
 11/14  22:00:00,881.401520098,101.729458929,426.856886461,0.0,100.150657288,124.558693486,516.225987206,456.330398037,42.4850247072,17.4105644625
 11/14  23:00:00,816.077435564,101.729458929,428.942308698,0.0,46.0930336215,124.558693486,514.09306898,477.056424002,28.3233498048,8.71329517285
 11/14  24:00:00,816.58318092,101.729458929,428.553770969,0.0,46.0930336215,124.558693486,514.26512127,482.698084926,14.1616749024,17.4053614417
 11/15  01:00:00,821.333069003,101.729458929,447.500565309,0.0,46.0930336215,113.312780494,503.582198468,489.205392594,5.66466996096,8.712135913
 11/15  02:00:00,819.265567056,101.729458929,446.053442023,0.0,46.0930336215,113.312780494,517.330368366,494.259857964,5.66466996096,17.4058404414
 11/15  03:00:00,818.048186193,101.729458929,444.842194001,0.0,46.0930336215,113.312780494,519.879964841,496.809242215,5.66466996096,17.4060526648
 11/15  04:00:00,808.659257196,101.729458929,434.453597012,0.0,46.0930336215,113.312780494,512.460990772,498.082523495,5.66466996096,8.71379731635
 11/15  05:00:00,890.249731938,101.729458929,424.293654554,0.0,100.150657288,148.969399434,500.962110915,477.89108905,5.66466996096,17.4063519035
 11/15  06:00:00,899.059533121,102.164318656,431.781540729,0.0,100.150657288,149.894399434,703.272700783,680.398468816,14.1616749024,8.71255706445
 11/15  07:00:00,1126.48550265,103.551936257,437.088240311,0.0,176.471037341,302.612436532,554.476856516,508.746671609,28.3233498048,17.4068351027
 11/15  08:00:00,1215.62083269,106.709260693,405.275024651,0.0,243.2593065,310.10971186,494.594731509,425.767485954,42.4850247072,26.3422208477
 11/15  09:00:00,1233.37805071,108.227615543,378.125730938,0.0,243.2593065,310.10971186,447.275625541,364.153968292,56.6466996096,26.4749576396
 11/15  10:00:00,1255.59592419,109.768011407,364.301268265,0.0,243.2593065,302.612436532,410.944219366,333.035133695,42.4850247072,35.4240609636
 11/15  11:00:00,1258.47024855,111.246007138,357.738832317,0.0,243.2593065,310.10971186,426.529607712,320.091849061,70.808374512,35.6293841383
 11/15  12:00:00,1252.86651228,112.690138324,349.66871017,0.0,243.2593065,310.10971186,426.859168815,311.420533241,70.808374512,44.6302610619
 11/15  13:00:00,1200.20557132,114.179498707,338.517851347,0.0,243.2593065,310.10971186,394.297378269,287.986515785,70.808374512,35.5024879717
 11/15  14:00:00,1226.15564192,115.387371633,330.856806768,0.0,243.2593065,302.612436532,353.083575195,260.738045497,56.6466996096,35.6988300885
 11/15  15:00:00,1225.99843874,116.591250202,329.920573631,0.0,243.2593065,302.612436532,325.700228194,238.66922446,42.4850247072,44.5459790263
 11/15  16:00:00,1227.59791491,116.806130429,330.292672637,0.0,243.2593065,302.612436532,324.03352852,231.833294415,56.6466996096,35.5535344951
 11/15  17:00:00,1235.82144703,115.900986209,329.561051499,0.0,243.2593065,310.10971186,377.832966532,266.327282511,84.9700494144,26.5356346076
 11/15  18:00:00,1260.85481587,115.451834538,342.79718424,0.0,243.2593065,310.10971186,444.48559443,333.251599738,84.9700494144,26.2639452777
 11/15  19:00:00,1023.65132555,101.729458929,384.857069992,0.0,166.938926447,199.110933808,460.827098628,358.403920973,84.9700494144,17.4531282409
 11/15  20:00:00,1036.84060962,101.729458929,406.522344948,0.0,166.938926447,191.61365848,452.889413106,378.790360016,56.6466996096,17.452353481
 11/15  21:00:00,893.484777079,101.729458929,396.467950642,0.0,100.150657288,124.558693486,486.415975007,421.033371732,56.6466996096,8.73590366565
 11/15  22:00:00,839.265153223,101.729458929,380.370587886,0.0,100.150657288,124.558693486,482.130677402,422.232026248,42.4850247072,17.4136264472
 11/15  23:00:00,798.311640846,101.729458929,409.23113732,0.0,46.0930336215,124.558693486,500.052165951,454.323075523,28.3233498048,17.4057406234
 11/15  24:00:00,815.601280305,101.729458929,427.16884171,0.0,46.0930336215,124.558693486,494.403583755,471.529649248,14.1616749024,8.7122596041
 11/16  01:00:00,820.824521929,101.729458929,446.810486268,0.0,46.0930336215,113.312780494,502.548105789,479.477140917,5.66466996096,17.4062949116
 11/16  02:00:00,819.322312381,101.729458929,446.356692399,0.0,46.0930336215,113.312780494,509.071705925,486.000562561,5.66466996096,17.4064734034
 11/16  03:00:00,817.281383589,101.729458929,444.409402317,0.0,46.0930336215,113.312780494,503.977534127,489.598828795,5.66466996096,8.71403537015
 11/16  04:00:00,813.421699153,101.729458929,439.605026025,0.0,46.0930336215,113.312780494,515.317524669,492.246014016,5.66466996096,17.4068406922
 11/16  05:00:00,905.006527962,101.729458929,440.251179212,0.0,100.150657288,148.969399434,489.347334445,474.969872628,5.66466996096,8.71279185666
 11/16  06:00:00,913.056551291,102.282614795,447.159253605,0.0,100.150657288,149.894399434,686.348101387,654.778591587,14.1616749024,17.4078348972
 11/16  07:00:00,1135.74715725,104.565321075,446.727969132,0.0,176.471037341,302.612436532,540.872367417,495.141611601,28.3233498048,17.4074060116
 11/16  08:00:00,1227.97926897,107.789030391,417.786215976,0.0,243.2593065,310.10971186,487.168144331,427.114183316,42.4850247072,17.5689363084
 11/16  09:00:00,1236.19744085,108.663555625,380.861192646,0.0,243.2593065,310.10971186,487.331083889,395.390214943,56.6466996096,35.294169336
 11/16  10:00:00,1252.61521098,109.527249959,361.152946612,0.0,243.2593065,302.612436532,436.874080237,367.814660135,42.4850247072,26.5743953945
 11/16  11:00:00,1241.2299931,110.929710455,340.735679011,0.0,243.2593065,310.10971186,432.347601541,317.000798333,70.808374512,44.5384286958
 11/16  12:00:00,1233.00383651,111.602962007,332.125117597,0.0,243.2593065,310.10971186,388.579687311,282.068250976,70.808374512,35.7030618235
 11/16  13:00:00,1195.51120305,113.047979986,334.049135001,0.0,243.2593065,310.10971186,362.970114348,256.637589626,70.808374512,35.5241502092
 11/16  14:00:00,1228.34943464,113.217999061,333.4725552,0.0,243.2593065,302.612436532,367.550814511,266.273852866,56.6466996096,44.6302620348
 11/16  15:00:00,1226.42346829,113.669352151,331.599258047,0.0,243.2593065,302.612436532,349.757438919,271.63637038,42.4850247072,35.6360438315
 11/16  16:00:00,1224.34219182,114.194094547,330.003259271,0.0,243.2593065,302.612436532,373.656102406,281.43298625,56.6466996096,35.5764165465
 11/16  17:00:00,1234.55399878,114.338519496,329.840721321,0.0,243.2593065,310.10971186,422.468322611,302.114610641,84.9700494144,35.3836625557
 11/16  18:00:00,1245.36189484,114.574248177,329.365188695,0.0,243.2593065,310.10971186,429.493987336,327.010446419,84.9700494144,17.5134915025
 11/16  19:00:00,1004.16472708,101.729458929,364.53984824,0.0,166.938926447,199.110933808,472.346132233,369.918695208,84.9700494144,17.457387611
 11/16  20:00:00,1018.06080356,101.729458929,385.918981518,0.0,166.938926447,191.61365848,459.334526098,385.232568424,56.6466996096,17.4552580641
 11/16  21:00:00,879.796199826,101.729458929,381.266449855,0.0,100.150657288,124.558693486,499.159843088,425.056758517,56.6466996096,17.456384961
 11/16  22:00:00,852.406128537,101.729458929,394.488588628,0.0,100.150657288,124.558693486,499.564176218,439.666837201,42.4850247072,17.4123143098
 11/16  23:00:00,814.800308282,101.729458929,427.099147406,0.0,46.0930336215,124.558693486,510.190210655,473.154022142,28.3233498048,8.7128387074
 11/16  24:00:00,827.473543888,101.729458929,440.099519251,0.0,46.0930336215,124.558693486,516.528046919,484.959102455,14.1616749024,17.4072695618
 11/17  01:00:00,821.946968307,101.729458929,448.291109539,0.0,46.0930336215,113.312780494,512.911303424,489.838962005,5.66466996096,17.4076714584
 11/17  02:00:00,817.435378002,101.729458929,443.917192605,0.0,46.0930336215,113.312780494,507.413561777,493.034206651,5.66466996096,8.71468516491
 11/17  03:00:00,805.381692356,101.729458929,430.990027683,0.0,46.0930336215,113.312780494,516.121777265,493.048996388,5.66466996096,17.4081109166
 11/17  04:00:00,781.107576433,101.729458929,404.135648136,0.0,46.0930336215,113.312780494,507.089753251,489.463075035,5.66466996096,11.9620082545
 11/17  05:00:00,868.679598592,101.729458929,397.335870254,0.0,100.150657288,148.969399434,485.424935806,465.603133764,5.66466996096,14.1571320812
 11/17  06:00:00,879.614008657,102.32072939,407.814817296,0.0,100.150657288,149.894399434,676.961171705,645.390903632,14.1616749024,17.4085931705
 11/17  07:00:00,1112.55857244,104.730046976,419.327914924,0.0,176.471037341,302.612436532,527.413838886,490.378111567,28.3233498048,8.71237751405
 11/17  08:00:00,1216.06630767,108.30758247,403.927252701,0.0,243.2593065,310.10971186,481.84265935,413.011860689,42.4850247072,26.3457739542
 11/17  09:00:00,1251.20635684,109.707191974,396.155888717,0.0,243.2593065,310.10971186,447.015341952,363.893543273,56.6466996096,26.4750990698
 11/17  10:00:00,1283.25226039,111.127370576,393.713096024,0.0,243.2593065,302.612436532,419.356880691,341.436056555,42.4850247072,35.4357994283
 11/17  11:00:00,1294.20734232,112.32662295,396.657164425,0.0,243.2593065,310.10971186,442.830998674,336.379008306,70.808374512,35.6436158556
 11/17  12:00:00,1286.63988221,113.322740382,386.769905831,0.0,243.2593065,310.10971186,451.233938145,335.797721667,70.808374512,44.6278419657
 11/17  13:00:00,1242.12711146,114.354178838,382.862962771,0.0,243.2593065,310.10971186,433.826337742,327.501950249,70.808374512,35.5160129812
 11/17  14:00:00,1272.86195009,115.793655147,378.448471639,0.0,243.2593065,302.612436532,408.633796149,307.347039886,56.6466996096,44.6400566534
 11/17  15:00:00,1278.03667533,117.305867911,382.136326013,0.0,243.2593065,302.612436532,374.194435909,296.0814012,42.4850247072,35.628010002
 11/17  16:00:00,1283.13754261,117.765804538,387.070676869,0.0,243.2593065,302.612436532,396.525296895,304.310124147,56.6466996096,35.5684731381
 11/17  17:00:00,1292.84603508,116.634539719,387.100155739,0.0,243.2593065,310.10971186,454.505271699,334.157657002,84.9700494144,35.3775652829
 11/17  18:00:00,1319.2828963,115.792125352,403.602700283,0.0,243.2593065,310.10971186,469.96088489,367.472565041,84.9700494144,17.5182704344
 11/17  19:00:00,1062.00587356,101.729458929,427.23350276,0.0,166.938926447,199.110933808,484.827836028,382.401990664,84.9700494144,17.4557959498
 11/17  20:00:00,1061.87428403,101.729458929,435.142825487,0.0,166.938926447,191.61365848,469.034503232,394.929210734,56.6466996096,17.4585928884
 11/17  21:00:00,938.403561202,101.729458929,447.927221751,0.0,100.150657288,124.558693486,518.934222487,444.829702774,56.6466996096,17.4578201035
 11/17  22:00:00,892.982117433,101.729458929,442.727375578,0.0,100.150657288,124.558693486,518.443725165,458.547048779,42.4850247072,17.4116516787
 11/17  23:00:00,822.862419171,101.729458929,440.023716927,0.0,46.0930336215,124.558693486,517.810222734,480.772985702,28.3233498048,8.71388722652
 11/17  24:00:00,816.007431109,101.729458929,433.942684475,0.0,46.0930336215,124.558693486,526.19833746,494.63007483,14.1616749024,17.4065877271
 11/18  01:00:00,803.125142216,101.729458929,423.995970854,0.0,46.0930336215,113.312780494,515.323932095,500.946497976,5.66466996096,8.71276415816
 11/18  02:00:00,810.054475137,101.729458929,417.407964665,0.0,46.0930336215,113.312780494,528.434646546,505.362780471,5.66466996096,17.4071961148
 11/18  03:00:00,807.79230254,101.729458929,415.141073334,0.0,46.0930336215,113.312780494,533.308117108,510.235951403,5.66466996096,17.4074957437
 11/18  04:00:00,796.31160148,101.729458929,416.049573715,0.0,46.0930336215,113.312780494,531.008580641,516.629335369,5.66466996096,8.71457531149
 11/18  05:00:00,800.375777319,101.729458929,418.578665714,0.0,55.6251445156,113.312780494,533.500355637,510.427757627,5.66466996096,17.4079280488
 11/18  06:00:00,799.795345745,101.729458929,419.602892487,0.0,55.6251445156,113.312780494,537.125694719,514.250682411,14.1616749024,8.71333740533
 11/18  07:00:00,864.450702391,101.729458929,418.822618701,0.0,65.1572554096,176.889270242,496.4258047,450.694114245,28.3233498048,17.4083406505
 11/18  08:00:00,981.445607117,102.093527071,422.015343012,0.0,109.682768182,220.96816451,662.284988839,602.391324927,42.4850247072,17.4086392045
 11/18  09:00:00,1002.96608134,102.094266938,430.935838623,0.0,109.682768182,220.96816451,553.246555106,479.103549236,56.6466996096,17.4963062601
 11/18  10:00:00,1094.94377799,103.706066189,411.482631649,0.0,131.945524568,266.955817592,495.994859805,427.153799032,42.4850247072,26.3560360662
 11/18  11:00:00,1086.56479871,104.195038884,393.421097498,0.0,131.945524568,274.45309292,495.619467135,398.338267724,70.808374512,26.4728248994
 11/18  12:00:00,1078.86227931,104.420837623,383.059371285,0.0,131.945524568,274.45309292,481.769654915,384.488574038,70.808374512,26.4727063648
 11/18  13:00:00,1043.42082899,104.655926295,378.626867608,0.0,131.945524568,274.45309292,462.161915475,363.236207817,70.808374512,28.1173331456
 11/18  14:00:00,1038.26046174,104.898226371,380.530791205,0.0,131.945524568,266.955817592,429.533671872,339.253826318,56.6466996096,33.6331459442
 11/18  15:00:00,1040.08155163,104.91282391,382.375675859,0.0,131.945524568,266.955817592,390.363919469,321.412341913,42.4850247072,26.4665528487
 11/18  16:00:00,966.161835873,101.729458929,388.690274721,0.0,109.682768182,212.545889182,347.894571388,264.777612991,56.6466996096,26.4702587871
 11/18  17:00:00,993.567420828,101.729458929,406.210491841,0.0,109.682768182,220.04316451,425.139440554,313.201572512,84.9700494144,26.9678186279
 11/18  18:00:00,985.161024905,101.729458929,430.453500211,0.0,109.682768182,220.04316451,468.424410197,357.61392581,84.9700494144,25.8404349727
 11/18  19:00:00,935.704453746,101.729458929,419.256792808,0.0,100.150657288,199.110933808,502.6511057,400.274102112,84.9700494144,17.4069541733
 11/18  20:00:00,945.655685914,101.729458929,437.440600109,0.0,100.150657288,191.61365848,478.981337632,413.621724469,56.6466996096,8.71291355366
 11/18  21:00:00,843.881163214,101.729458929,448.807869005,0.0,55.6251445156,124.558693486,536.883777077,462.829484061,56.6466996096,17.4075934066
 11/18  22:00:00,839.785714843,101.729458929,446.082146545,0.0,55.6251445156,124.558693486,533.033544864,473.14076645,42.4850247072,17.4077537068
 11/18  23:00:00,825.798278676,101.729458929,443.155198718,0.0,46.0930336215,124.558693486,530.955919334,493.917857666,28.3233498048,8.71471186395
 11/18  24:00:00,822.768639199,101.729458929,439.993904017,0.0,46.0930336215,124.558693486,537.392555463,505.822693367,14.1616749024,17.4081871937
 11/19  01:00:00,792.70408482,101.729458929,434.233907759,0.0,34.9616554283,113.312780494,530.571069172,516.192862689,5.66466996096,8.71353652167
 11/19  02:00:00,788.454790786,101.729458929,426.850152722,0.0,34.9616554283,113.312780494,545.153735863,522.080229623,5.66466996096,17.4088362785
 11/19  03:00:00,785.011533943,101.729458929,422.061122263,0.0,34.9616554283,113.312780494,550.709757855,527.638759003,5.66466996096,17.4063288911
 11/19  04:00:00,778.197605616,101.729458929,419.920905492,0.0,34.9616554283,113.312780494,549.996629963,535.619363147,5.66466996096,8.71259685526
 11/19  05:00:00,787.819242672,101.729458929,419.768404807,0.0,44.4937663224,113.312780494,553.473830539,530.402372683,5.66466996096,17.4067878944
 11/19  06:00:00,788.517861326,101.729458929,420.446770221,0.0,44.4937663224,113.312780494,563.754815658,532.1860406,14.1616749024,17.4071001555
 11/19  07:00:00,855.739018513,101.729458929,422.190886579,0.0,54.0258772165,176.889270242,503.378841976,466.341120169,28.3233498048,8.71437200223
 11/19  08:00:00,861.630097838,101.729458929,427.825467518,0.0,54.0258772165,184.38654557,487.393794305,427.501193788,42.4850247072,17.4075758104
 11/19  09:00:00,948.806911229,101.729458929,432.746850175,0.0,65.1572554096,220.04316451,447.212511878,373.080275305,56.6466996096,17.4855369629
 11/19  10:00:00,922.331024259,101.729458929,410.453992763,0.0,65.1572554096,212.545889182,411.697069867,342.884579514,42.4850247072,26.3274656461
 11/19  11:00:00,924.585245468,101.729458929,404.589511664,0.0,65.1572554096,220.04316451,426.539319582,329.283672287,70.808374512,26.4472727828
 11/19  12:00:00,919.944186396,101.729458929,398.792763495,0.0,65.1572554096,220.04316451,425.360035841,328.106384124,70.808374512,26.4452772049
 11/19  13:00:00,920.738084494,101.729458929,401.027149663,0.0,65.1572554096,220.04316451,417.902970999,320.650466371,70.808374512,26.4441301162
 11/19  14:00:00,909.907964012,101.729458929,397.072603615,0.0,65.1572554096,212.545889182,402.805576266,319.712364452,56.6466996096,26.4465122044
 11/19  15:00:00,907.557633261,101.729458929,393.757863837,0.0,65.1572554096,212.545889182,397.488309529,328.559236775,42.4850247072,26.4440480471
 11/19  16:00:00,910.192317846,101.729458929,396.268885201,0.0,65.1572554096,212.545889182,428.013923009,336.113338876,56.6466996096,35.2538845239
 11/19  17:00:00,895.062069818,101.729458929,403.096405454,0.0,65.1572554096,220.04316451,471.24562978,359.829325032,84.9700494144,26.4462553342
 11/19  18:00:00,862.709095922,101.729458929,406.229049175,0.0,54.0258772165,184.38654557,490.407292386,387.876736536,84.9700494144,17.5605064357
 11/19  19:00:00,830.380365395,101.729458929,404.190912194,0.0,44.4937663224,163.454314868,529.586459277,427.209284794,84.9700494144,17.4071250687
 11/19  20:00:00,830.002920331,101.729458929,411.101352767,0.0,44.4937663224,155.95703954,512.677237738,438.623095216,56.6466996096,17.4074429121
 11/19  21:00:00,802.492357257,101.729458929,415.379637578,0.0,44.4937663224,124.558693486,542.997389474,477.636137062,56.6466996096,8.71455280253
 11/19  22:00:00,807.356418342,101.729458929,421.148916328,0.0,44.4937663224,124.558693486,545.862833049,485.969889604,42.4850247072,17.4079187373
 11/19  23:00:00,792.945501873,101.729458929,416.563343768,0.0,34.9616554283,124.558693486,539.936426869,502.89972793,28.3233498048,8.71334913364
 11/19  24:00:00,795.595043921,101.729458929,418.018543835,0.0,34.9616554283,124.558693486,542.293158507,510.723108241,14.1616749024,17.4083753637
 11/20  01:00:00,816.735126382,101.729458929,442.318169868,0.0,46.0930336215,113.312780494,541.177277401,518.103743934,5.66466996096,17.4088635056
 11/20  02:00:00,819.6811342,101.729458929,446.275920027,0.0,46.0930336215,113.312780494,539.444911616,525.068241072,5.66466996096,8.71200058275
 11/20  03:00:00,816.714810884,101.729458929,443.292158751,0.0,46.0930336215,113.312780494,552.130713524,529.059464001,5.66466996096,17.4065795625
 11/20  04:00:00,802.696652372,101.729458929,427.881117577,0.0,46.0930336215,113.312780494,554.596978228,531.52538706,5.66466996096,17.406921207
 11/20  05:00:00,889.267787823,101.729458929,423.13597926,0.0,100.150657288,148.969399434,519.576892549,505.197938381,5.66466996096,8.7142842073
 11/20  06:00:00,891.688687418,101.729458929,424.036424063,0.0,100.150657288,149.894399434,907.476967207,875.90554728,14.1616749024,17.4097450243
 11/20  07:00:00,1107.35972263,102.018393501,417.846466329,0.0,176.471037341,302.612436532,620.568006261,583.531510506,28.3233498048,8.71314595081
 11/20  08:00:00,1217.28952477,102.366844078,411.310416873,0.0,243.2593065,310.10971186,595.719425896,526.885158935,42.4850247072,26.3492422541
 11/20  09:00:00,1250.29995562,102.512687325,402.298982958,0.0,243.2593065,310.10971186,580.324247326,497.201923294,56.6466996096,26.4756244221
 11/20  10:00:00,1276.24365628,102.710479849,394.062943384,0.0,243.2593065,302.612436532,555.157174682,477.229817216,42.4850247072,35.4423327588
 11/20  11:00:00,1272.13367677,103.172709959,380.905139623,0.0,243.2593065,310.10971186,550.745829333,435.381800038,70.808374512,44.5556547832
 11/20  12:00:00,1263.50357493,104.189579639,369.10510587,0.0,243.2593065,310.10971186,494.711873219,388.191821077,70.808374512,35.7116776295
 11/20  13:00:00,1231.7431839,105.334023964,378.874947688,0.0,243.2593065,310.10971186,474.4304641,368.098124589,70.808374512,35.5239649991
 11/20  14:00:00,1267.42733038,106.296282223,380.561263944,0.0,243.2593065,302.612436532,446.876762969,345.588185645,56.6466996096,44.6418777143
 11/20  15:00:00,1264.48035088,107.196283722,376.437160126,0.0,243.2593065,302.612436532,404.241943393,326.119741443,42.4850247072,35.6371772431
 11/20  16:00:00,1267.98823826,108.048074371,379.434465908,0.0,243.2593065,302.612436532,421.130236268,328.905479668,56.6466996096,35.5780569899
 11/20  17:00:00,1286.59449129,108.070212792,388.196976522,0.0,243.2593065,310.10971186,485.966178465,365.610451064,84.9700494144,35.3856779874
 11/20  18:00:00,1296.04827021,108.40154941,385.559413523,0.0,243.2593065,310.10971186,496.291370831,393.803414202,84.9700494144,17.5179072149
 11/20  19:00:00,1036.60070855,101.729458929,399.107763044,0.0,166.938926447,199.110933808,491.371117872,388.943151996,84.9700494144,17.457916462
 11/20  20:00:00,1039.19348266,101.729458929,409.323489168,0.0,166.938926447,191.61365848,477.896598342,403.794467389,56.6466996096,17.4554313441
 11/20  21:00:00,915.571719499,101.729458929,420.507761479,0.0,100.150657288,124.558693486,528.261093381,454.15770407,56.6466996096,17.4566897013
 11/20  22:00:00,889.812021183,101.729458929,435.456222973,0.0,100.150657288,124.558693486,527.277617729,467.380070398,42.4850247072,17.4125226236
 11/20  23:00:00,833.537286506,101.729458929,448.779257036,0.0,46.0930336215,124.558693486,527.977462376,490.941120894,28.3233498048,8.71299167685
 11/20  24:00:00,828.73192174,101.729458929,444.707509151,0.0,46.0930336215,124.558693486,532.612646694,501.04333419,14.1616749024,17.4076376016
 11/21  01:00:00,810.41451594,101.729458929,439.786865193,0.0,46.0930336215,113.312780494,533.071517138,509.998688978,5.66466996096,17.4081581996
 11/21  02:00:00,803.414060456,101.729458929,433.257807387,0.0,46.0930336215,113.312780494,530.305548029,515.925912,5.66466996096,8.7149660679
 11/21  03:00:00,798.959821118,101.729458929,429.205061915,0.0,46.0930336215,113.312780494,544.484146941,521.410698905,5.66466996096,17.4087780749
 11/21  04:00:00,797.284114339,101.729458929,427.84202826,0.0,46.0930336215,113.312780494,542.617996991,528.239537814,5.66466996096,8.71378921602
 11/21  05:00:00,889.33612594,101.729458929,427.21184012,0.0,100.150657288,148.969399434,535.845139098,512.771144326,5.66466996096,17.4093248113
 11/21  06:00:00,888.427381739,101.924213888,425.441957509,0.0,100.150657288,149.894399434,788.639636221,757.068411458,14.1616749024,17.4095498603
 11/21  07:00:00,1108.85856199,102.844803894,424.785222182,0.0,176.471037341,302.612436532,593.823569316,556.78733197,28.3233498048,8.71288754103
 11/21  08:00:00,1226.76616043,104.508388159,426.154617162,0.0,243.2593065,310.10971186,549.543050968,480.709424372,42.4850247072,26.3486018884
 11/21  09:00:00,1277.47732843,105.999815854,432.423783687,0.0,243.2593065,310.10971186,506.472084423,423.349898737,56.6466996096,26.475486077
 11/21  10:00:00,1299.14712648,107.427206938,415.761444884,0.0,243.2593065,302.612436532,460.677798308,382.75086401,42.4850247072,35.4419095903
 11/21  11:00:00,1293.96973734,108.732642764,400.468891125,0.0,243.2593065,310.10971186,473.38102203,361.29383562,70.808374512,41.2788118977
 11/21  12:00:00,1278.91062299,110.042123491,381.985450476,0.0,243.2593065,310.10971186,463.033115432,353.232467452,70.808374512,38.9922734683
 11/21  13:00:00,1236.15923196,111.226606419,379.653353521,0.0,243.2593065,310.10971186,446.655407007,340.322915892,70.808374512,35.5241166025
 11/21  14:00:00,1269.62234835,112.403376331,378.43754679,0.0,243.2593065,302.612436532,421.227388396,319.937836722,56.6466996096,44.6428520641
 11/21  15:00:00,1280.76631597,113.250225899,369.19243461,0.0,243.2593065,302.612436532,383.69609928,305.573332896,42.4850247072,35.6377416772
 11/21  16:00:00,1294.25714026,113.607012803,369.625131476,0.0,243.2593065,302.612436532,405.677755409,313.452358949,56.6466996096,35.5786968501
 11/21  17:00:00,1311.20129127,113.186905649,386.471293019,0.0,243.2593065,310.10971186,469.118178801,348.76176888,84.9700494144,35.3863605068
 11/21  18:00:00,1346.49285175,113.000077482,399.551766734,0.0,243.2593065,310.10971186,482.319119781,379.831000123,84.9700494144,17.5180702436
 11/21  19:00:00,1105.10954489,101.729458929,420.46419272,0.0,166.938926447,199.110933808,494.204332785,391.776241402,84.9700494144,17.458041968
 11/21  20:00:00,1098.02362408,101.729458929,423.139264759,0.0,166.938926447,191.61365848,479.993865794,405.891586608,56.6466996096,17.4555795761
 11/21  21:00:00,955.73549685,101.729458929,419.570447855,0.0,100.150657288,124.558693486,528.20053145,454.096964181,56.6466996096,17.4568676602
 11/21  22:00:00,903.325500393,101.729458929,412.992365602,0.0,100.150657288,124.558693486,533.504718738,473.607014678,42.4850247072,17.412679353
 11/21  23:00:00,841.433673245,101.729458929,409.083418023,0.0,46.0930336215,124.558693486,527.569005612,490.532576641,28.3233498048,8.71307916623
 11/21  24:00:00,854.33961473,101.729458929,411.754115772,0.0,46.0930336215,124.558693486,524.679553998,493.110046219,14.1616749024,17.4078328762
 11/22  01:00:00,854.976540608,101.729458929,410.514080411,0.0,46.0930336215,113.312780494,521.26470818,498.191655703,5.66466996096,17.4083825161
 11/22  02:00:00,861.141937184,101.729458929,408.585002948,0.0,46.0930336215,113.312780494,516.078538179,501.69877798,5.66466996096,8.7150902384
 11/22  03:00:00,856.834061313,101.729458929,408.886286657,0.0,46.0930336215,113.312780494,528.692034724,505.618317882,5.66466996096,17.4090468813
 11/22  04:00:00,844.248655418,101.729458929,411.02269403,0.0,46.0930336215,113.312780494,525.617704472,511.239102192,5.66466996096,8.71393231881
 11/22  05:00:00,940.805043191,101.729458929,413.123702883,0.0,100.150657288,148.969399434,515.130648729,492.056342087,5.66466996096,17.4096366813
 11/22  06:00:00,950.740676247,102.225646968,412.477489123,0.0,100.150657288,149.894399434,728.302313524,696.730751209,14.1616749024,17.4098874125
 11/22  07:00:00,1175.17740601,103.860967058,410.154306319,0.0,176.471037341,302.612436532,557.637966619,520.601555145,28.3233498048,8.71306166934
 11/22  08:00:00,1303.48204964,107.166857799,403.060029855,0.0,243.2593065,310.10971186,513.150113616,444.315618731,42.4850247072,26.3494701776
 11/22  09:00:00,1342.17412279,108.493869672,383.419412458,0.0,243.2593065,310.10971186,480.411926193,397.288737092,56.6466996096,26.4764894915
 11/22  10:00:00,1361.64301815,109.829727522,364.627719314,0.0,243.2593065,302.612436532,445.713616257,367.784927699,42.4850247072,35.4436638505
 11/22  11:00:00,1357.50511838,111.218012174,350.1772974,0.0,243.2593065,310.10971186,464.035095385,348.663899431,70.808374512,44.562821442
 11/22  12:00:00,1353.42529426,112.539708529,341.370451926,0.0,243.2593065,310.10971186,445.857970132,339.344261564,70.808374512,35.7053340562
 11/22  13:00:00,1305.83661702,113.729944214,333.071739447,0.0,243.2593065,310.10971186,430.436706893,324.101951493,70.808374512,35.5263808882
 11/22  14:00:00,1328.87584829,114.816483077,326.104022133,0.0,243.2593065,302.612436532,400.05645644,298.764000011,56.6466996096,44.6457568197
 11/22  15:00:00,1310.99283706,115.485370631,353.530868099,0.0,243.2593065,302.612436532,371.432906494,293.307422052,42.4850247072,35.6404597353
 11/22  16:00:00,1316.70430434,115.772207305,384.937584373,0.0,243.2593065,302.612436532,397.471230219,305.243045228,56.6466996096,35.5814853816
 11/22  17:00:00,1349.58080562,114.771828555,414.124976332,0.0,243.2593065,310.10971186,467.333906141,346.971474507,84.9700494144,35.3923822195
 11/22  18:00:00,1364.25786624,114.358074412,426.657306218,0.0,243.2593065,310.10971186,485.694008016,383.209169159,84.9700494144,17.5147894424
 11/22  19:00:00,1083.40779348,101.729458929,425.213809735,0.0,166.938926447,199.110933808,498.782931496,396.355708596,84.9700494144,17.4571734852
 11/22  20:00:00,1073.02449371,101.729458929,422.618193881,0.0,166.938926447,191.61365848,484.767600159,410.664264443,56.6466996096,17.4566361072
 11/22  21:00:00,933.132089845,101.729458929,418.575919485,0.0,100.150657288,124.558693486,535.781381448,461.676730335,56.6466996096,17.4579515037
 11/22  22:00:00,905.392851225,101.729458929,411.746000814,0.0,100.150657288,124.558693486,534.792762475,474.893970505,42.4850247072,17.4137672631
 11/22  23:00:00,863.976647814,101.729458929,404.244557578,0.0,46.0930336215,124.558693486,529.45968592,492.422730201,28.3233498048,8.71360591439
 11/22  24:00:00,863.991736293,101.729458929,398.78439842,0.0,46.0930336215,124.558693486,532.821281972,501.250658278,14.1616749024,17.4089487917
 11/23  01:00:00,842.41237209,101.729458929,393.408810135,0.0,34.9616554283,113.312780494,533.20150356,510.127309585,5.66466996096,17.4095240143
 11/23  02:00:00,845.95415937,101.729458929,388.752288827,0.0,34.9616554283,113.312780494,530.661677944,516.2847034,5.66466996096,8.71230458333
 11/23  03:00:00,840.848873218,101.729458929,386.532460945,0.0,34.9616554283,113.312780494,544.856250874,521.784223419,5.66466996096,17.4073574942
 11/23  04:00:00,828.378869825,101.729458929,386.360309416,0.0,34.9616554283,113.312780494,551.412429392,528.339973599,5.66466996096,17.407785833
 11/23  05:00:00,829.99178373,101.729458929,387.344523751,0.0,44.4937663224,113.312780494,536.454608547,522.075180728,5.66466996096,8.71475785781
 11/23  06:00:00,830.252770432,101.729458929,387.473257028,0.0,44.4937663224,113.312780494,560.151048216,528.580932291,14.1616749024,17.4084410226
 11/23  07:00:00,895.52599526,101.729458929,385.250981044,0.0,54.0258772165,176.889270242,504.032517967,466.995507965,28.3233498048,8.7136601968
 11/23  08:00:00,895.218176621,101.729458929,386.969610232,0.0,54.0258772165,184.38654557,487.794603516,427.900507,42.4850247072,17.4090718098
 11/23  09:00:00,977.849466613,101.729458929,397.7573347,0.0,65.1572554096,220.04316451,448.085701376,373.954214134,56.6466996096,17.4847876317
 11/23  10:00:00,964.787773191,101.729458929,382.446774964,0.0,65.1572554096,212.545889182,406.543210195,337.724647382,42.4850247072,26.3335381051
 11/23  11:00:00,974.360196921,101.729458929,364.840385773,0.0,65.1572554096,220.04316451,418.384945652,321.126185648,70.808374512,26.4503854914
 11/23  12:00:00,935.907801103,101.729458929,368.702466735,0.0,65.1572554096,220.04316451,418.586683127,321.329627095,70.808374512,26.4486815203
 11/23  13:00:00,913.20867841,101.729458929,392.695190398,0.0,65.1572554096,220.04316451,413.653165472,316.398264688,70.808374512,26.4465262719
 11/23  14:00:00,922.643256999,101.729458929,411.489309833,0.0,65.1572554096,212.545889182,398.540000658,306.635826225,56.6466996096,35.2574748239
 11/23  15:00:00,917.598459162,101.729458929,406.143615815,0.0,65.1572554096,212.545889182,369.621801135,300.687522476,42.4850247072,26.449253952
 11/23  16:00:00,922.716717027,101.729458929,411.635463769,0.0,65.1572554096,212.545889182,395.472958305,312.378703096,56.6466996096,26.4475555995
 11/23  17:00:00,926.463644834,101.729458929,438.582735367,0.0,65.1572554096,220.04316451,464.449050802,353.027278391,84.9700494144,26.4517229965
 11/23  18:00:00,890.996367673,101.729458929,440.899052589,0.0,54.0258772165,184.38654557,512.570239239,401.265229812,84.9700494144,26.3349600121
 11/23  19:00:00,852.617448951,101.729458929,434.211673236,0.0,44.4937663224,163.454314868,544.417257671,450.734095353,84.9700494144,8.7131129029
 11/23  20:00:00,843.589080928,101.729458929,432.076268496,0.0,44.4937663224,155.95703954,535.898825154,461.844241976,56.6466996096,17.4078835678
 11/23  21:00:00,809.279249353,101.729458929,429.446770066,0.0,44.4937663224,124.558693486,575.485795203,501.430791956,56.6466996096,17.4083036375
 11/23  22:00:00,804.143582937,101.729458929,424.726210343,0.0,44.4937663224,124.558693486,563.968600549,512.768546426,42.4850247072,8.71502941582
 11/23  23:00:00,806.86262088,101.729458929,419.325186435,0.0,34.9616554283,124.558693486,578.529356549,532.797051051,28.3233498048,17.4089556937
 11/23  24:00:00,819.499756199,101.729458929,413.89673062,0.0,34.9616554283,124.558693486,561.887070992,539.011492656,14.1616749024,8.71390343351
 11/24  01:00:00,836.615289816,101.729458929,409.16975741,0.0,46.0930336215,113.312780494,566.022414234,542.94792947,5.66466996096,17.4098148033
 11/24  02:00:00,849.750466694,101.729458929,404.06581483,0.0,46.0930336215,113.312780494,569.474910127,546.403493312,5.66466996096,17.4067468537
 11/24  03:00:00,852.160344599,101.729458929,401.342026094,0.0,46.0930336215,113.312780494,564.885502644,550.507644452,5.66466996096,8.71318823133
 11/24  04:00:00,847.148192268,101.729458929,400.37704523,0.0,46.0930336215,113.312780494,579.740782955,556.668025672,5.66466996096,17.4080873217
 11/24  05:00:00,934.727804539,101.729458929,398.761345516,0.0,100.150657288,148.969399434,561.551806546,538.478590354,5.66466996096,17.4085462306
 11/24  06:00:00,933.366780553,101.729458929,395.524703887,0.0,100.150657288,149.894399434,918.932432672,896.055584299,14.1616749024,8.71517347084
 11/24  07:00:00,1144.75450603,102.335065459,394.027692172,0.0,176.471037341,302.612436532,660.884489159,615.150328763,28.3233498048,17.4108105913
 11/24  08:00:00,1273.44284119,102.793604094,393.497004976,0.0,243.2593065,310.10971186,592.331609628,523.501784431,42.4850247072,26.3448004904
 11/24  09:00:00,1300.92416475,103.640870743,370.612546379,0.0,243.2593065,310.10971186,533.788901374,450.657349673,56.6466996096,26.4848520913
 11/24  10:00:00,1318.98096656,104.627307506,344.50679843,0.0,243.2593065,302.612436532,485.255597032,407.338122692,42.4850247072,35.4324496332
 11/24  11:00:00,1327.48189335,105.504299835,331.370575286,0.0,243.2593065,310.10971186,477.603705392,371.154933203,70.808374512,35.6403976769
 11/24  12:00:00,1328.11343355,106.578274078,330.375064599,0.0,243.2593065,310.10971186,471.608930395,356.153822958,70.808374512,44.6467329252
 11/24  13:00:00,1227.65611144,107.794559748,345.855050626,0.0,243.2593065,310.10971186,455.03693723,348.713780664,70.808374512,35.5147820543
 11/24  14:00:00,1257.87872744,108.744690741,370.040420495,0.0,243.2593065,302.612436532,427.167710796,334.806265355,56.6466996096,35.7147458312
 11/24  15:00:00,1273.91649271,109.278971003,371.668469155,0.0,243.2593065,302.612436532,413.898376102,326.856520907,42.4850247072,44.556830488
 11/24  16:00:00,1280.17665945,109.604728681,391.0551807,0.0,243.2593065,302.612436532,436.357658187,344.140898474,56.6466996096,35.5700601035
 11/24  17:00:00,1323.48175964,109.618225335,424.035023353,0.0,243.2593065,310.10971186,503.155143456,384.152570275,84.9700494144,34.0325237669
