Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  18:00:00,1347.06469339,109.934792914,440.669515614,0.0,243.2593065,310.10971186,514.174916784,410.354344115,84.9700494144,18.8505232542
 11/24  19:00:00,1074.84535659,101.729458929,443.024258481,0.0,166.938926447,199.110933808,510.408517669,407.979448751,84.9700494144,17.4590195034
 11/24  20:00:00,1065.4511562,101.729458929,441.550155929,0.0,166.938926447,191.61365848,493.747217561,419.642095379,56.6466996096,17.4584225722
 11/24  21:00:00,931.353036873,101.729458929,441.256404551,0.0,100.150657288,124.558693486,537.824322024,463.719728833,56.6466996096,17.4578935811
 11/24  22:00:00,887.227838657,101.729458929,437.964707502,0.0,100.150657288,124.558693486,530.051169342,478.849745744,42.4850247072,8.71639889058
 11/24  23:00:00,831.745850236,101.729458929,428.559426,0.0,46.0930336215,124.558693486,540.197830436,494.465325007,28.3233498048,17.409155624
 11/24  24:00:00,852.682648662,101.729458929,421.082449737,0.0,46.0930336215,124.558693486,530.253946276,498.682667263,14.1616749024,17.4096041099
 11/25  01:00:00,854.128606385,101.729458929,413.215276992,0.0,46.0930336215,113.312780494,518.348691213,503.968211834,5.66466996096,8.71580941828
 11/25  02:00:00,862.267230415,101.729458929,407.180388996,0.0,46.0930336215,113.312780494,531.717248472,508.644917291,5.66466996096,17.4076612201
 11/25  03:00:00,860.038060056,101.729458929,403.894253263,0.0,46.0930336215,113.312780494,536.836015989,513.763197122,5.66466996096,17.4081489069
 11/25  04:00:00,848.585748689,101.729458929,403.16147155,0.0,46.0930336215,113.312780494,535.365730984,520.986099471,5.66466996096,8.71496155187
 11/25  05:00:00,850.234437973,101.729458929,403.486636447,0.0,55.6251445156,113.312780494,538.394975223,515.321411868,5.66466996096,17.4088933942
 11/25  06:00:00,851.854888301,101.729458929,403.531681413,0.0,55.6251445156,113.312780494,540.919836812,518.044256102,14.1616749024,8.71390580678
 11/25  07:00:00,915.317514871,101.729458929,403.564700095,0.0,65.1572554096,176.889270242,501.89579963,456.162839807,28.3233498048,17.4096100183
 11/25  08:00:00,1021.63413011,101.839828831,405.297360334,0.0,109.682768182,220.96816451,729.965586859,670.07044743,42.4850247072,17.4101147215
 11/25  09:00:00,1026.39344176,101.890662208,411.646931182,0.0,109.682768182,220.96816451,599.462746434,525.317392742,56.6466996096,17.498654082
 11/25  10:00:00,1128.6894793,102.454205573,413.810302703,0.0,131.945524568,266.955817592,533.92528971,465.079299919,42.4850247072,26.3609650842
 11/25  11:00:00,1114.7680848,102.872196885,401.608472487,0.0,131.945524568,274.45309292,535.236600441,437.949676838,70.808374512,26.4785490914
 11/25  12:00:00,1101.52939688,103.147663597,397.975528884,0.0,131.945524568,274.45309292,523.125882832,425.838112487,70.808374512,26.4793958334
 11/25  13:00:00,1070.03640917,103.569419338,401.500551088,0.0,131.945524568,274.45309292,508.632313745,402.535318591,70.808374512,35.2886206424
 11/25  14:00:00,1059.24346299,103.85358021,400.954339734,0.0,131.945524568,266.955817592,459.272197678,376.15020006,56.6466996096,26.4752980083
 11/25  15:00:00,1066.60171434,103.910795146,410.420586149,0.0,131.945524568,266.955817592,428.257918818,359.302299321,42.4850247072,26.4705947899
 11/25  16:00:00,1012.7274494,101.729458929,430.794926815,0.0,109.682768182,212.545889182,382.415794263,299.297270964,56.6466996096,26.4718236892
 11/25  17:00:00,1041.5527009,101.729458929,428.696653946,0.0,109.682768182,220.04316451,470.073770684,349.810516529,84.9700494144,35.2932047408
 11/25  18:00:00,1008.84075154,101.729458929,420.203852441,0.0,109.682768182,220.04316451,485.571449875,383.032956522,84.9700494144,17.5684439391
 11/25  19:00:00,966.623066047,101.729458929,415.203192754,0.0,100.150657288,199.110933808,530.533359873,428.154510333,84.9700494144,17.4088001253
 11/25  20:00:00,956.511744206,101.729458929,412.518613182,0.0,100.150657288,191.61365848,512.001628866,437.945626296,56.6466996096,17.40930296
 11/25  21:00:00,841.949343287,101.729458929,410.526579074,0.0,55.6251445156,124.558693486,549.502085165,484.139808624,56.6466996096,8.71557693195
 11/25  22:00:00,839.047742311,101.729458929,408.693511923,0.0,55.6251445156,124.558693486,554.030732318,494.135655786,42.4850247072,17.4100518251
 11/25  23:00:00,827.26040548,101.729458929,407.419793948,0.0,46.0930336215,124.558693486,559.375243082,513.644231069,28.3233498048,17.4076622087
 11/25  24:00:00,827.724079516,101.729458929,405.93319788,0.0,46.0930336215,124.558693486,544.142724768,521.266354742,14.1616749024,8.71469512335
 11/26  01:00:00,816.125957734,101.729458929,403.318338753,0.0,34.9616554283,113.312780494,550.166159471,527.091401476,5.66466996096,17.4100880336
 11/26  02:00:00,820.997945344,101.729458929,399.779926895,0.0,34.9616554283,113.312780494,546.94066014,532.562214165,5.66466996096,8.71377601379
 11/26  03:00:00,813.305104843,101.729458929,398.255103645,0.0,34.9616554283,113.312780494,561.841414481,538.767377112,5.66466996096,17.4093674073
 11/26  04:00:00,796.84016505,101.729458929,399.10613596,0.0,34.9616554283,113.312780494,568.734503691,545.659945488,5.66466996096,17.4098882426
 11/26  05:00:00,796.094319461,101.729458929,400.649435193,0.0,44.4937663224,113.312780494,555.409651433,541.029098713,5.66466996096,8.71588275976
 11/26  06:00:00,794.543437602,101.729458929,401.317837647,0.0,44.4937663224,113.312780494,578.697988796,547.128506326,14.1616749024,17.4078075676
 11/26  07:00:00,858.515056082,101.729458929,401.148649656,0.0,54.0258772165,176.889270242,533.99080994,488.259162908,28.3233498048,17.4082972264
 11/26  08:00:00,857.038878118,101.729458929,405.946390359,0.0,54.0258772165,184.38654557,499.860056656,448.659988484,42.4850247072,8.71504346541
 11/26  09:00:00,945.554566297,101.729458929,416.48558004,0.0,65.1572554096,220.04316451,462.695614891,388.561479895,56.6466996096,17.4874353863
 11/26  10:00:00,930.336263027,101.729458929,407.311850701,0.0,65.1572554096,212.545889182,424.056261839,355.233183425,42.4850247072,26.338053707
 11/26  11:00:00,921.961316586,101.729458929,389.338958095,0.0,65.1572554096,220.04316451,437.725814255,340.4673303,70.808374512,26.4501094433
 11/26  12:00:00,922.467059334,101.729458929,380.456578669,0.0,65.1572554096,220.04316451,432.194033617,334.937443966,70.808374512,26.4482151395
 11/26  13:00:00,923.029194152,101.729458929,369.740179257,0.0,65.1572554096,220.04316451,427.40862285,321.340330893,70.808374512,35.2599174444
 11/26  14:00:00,907.09126253,101.729458929,364.568658154,0.0,65.1572554096,212.545889182,385.630713958,302.532712,56.6466996096,26.4513023489
 11/26  15:00:00,905.536504812,101.729458929,367.769191378,0.0,65.1572554096,212.545889182,362.979777973,294.044940936,42.4850247072,26.4498123299
 11/26  16:00:00,908.581721536,101.729458929,369.98537906,0.0,65.1572554096,212.545889182,381.424285035,298.32704115,56.6466996096,26.4505442762
 11/26  17:00:00,903.712973337,101.729458929,371.516605915,0.0,65.1572554096,220.04316451,445.849283494,334.424047018,84.9700494144,26.4551870609
 11/26  18:00:00,875.190845758,101.729458929,374.682632815,0.0,54.0258772165,184.38654557,483.384018234,372.080081701,84.9700494144,26.3338871196
 11/26  19:00:00,855.248222189,101.729458929,371.046100639,0.0,44.4937663224,163.454314868,516.399186767,414.020604653,84.9700494144,17.4085326994
 11/26  20:00:00,854.514244108,101.729458929,370.661271523,0.0,44.4937663224,155.95703954,488.920013125,423.558159672,56.6466996096,8.71515384318
 11/26  21:00:00,834.422580474,101.729458929,374.743052419,0.0,44.4937663224,124.558693486,537.68276904,463.626784156,56.6466996096,17.4092852738
 11/26  22:00:00,842.418033317,101.729458929,373.695016716,0.0,44.4937663224,124.558693486,522.379269697,471.180139228,42.4850247072,8.71410576251
 11/26  23:00:00,842.167764816,101.729458929,370.607531476,0.0,34.9616554283,124.558693486,534.302929088,488.569538204,28.3233498048,17.410041079
 11/26  24:00:00,860.48534559,101.729458929,379.04513937,0.0,34.9616554283,124.558693486,531.382566588,499.810337219,14.1616749024,17.4105544661
 11/27  01:00:00,870.194590681,101.729458929,377.111693658,0.0,46.0930336215,113.312780494,519.099275189,504.721186694,5.66466996096,8.71341853373
 11/27  02:00:00,872.405710565,101.729458929,370.638902435,0.0,46.0930336215,113.312780494,531.567534705,508.494195634,5.66466996096,17.4086691103
 11/27  03:00:00,871.230096356,101.729458929,368.246693152,0.0,46.0930336215,113.312780494,536.114102649,513.040199422,5.66466996096,17.4092332667
 11/27  04:00:00,869.267108478,101.729458929,372.323005925,0.0,46.0930336215,113.312780494,533.78749693,519.407281006,5.66466996096,8.71554596255
 11/27  05:00:00,956.899261974,101.729458929,375.262223873,0.0,100.150657288,148.969399434,519.865262024,496.790524207,5.66466996096,17.410067856
 11/27  06:00:00,965.783862262,101.729458929,382.762361464,0.0,100.150657288,149.894399434,907.172353127,884.29617221,14.1616749024,8.71450601534
 11/27  07:00:00,1187.85095863,101.976827787,385.882921242,0.0,176.471037341,302.612436532,633.31045254,587.576062286,28.3233498048,17.4110404499
 11/27  08:00:00,1284.47910863,102.332974448,368.906340555,0.0,243.2593065,310.10971186,587.30684303,518.471052577,42.4850247072,26.3507657461
 11/27  09:00:00,1308.90210334,102.482726968,352.31402515,0.0,243.2593065,310.10971186,561.133807499,478.005378783,56.6466996096,26.4817291063
 11/27  10:00:00,1333.98974717,103.104974989,343.637058018,0.0,243.2593065,302.612436532,500.082777583,422.153942538,42.4850247072,35.4438103382
 11/27  11:00:00,1343.57456076,103.886132181,336.596827986,0.0,243.2593065,310.10971186,493.274436382,386.811473852,70.808374512,35.654588018
 11/27  12:00:00,1342.23816371,104.773933322,331.167343442,0.0,243.2593065,310.10971186,482.677936136,367.224443882,70.808374512,44.6451177414
 11/27  13:00:00,1296.28389792,106.180507775,330.065561819,0.0,243.2593065,310.10971186,451.009066874,344.672171199,70.808374512,35.5285211624
 11/27  14:00:00,1329.79673181,106.951414384,329.313519954,0.0,243.2593065,302.612436532,426.925745081,325.626951758,56.6466996096,44.6520937131
 11/27  15:00:00,1329.96055592,107.317365026,329.913090215,0.0,243.2593065,302.612436532,406.839961478,328.710372496,42.4850247072,35.6445642753
 11/27  16:00:00,1314.05674912,108.326941293,339.504325292,0.0,243.2593065,302.612436532,427.019671119,334.787005709,56.6466996096,35.585965801
 11/27  17:00:00,1341.37105984,108.365267897,382.995402838,0.0,243.2593065,310.10971186,498.171210252,377.808003098,84.9700494144,35.3931577396
 11/27  18:00:00,1371.424151,108.661125157,411.067835696,0.0,243.2593065,310.10971186,509.799549257,407.309010733,84.9700494144,17.5204891097
 11/27  19:00:00,1114.53662619,101.729458929,421.408049923,0.0,166.938926447,199.110933808,507.029110637,404.598822572,84.9700494144,17.4602386507
 11/27  20:00:00,1091.45046222,101.729458929,414.507926777,0.0,166.938926447,191.61365848,492.20082308,418.096189967,56.6466996096,17.457933503
 11/27  21:00:00,949.803504189,101.729458929,413.913024455,0.0,100.150657288,124.558693486,537.879836313,463.773746138,56.6466996096,17.4593905654
 11/27  22:00:00,935.554717006,101.729458929,411.603462433,0.0,100.150657288,124.558693486,524.134438472,464.234296525,42.4850247072,17.4151172397
 11/27  23:00:00,892.889708339,101.729458929,410.1829126,0.0,46.0930336215,124.558693486,519.197153022,482.159493514,28.3233498048,8.71430970315
 11/27  24:00:00,901.64957817,101.729458929,405.066256714,0.0,46.0930336215,124.558693486,521.180362104,489.608204519,14.1616749024,17.4104826828
 11/28  01:00:00,886.211320651,101.729458929,400.3644774,0.0,46.0930336215,113.312780494,519.833843313,496.760297327,5.66466996096,17.4088760258
 11/28  02:00:00,876.617050445,101.729458929,398.647279319,0.0,46.0930336215,113.312780494,514.958493791,500.580122293,5.66466996096,8.7137015375
 11/28  03:00:00,867.706454069,101.729458929,401.291074056,0.0,46.0930336215,113.312780494,527.122870777,504.048979787,5.66466996096,17.4092210292
 11/28  04:00:00,859.847967622,101.729458929,400.969843875,0.0,46.0930336215,113.312780494,539.599349353,516.524881403,5.66466996096,17.4097979886
 11/28  05:00:00,931.061369882,101.729458929,397.115271211,0.0,100.150657288,148.969399434,518.613396601,504.232878935,5.66466996096,8.71584770567
 11/28  06:00:00,917.436410642,101.9160717,397.716737226,0.0,100.150657288,149.894399434,780.662466188,749.088205736,14.1616749024,17.4125855497
 11/28  07:00:00,1125.18216518,102.790064955,398.73512102,0.0,176.471037341,302.612436532,601.642668391,555.910952007,28.3233498048,17.408366579
 11/28  08:00:00,1213.89100855,104.397875167,402.21977834,0.0,243.2593065,310.10971186,549.653458858,489.596074987,42.4850247072,17.5723591638
 11/28  09:00:00,1261.07497882,105.638851438,416.336782455,0.0,243.2593065,310.10971186,531.244960586,439.293891352,56.6466996096,35.3043696241
 11/28  10:00:00,1288.67383325,106.849319557,405.548907834,0.0,243.2593065,302.612436532,470.299984451,401.223986446,42.4850247072,26.5909732981
 11/28  11:00:00,1290.83681515,108.020479512,397.492795134,0.0,243.2593065,310.10971186,488.808515509,373.436124618,70.808374512,44.5640163782
 11/28  12:00:00,1276.71904579,108.943110871,379.483106852,0.0,243.2593065,310.10971186,467.899947125,361.368188962,70.808374512,35.7233836507
 11/28  13:00:00,1229.47103319,110.174370155,371.741142644,0.0,243.2593065,310.10971186,446.215566143,339.863673764,70.808374512,35.5435178666
 11/28  14:00:00,1263.77700801,111.244967632,371.573873016,0.0,243.2593065,302.612436532,424.821146206,323.525554258,56.6466996096,44.6488923386
 11/28  15:00:00,1263.78522152,112.28830611,370.479679434,0.0,243.2593065,302.612436532,395.460476668,308.402808219,42.4850247072,44.5726437419
 11/28  16:00:00,1275.96987576,112.618585728,383.472058852,0.0,243.2593065,302.612436532,413.320772413,321.104695901,56.6466996096,35.5693769024
 11/28  17:00:00,1310.86224428,112.253023744,406.106809661,0.0,243.2593065,310.10971186,476.120310262,364.603997624,84.9700494144,26.5462632241
 11/28  18:00:00,1352.36165747,112.298243086,442.81635937,0.0,243.2593065,310.10971186,508.932302455,397.694933301,84.9700494144,26.2673197403
 11/28  19:00:00,1078.49993617,101.729458929,446.790848545,0.0,166.938926447,199.110933808,507.50100421,405.073154689,84.9700494144,17.4578001067
 11/28  20:00:00,1067.20604141,101.729458929,443.961978086,0.0,166.938926447,191.61365848,490.738925559,416.63485258,56.6466996096,17.4573733694
 11/28  21:00:00,929.558682342,101.729458929,441.157004169,0.0,100.150657288,124.558693486,537.279797505,463.176131009,56.6466996096,17.4569668865
 11/28  22:00:00,887.717650104,101.729458929,438.993059986,0.0,100.150657288,124.558693486,523.888161685,472.684337521,42.4850247072,8.71879945734
 11/28  23:00:00,818.403203708,101.729458929,437.044145479,0.0,46.0930336215,124.558693486,539.122741003,493.391191347,28.3233498048,17.4081998514
 11/28  24:00:00,817.536417369,101.729458929,435.329925625,0.0,46.0930336215,124.558693486,532.900151435,501.32974443,14.1616749024,17.4087321033
 11/29  01:00:00,801.799510324,101.729458929,432.206805035,0.0,46.0930336215,113.312780494,521.438632071,507.058590716,5.66466996096,8.71537139432
 11/29  02:00:00,797.805388887,101.729458929,427.210584775,0.0,46.0930336215,113.312780494,534.053992804,510.979490631,5.66466996096,17.4098322115
 11/29  03:00:00,795.017604315,101.729458929,424.959879282,0.0,46.0930336215,113.312780494,529.761964033,515.382875718,5.66466996096,8.71441835368
 11/29  04:00:00,795.073035925,101.729458929,425.657647437,0.0,46.0930336215,113.312780494,543.762151415,520.686746595,5.66466996096,17.4107348592
 11/29  05:00:00,886.872466819,101.729458929,427.230018941,0.0,100.150657288,148.969399434,528.619134813,505.543129265,5.66466996096,17.4113355872
 11/29  06:00:00,886.17728321,102.198520736,425.061449645,0.0,100.150657288,149.894399434,753.071373423,730.195921444,14.1616749024,8.71377707674
 11/29  07:00:00,1106.62916395,103.500187106,419.310112994,0.0,176.471037341,302.612436532,595.548550276,549.814713873,28.3233498048,17.4104865981
 11/29  08:00:00,1219.48751006,106.532625666,417.254124038,0.0,243.2593065,310.10971186,550.576001811,481.740269859,42.4850247072,26.3507072447
 11/29  09:00:00,1266.09288379,108.116981235,418.16490707,0.0,243.2593065,310.10971186,499.70178386,416.5682921,56.6466996096,26.4867921506
 11/29  10:00:00,1276.2781444,109.601435339,388.52080944,0.0,243.2593065,302.612436532,445.619837865,367.692241055,42.4850247072,35.4425721029
 11/29  11:00:00,1267.92284188,110.876016125,369.117281368,0.0,243.2593065,310.10971186,446.197230446,339.735248214,70.808374512,35.6536077199
 11/29  12:00:00,1263.22765048,111.753956758,361.357793884,0.0,243.2593065,310.10971186,449.594084568,334.131715467,70.808374512,44.6539945896
 11/29  13:00:00,1227.9343485,112.788167453,367.2554421,0.0,243.2593065,310.10971186,431.513477618,325.17714414,70.808374512,35.5279589664
 11/29  14:00:00,1266.42576034,113.958243889,372.023252419,0.0,243.2593065,302.612436532,409.971621529,308.664390153,56.6466996096,44.6605317673
 11/29  15:00:00,1265.4445516,114.484982326,370.525857138,0.0,243.2593065,302.612436532,379.900210379,301.77015281,42.4850247072,35.6450328624
 11/29  16:00:00,1271.99546648,114.824745669,377.070339423,0.0,243.2593065,302.612436532,399.532926734,307.300022617,56.6466996096,35.586204507
 11/29  17:00:00,1301.62964954,114.181085161,394.179435654,0.0,243.2593065,310.10971186,469.671663908,349.307933946,84.9700494144,35.3936805474
 11/29  18:00:00,1322.84478663,114.036958204,408.913757868,0.0,243.2593065,310.10971186,483.848746403,381.358302734,84.9700494144,17.5203942548
 11/29  19:00:00,1056.3692096,101.729458929,420.859567263,0.0,166.938926447,199.110933808,491.812842361,389.382241808,84.9700494144,17.4605511381
 11/29  20:00:00,1069.32958458,101.729458929,442.334667772,0.0,166.938926447,191.61365848,476.764818108,402.660311284,56.6466996096,17.4578072146
 11/29  21:00:00,938.976928802,101.729458929,447.769881358,0.0,100.150657288,124.558693486,525.475492863,451.369469213,56.6466996096,17.45932404
 11/29  22:00:00,895.441476386,101.729458929,442.65527991,0.0,100.150657288,124.558693486,517.119520172,457.219495618,42.4850247072,17.414999847
 11/29  23:00:00,814.555013184,101.729458929,427.68828468,0.0,46.0930336215,124.558693486,507.057604666,470.019974235,28.3233498048,8.71428062634
 11/29  24:00:00,802.716622634,101.729458929,413.665254193,0.0,46.0930336215,124.558693486,503.270915636,471.698795414,14.1616749024,17.4104453202
 11/30  01:00:00,816.244403801,101.729458929,441.858591267,0.0,46.0930336215,113.312780494,504.57010454,481.494216271,5.66466996096,17.4112183085
 11/30  02:00:00,818.249201001,101.729458929,445.841160336,0.0,46.0930336215,113.312780494,507.383828718,493.005411756,5.66466996096,8.71374700111
 11/30  03:00:00,812.159264822,101.729458929,440.60675717,0.0,46.0930336215,113.312780494,525.328243731,502.254255003,5.66466996096,17.4093187669
 11/30  04:00:00,808.60138828,101.729458929,438.203357766,0.0,46.0930336215,113.312780494,533.399842687,510.325224347,5.66466996096,17.4099483791
 11/30  05:00:00,896.10803002,101.729458929,436.077970351,0.0,100.150657288,148.969399434,513.337626959,498.957018123,5.66466996096,8.71593887576
 11/30  06:00:00,893.357561288,102.294178373,431.846627987,0.0,100.150657288,149.894399434,723.829110625,692.254606957,14.1616749024,17.4128287658
 11/30  07:00:00,1116.4757669,104.26211632,428.15252039,0.0,176.471037341,302.612436532,575.672906085,529.940887646,28.3233498048,17.4086686342
 11/30  08:00:00,1229.55658824,107.23502109,426.446405145,0.0,243.2593065,310.10971186,540.538142703,480.480073984,42.4850247072,17.5730440122
 11/30  09:00:00,1275.0831154,108.468873725,428.748712169,0.0,243.2593065,310.10971186,533.906592534,441.953623596,56.6466996096,35.3062693282
 11/30  10:00:00,1316.63782542,109.778613242,433.79509267,0.0,243.2593065,302.612436532,468.036345256,398.958862573,42.4850247072,26.5924579755
 11/30  11:00:00,1309.55927968,111.29440522,415.346949122,0.0,243.2593065,310.10971186,478.764957013,363.388736623,70.808374512,44.5678458786
 11/30  12:00:00,1280.56545984,112.493641317,381.20666009,0.0,243.2593065,310.10971186,452.886509548,346.351109258,70.808374512,35.7270257775
 11/30  13:00:00,1220.89499131,113.82364639,358.944609765,0.0,243.2593065,310.10971186,431.084229339,320.758772554,70.808374512,39.5170822727
 11/30  14:00:00,1254.36173738,114.869906638,357.500313942,0.0,243.2593065,302.612436532,396.872306398,299.569609775,56.6466996096,40.655997014
 11/30  15:00:00,1255.47071449,115.464345755,357.996103832,0.0,243.2593065,302.612436532,377.037341016,289.974572301,42.4850247072,44.5777440081
 11/30  16:00:00,1260.58197954,115.863653328,363.189201531,0.0,243.2593065,302.612436532,389.667894366,297.447827403,56.6466996096,35.5733673536
 11/30  17:00:00,1297.41501065,114.874978111,388.685181848,0.0,243.2593065,310.10971186,455.991436532,344.474732128,84.9700494144,26.5466549898
 11/30  18:00:00,1316.30220056,114.661133522,401.133457483,0.0,243.2593065,310.10971186,489.156107038,377.916328262,84.9700494144,26.2697293615
 11/30  19:00:00,1063.10328656,101.729458929,428.130895306,0.0,166.938926447,199.110933808,494.250468662,391.820980035,84.9700494144,17.4594392131
 11/30  20:00:00,1067.13478038,101.729458929,440.054311161,0.0,166.938926447,191.61365848,478.142701937,404.036955446,56.6466996096,17.459046881
 11/30  21:00:00,933.318037358,101.729458929,440.305155461,0.0,100.150657288,124.558693486,521.134803281,447.029415806,56.6466996096,17.458687865
 11/30  22:00:00,891.926056037,101.729458929,438.219099689,0.0,100.150657288,124.558693486,507.808000857,456.606239325,42.4850247072,8.71673682417
 11/30  23:00:00,832.289382204,101.729458929,447.80429807,0.0,46.0930336215,124.558693486,525.849336973,480.116109894,28.3233498048,17.4098772745
 11/30  24:00:00,827.548043885,101.729458929,443.804422703,0.0,46.0930336215,124.558693486,522.978035615,491.405859877,14.1616749024,17.4105008354
 12/01  01:00:00,810.671939751,101.729458929,440.337574799,0.0,46.0930336215,113.312780494,514.07737568,499.696389933,5.66466996096,8.71631578584
 12/01  02:00:00,806.251849825,101.729458929,436.503685207,0.0,46.0930336215,113.312780494,531.874874317,508.801471989,5.66466996096,17.4087323667
 12/01  03:00:00,801.406423025,101.729458929,431.971478171,0.0,46.0930336215,113.312780494,539.597046405,516.522930808,5.66466996096,17.409445636
 12/01  04:00:00,795.757173218,101.729458929,426.601168548,0.0,46.0930336215,113.312780494,536.823869932,522.443521362,5.66466996096,8.71567860895
 12/01  05:00:00,885.357096528,101.729458929,423.282612783,0.0,100.150657288,148.969399434,528.375058298,505.299941498,5.66466996096,17.410446839
 12/01  06:00:00,885.53483381,102.32882272,422.332948774,0.0,100.150657288,149.894399434,726.181010844,703.304588924,14.1616749024,8.71474701778
 12/01  07:00:00,1109.49558953,104.372033458,420.1136042,0.0,176.471037341,302.612436532,583.465741638,537.730795862,28.3233498048,17.4115959717
 12/01  08:00:00,1225.28061008,107.187347361,422.147058005,0.0,243.2593065,310.10971186,562.438225409,493.598701747,42.4850247072,26.3544989551
 12/01  09:00:00,1274.28129989,108.265357299,428.07330369,0.0,243.2593065,310.10971186,547.520504659,464.38920243,56.6466996096,26.4846026197
 12/01  10:00:00,1286.2505585,109.131458101,400.332801641,0.0,243.2593065,302.612436532,508.020051259,430.086651174,42.4850247072,35.4483753775
 12/01  11:00:00,1266.97342061,110.060524522,368.658154089,0.0,243.2593065,310.10971186,488.230370708,381.76096557,70.808374512,35.661030626
 12/01  12:00:00,1270.47336323,110.256209691,370.585648251,0.0,243.2593065,310.10971186,499.675979642,384.214196168,70.808374512,44.6534089622
 12/01  13:00:00,1229.81813653,110.667585608,371.333252358,0.0,243.2593065,310.10971186,487.409248996,381.065609136,70.808374512,35.5352653478
 12/01  14:00:00,1265.67708281,111.166463531,373.542672523,0.0,243.2593065,302.612436532,482.221361491,380.91355279,56.6466996096,44.6611090917
 12/01  15:00:00,1269.26863105,111.708236107,376.900128518,0.0,243.2593065,302.612436532,455.569506724,377.431438089,42.4850247072,35.6530439284
 12/01  16:00:00,1275.9738471,112.213176321,383.752390044,0.0,243.2593065,302.612436532,471.014341103,378.772905885,56.6466996096,35.5947356091
 12/01  17:00:00,1311.18247914,112.463876097,406.088812421,0.0,243.2593065,310.10971186,521.392015652,401.021180506,84.9700494144,35.4007857315
 12/01  18:00:00,1346.61037961,112.778268258,435.751041219,0.0,243.2593065,310.10971186,520.252117584,417.76259359,84.9700494144,17.5194745791
 12/01  19:00:00,1081.7432921,101.729458929,448.833664291,0.0,166.938926447,199.110933808,523.935053179,421.502548993,84.9700494144,17.4624547711
 12/01  20:00:00,1065.88617226,101.729458929,439.597968344,0.0,166.938926447,191.61365848,500.835425868,426.727526403,56.6466996096,17.4611998554
 12/01  21:00:00,927.749151783,101.729458929,434.764690507,0.0,100.150657288,124.558693486,540.903767633,466.796072043,56.6466996096,17.4609959798
 12/01  22:00:00,899.156279142,101.729458929,447.124934332,0.0,100.150657288,124.558693486,537.531987202,477.631520085,42.4850247072,17.4154424099
 12/01  23:00:00,825.834659852,101.729458929,443.507185226,0.0,46.0930336215,124.558693486,546.83493113,501.100882093,28.3233498048,17.4106992322
 12/01  24:00:00,818.188606194,101.729458929,436.157647019,0.0,46.0930336215,124.558693486,539.133730174,516.255716234,14.1616749024,8.71633903745
 12/02  01:00:00,798.85994798,101.729458929,429.497455113,0.0,46.0930336215,113.312780494,545.292962937,522.217783178,5.66466996096,17.4105097982
 12/02  02:00:00,799.710248584,101.729458929,430.112069932,0.0,46.0930336215,113.312780494,548.022481093,524.948154117,5.66466996096,17.4096570157
 12/02  03:00:00,803.367589221,101.729458929,433.281285317,0.0,46.0930336215,113.312780494,540.136058697,525.755581234,5.66466996096,8.71580750222
 12/02  04:00:00,807.179450609,101.729458929,436.321190019,0.0,46.0930336215,113.312780494,550.874480715,527.799083602,5.66466996096,17.410727152
 12/02  05:00:00,822.689038788,101.729458929,440.183815458,0.0,55.6251445156,113.312780494,530.997922777,516.618370641,5.66466996096,8.71488217515
 12/02  06:00:00,811.876039621,101.729458929,430.451174652,0.0,55.6251445156,113.312780494,567.336863048,535.76344883,14.1616749024,17.4117393155
 12/02  07:00:00,868.159880015,101.729458929,419.886103643,0.0,65.1572554096,176.889270242,521.245627095,475.512729108,28.3233498048,17.4095481825
 12/02  08:00:00,983.088666412,102.088415627,424.1727886,0.0,109.682768182,220.96816451,718.25675132,667.057396135,42.4850247072,8.71433047741
 12/02  09:00:00,1002.46007765,102.086197359,432.255069278,0.0,109.682768182,220.96816451,631.478395623,548.594205211,56.6466996096,26.2374908026
 12/02  10:00:00,1115.46445744,102.790851071,433.957458084,0.0,131.945524568,266.955817592,543.227871692,483.159775778,42.4850247072,17.5830712063
 12/02  11:00:00,1090.73579946,103.273222131,397.719940309,0.0,131.945524568,274.45309292,542.097557666,435.98152728,70.808374512,35.3076558744
 12/02  12:00:00,1083.97726029,103.608184606,388.449149194,0.0,131.945524568,274.45309292,510.417526247,413.124055753,70.808374512,26.4850959818
 12/02  13:00:00,1054.85476554,103.92763897,391.33948232,0.0,131.945524568,274.45309292,491.88466031,394.602228283,70.808374512,26.4740575155
 12/02  14:00:00,1053.64102244,104.044880837,397.924997028,0.0,131.945524568,266.955817592,466.245504502,374.301218158,56.6466996096,35.2975867343
 12/02  15:00:00,1062.58303764,103.935305539,407.697925735,0.0,131.945524568,266.955817592,436.448757287,367.48607566,42.4850247072,26.4776569197
 12/02  16:00:00,988.938415219,101.729458929,413.432364376,0.0,109.682768182,212.545889182,386.598053914,303.47065121,56.6466996096,26.4807030944
 12/02  17:00:00,1017.7236998,101.729458929,428.3041716,0.0,109.682768182,220.04316451,470.094936076,349.828041155,84.9700494144,35.2968455062
 12/02  18:00:00,999.362339655,101.729458929,448.524801951,0.0,109.682768182,220.04316451,490.698004,388.15840109,84.9700494144,17.5695534957
 12/02  19:00:00,953.974245927,101.729458929,442.52139711,0.0,100.150657288,199.110933808,534.456329479,432.077510507,84.9700494144,17.408769558
 12/02  20:00:00,948.758180972,101.729458929,443.171899912,0.0,100.150657288,191.61365848,511.850253946,437.793879882,56.6466996096,17.4096744544
 12/02  21:00:00,834.328365444,101.729458929,441.924898373,0.0,55.6251445156,124.558693486,550.618028008,485.255513538,56.6466996096,8.71581485953
 12/02  22:00:00,828.376494912,101.729458929,437.307412153,0.0,55.6251445156,124.558693486,558.453418135,498.557664833,42.4850247072,17.4107285942
 12/02  23:00:00,818.68467846,101.729458929,436.003608123,0.0,46.0930336215,124.558693486,546.046085694,509.007855458,28.3233498048,8.71488043109
 12/02  24:00:00,829.526137267,101.729458929,443.692334275,0.0,46.0930336215,124.558693486,540.252358667,508.678949621,14.1616749024,17.4117341441
 12/03  01:00:00,806.125904697,101.729458929,444.801457846,0.0,34.9616554283,113.312780494,538.31658583,515.240667278,5.66466996096,17.4112485911
 12/03  02:00:00,803.097380426,101.729458929,442.904394292,0.0,34.9616554283,113.312780494,537.356559878,522.977466687,5.66466996096,8.71442323057
 12/03  03:00:00,799.386940992,101.729458929,440.095018962,0.0,34.9616554283,113.312780494,553.796018401,530.720554324,5.66466996096,17.4107941162
 12/03  04:00:00,794.693333426,101.729458929,436.160632627,0.0,34.9616554283,113.312780494,561.794587275,538.71840551,5.66466996096,17.4115118039
 12/03  05:00:00,801.269530976,101.729458929,432.769452566,0.0,44.4937663224,113.312780494,547.113691381,532.73224191,5.66466996096,8.71677951041
 12/03  06:00:00,798.20126744,101.729458929,429.967613909,0.0,44.4937663224,113.312780494,567.966326491,536.394966642,14.1616749024,17.4096849468
 12/03  07:00:00,863.637516945,101.729458929,426.36452911,0.0,54.0258772165,176.889270242,522.620651099,476.886920402,28.3233498048,17.4103808923
 12/03  08:00:00,859.941789729,101.729458929,426.7361378,0.0,54.0258772165,184.38654557,508.831647296,457.630439357,42.4850247072,8.71618323188
 12/03  09:00:00,938.205368711,101.729458929,422.226493526,0.0,65.1572554096,220.04316451,497.232257964,423.097272647,56.6466996096,17.4882857076
 12/03  10:00:00,928.954939561,101.729458929,417.300221276,0.0,65.1572554096,212.545889182,459.487445462,390.661487009,42.4850247072,26.3409337455
 12/03  11:00:00,935.02583806,101.729458929,415.349929732,0.0,65.1572554096,220.04316451,456.392298206,359.120691309,70.808374512,26.4632323854
 12/03  12:00:00,928.172966922,101.729458929,406.650547401,0.0,65.1572554096,220.04316451,441.013864501,343.749917724,70.808374512,26.4555722651
 12/03  13:00:00,924.774396957,101.729458929,404.100120886,0.0,65.1572554096,220.04316451,438.335140494,332.256535815,70.808374512,35.2702301668
 12/03  14:00:00,923.240829198,101.729458929,410.392327799,0.0,65.1572554096,212.545889182,405.994214461,322.88770853,56.6466996096,26.4598063218
 12/03  15:00:00,936.950650531,101.729458929,425.290834539,0.0,65.1572554096,212.545889182,381.956590308,313.014202588,42.4850247072,26.4573630135
 12/03  16:00:00,947.250103754,101.729458929,436.725949026,0.0,65.1572554096,212.545889182,404.320728992,321.21928716,56.6466996096,26.4547422215
 12/03  17:00:00,939.11379685,101.729458929,447.105857913,0.0,65.1572554096,220.04316451,478.62859903,364.118960053,84.9700494144,29.5395895621
 12/03  18:00:00,893.514882006,101.729458929,439.986178983,0.0,54.0258772165,184.38654557,511.666951591,403.428579759,84.9700494144,23.2683224168
 12/03  19:00:00,868.023057474,101.729458929,445.293783703,0.0,44.4937663224,163.454314868,550.880441255,448.499657399,84.9700494144,17.4107344414
 12/03  20:00:00,857.915736309,101.729458929,444.865137732,0.0,44.4937663224,155.95703954,531.159098153,465.797464385,56.6466996096,8.71493415833
 12/03  21:00:00,816.590714841,101.729458929,436.639789192,0.0,44.4937663224,124.558693486,588.416165775,514.357586674,56.6466996096,17.411879491
 12/03  22:00:00,806.080563889,101.729458929,426.957440177,0.0,44.4937663224,124.558693486,587.740883821,527.846138077,42.4850247072,17.4097210369
 12/03  23:00:00,789.896755956,101.729458929,420.802237068,0.0,34.9616554283,124.558693486,585.719050554,548.681287542,28.3233498048,8.71441320752
 12/03  24:00:00,788.910389049,101.729458929,418.652753896,0.0,34.9616554283,124.558693486,587.433980274,555.861549232,14.1616749024,17.4107561397
 12/04  01:00:00,788.193209475,101.729458929,419.103459017,0.0,46.0930336215,113.312780494,581.77754246,558.701236333,5.66466996096,17.4116361666
 12/04  02:00:00,791.577486423,101.729458929,422.358684804,0.0,46.0930336215,113.312780494,576.700290653,562.318747631,5.66466996096,8.71687306105
 12/04  03:00:00,795.776922664,101.729458929,426.427909226,0.0,46.0930336215,113.312780494,589.445885434,566.371317458,5.66466996096,17.4098980154
 12/04  04:00:00,799.466934824,101.729458929,429.858820128,0.0,46.0930336215,113.312780494,594.359778551,571.28448465,5.66466996096,17.4106239407
 12/04  05:00:00,894.751340905,101.729458929,433.904509206,0.0,100.150657288,148.969399434,556.801217111,542.42022983,5.66466996096,8.71631731988
 12/04  06:00:00,895.923049583,101.729458929,434.470784452,0.0,100.150657288,149.894399434,984.957533394,953.382178155,14.1616749024,17.4136803366
 12/04  07:00:00,1116.9059598,102.020795042,430.366497831,0.0,176.471037341,302.612436532,687.164048163,641.431093752,28.3233498048,17.4096046058
 12/04  08:00:00,1226.94933439,102.370615739,424.711887014,0.0,243.2593065,310.10971186,612.277314267,552.217541384,42.4850247072,17.574748175
 12/04  09:00:00,1263.59891981,102.513777957,417.297865268,0.0,243.2593065,310.10971186,590.330635933,498.373205511,56.6466996096,35.3107308121
 12/04  10:00:00,1285.83666911,102.623448914,404.822059465,0.0,243.2593065,302.612436532,568.466960468,499.391756042,42.4850247072,26.5901797188
 12/04  11:00:00,1271.21884963,102.797735607,380.433135164,0.0,243.2593065,310.10971186,582.233113371,466.857160136,70.808374512,44.5675787227
 12/04  12:00:00,1269.92185401,103.069794107,377.437505626,0.0,243.2593065,310.10971186,563.227511937,447.75291155,70.808374512,44.6662258753
 12/04  13:00:00,1232.22922738,103.591896248,381.207511941,0.0,243.2593065,310.10971186,532.022182419,425.690302482,70.808374512,35.5235054249
 12/04  14:00:00,1265.39568965,104.064999919,380.541317149,0.0,243.2593065,302.612436532,519.169895801,426.797889404,56.6466996096,35.7253067874
 12/04  15:00:00,1265.40636559,104.602513165,379.990813033,0.0,243.2593065,302.612436532,517.138937853,430.073738545,42.4850247072,44.5801746011
 12/04  16:00:00,1274.99116198,105.238999944,389.829255332,0.0,243.2593065,302.612436532,524.711023166,432.481968963,56.6466996096,35.5823545929
 12/04  17:00:00,1295.12239013,105.775637228,395.607081386,0.0,243.2593065,310.10971186,563.181586928,442.820307062,84.9700494144,35.3912304521
 12/04  18:00:00,1307.27810122,106.390583952,399.963828223,0.0,243.2593065,310.10971186,546.591839621,444.099742451,84.9700494144,17.5220477559
 12/04  19:00:00,1056.09068838,101.729458929,397.647003914,0.0,166.938926447,199.110933808,523.711375076,421.278395866,84.9700494144,17.462929796
 12/04  20:00:00,1056.8761648,101.729458929,365.722098914,0.0,166.938926447,191.61365848,491.11681919,417.007554567,56.6466996096,17.4625650133
 12/04  21:00:00,895.84107379,101.729458929,398.277399177,0.0,100.150657288,124.558693486,540.462748527,466.353757782,56.6466996096,17.4622911352
 12/04  22:00:00,881.458799458,101.729458929,427.667148416,0.0,100.150657288,124.558693486,542.534663922,482.633885218,42.4850247072,17.4157539973
 12/04  23:00:00,805.375368782,101.729458929,418.068287657,0.0,46.0930336215,124.558693486,534.741273771,497.701840764,28.3233498048,8.71608320205
 12/04  24:00:00,804.527187946,101.729458929,416.96484228,0.0,46.0930336215,124.558693486,533.972139579,502.399162392,14.1616749024,17.4113022843
 12/05  01:00:00,802.19549504,101.729458929,426.939363039,0.0,46.0930336215,113.312780494,520.477639737,506.097716374,5.66466996096,8.71525340277
 12/05  02:00:00,802.556956744,101.729458929,427.999862637,0.0,46.0930336215,113.312780494,533.092893489,510.015615502,5.66466996096,17.4126080269
 12/05  03:00:00,793.451417205,101.729458929,416.555036357,0.0,46.0930336215,113.312780494,533.94461817,510.869452197,5.66466996096,17.4104960115
 12/05  04:00:00,800.921159485,101.729458929,405.563208093,0.0,46.0930336215,113.312780494,524.77583333,510.396349393,5.66466996096,8.71481397688
 12/05  05:00:00,898.308056159,101.729458929,394.122600037,0.0,100.150657288,148.969399434,510.760730816,487.684437541,5.66466996096,17.4116233133
 12/05  06:00:00,902.329652761,101.93059171,388.356028865,0.0,100.150657288,149.894399434,766.24365775,734.669571347,14.1616749024,17.4124115008
 12/05  07:00:00,1123.05427257,102.81814506,372.141181342,0.0,176.471037341,302.612436532,564.067898567,527.030181167,28.3233498048,8.7143675953
 12/05  08:00:00,1206.60405971,103.881248219,380.710772915,0.0,243.2593065,310.10971186,546.277528585,477.435232009,42.4850247072,26.357271869
 12/05  09:00:00,1243.64034234,105.086235142,394.227895102,0.0,243.2593065,310.10971186,525.984214766,442.850780451,56.6466996096,26.4867347062
 12/05  10:00:00,1252.2977534,106.566171048,364.396435962,0.0,243.2593065,302.612436532,459.852850789,381.90667172,42.4850247072,35.4611543617
 12/05  11:00:00,1262.92107361,107.740270947,366.347136875,0.0,243.2593065,310.10971186,472.253264028,356.863869901,70.808374512,44.5810196145
 12/05  12:00:00,1266.74305242,108.795982892,369.250034598,0.0,243.2593065,310.10971186,460.362027014,353.823404485,70.808374512,35.7302480165
 12/05  13:00:00,1210.43992227,110.682972806,352.21628721,0.0,243.2593065,310.10971186,432.155906282,325.797177359,70.808374512,35.5503544106
 12/05  14:00:00,1245.01490864,111.45072233,352.287739723,0.0,243.2593065,302.612436532,418.072148712,316.764711354,56.6466996096,44.6607377486
 12/05  15:00:00,1250.59885005,112.91409338,356.386567257,0.0,243.2593065,302.612436532,385.539742256,298.470146855,42.4850247072,44.5845706935
 12/05  16:00:00,1256.22111226,113.721142119,362.351027368,0.0,243.2593065,302.612436532,398.627465112,306.401664897,56.6466996096,35.5791006056
 12/05  17:00:00,1296.09663146,112.94719581,390.147274647,0.0,243.2593065,310.10971186,463.83375542,352.313757281,84.9700494144,26.549948725
 12/05  18:00:00,1326.81794259,112.748308959,415.056166694,0.0,243.2593065,310.10971186,496.939169496,385.696659578,84.9700494144,26.272460504
 12/05  19:00:00,1055.17726725,101.729458929,420.630611128,0.0,166.938926447,199.110933808,492.163591462,389.732408939,84.9700494144,17.4611331086
 12/05  20:00:00,1066.35207131,101.729458929,441.232030421,0.0,166.938926447,191.61365848,480.946021819,406.838456084,56.6466996096,17.4608661258
 12/05  21:00:00,928.097955751,101.729458929,436.40097093,0.0,100.150657288,124.558693486,523.891373277,449.78403859,56.6466996096,17.4606350771
 12/05  22:00:00,894.309525357,101.729458929,441.755769647,0.0,100.150657288,124.558693486,508.142758665,456.940105801,42.4850247072,8.71762815631
 12/05  23:00:00,829.013576281,101.729458929,445.06064115,0.0,46.0930336215,124.558693486,527.108469235,481.373331944,28.3233498048,17.411787486
 12/05  24:00:00,826.15583305,101.729458929,440.549258843,0.0,46.0930336215,124.558693486,516.104337554,484.530115716,14.1616749024,17.4125469363
 12/06  01:00:00,818.556045227,101.729458929,445.286872525,0.0,46.0930336215,113.312780494,502.839928173,488.460766763,5.66466996096,8.71449144937
 12/06  02:00:00,816.139749487,101.729458929,443.7257798,0.0,46.0930336215,113.312780494,518.704496988,495.62883529,5.66466996096,17.4109917364
 12/06  03:00:00,811.92798135,101.729458929,440.0466227,0.0,46.0930336215,113.312780494,525.436504686,502.360035028,5.66466996096,17.4117996975
 12/06  04:00:00,806.690668514,101.729458929,435.157931467,0.0,46.0930336215,113.312780494,522.062473191,507.680853458,5.66466996096,8.71694977162
 12/06  05:00:00,892.384116247,101.729458929,430.624276929,0.0,100.150657288,148.969399434,514.164542368,491.08976126,5.66466996096,17.4101111467
 12/06  06:00:00,889.394862266,102.207856096,426.802479343,0.0,100.150657288,149.894399434,724.767932327,693.195368273,14.1616749024,17.4108891519
 12/06  07:00:00,1113.03115666,103.58140699,424.490255846,0.0,176.471037341,302.612436532,563.333749377,526.293932586,28.3233498048,8.71646698618
 12/06  08:00:00,1232.64430192,106.063168266,427.832316728,0.0,243.2593065,310.10971186,546.883938319,478.043643294,42.4850247072,26.3552703175
 12/06  09:00:00,1268.75410578,107.168921219,419.895504097,0.0,243.2593065,310.10971186,533.272498643,450.139247262,56.6466996096,26.486551771
 12/06  10:00:00,1281.24157754,107.970994938,396.648001177,0.0,243.2593065,302.612436532,510.492606115,432.549067291,42.4850247072,35.4585141169
 12/06  11:00:00,1277.78304714,108.60896403,383.537514793,0.0,243.2593065,310.10971186,536.223420068,420.827483348,70.808374512,44.5875622077
 12/06  12:00:00,1271.50625568,109.117675898,373.560553956,0.0,243.2593065,310.10971186,514.239227204,407.702768514,70.808374512,35.7280841773
 12/06  13:00:00,1247.11327898,109.721239625,391.910630547,0.0,243.2593065,310.10971186,515.517299663,409.160646224,70.808374512,35.5482789265
 12/06  14:00:00,1277.37031932,110.216114208,388.420407523,0.0,243.2593065,302.612436532,512.476558903,411.166464264,56.6466996096,44.6633950301
 12/06  15:00:00,1281.4253222,110.833346951,391.881932268,0.0,243.2593065,302.612436532,478.47404466,400.320303607,42.4850247072,35.6687163456
 12/06  16:00:00,1285.60177336,111.126401087,395.982049717,0.0,243.2593065,302.612436532,509.617225825,408.487566568,56.6466996096,44.4829596474
 12/06  17:00:00,1309.29839,111.508618747,405.455762742,0.0,243.2593065,310.10971186,526.951079066,415.428452981,84.9700494144,26.5525766706
 12/06  18:00:00,1329.44573084,111.860435386,418.45828143,0.0,243.2593065,310.10971186,533.272008397,422.030586596,84.9700494144,26.2713723865
 12/06  19:00:00,1076.0071648,101.729458929,442.248112077,0.0,166.938926447,199.110933808,526.341824718,423.911497205,84.9700494144,17.4602780988
 12/06  20:00:00,1074.81601397,101.729458929,448.52648836,0.0,166.938926447,191.61365848,506.126991033,432.020234987,56.6466996096,17.4600564361
 12/06  21:00:00,939.368652141,101.729458929,447.354906035,0.0,100.150657288,124.558693486,547.611350957,473.504794912,56.6466996096,17.459856435
 12/06  22:00:00,897.613185681,101.729458929,445.788883708,0.0,100.150657288,124.558693486,533.405567318,482.20328867,42.4850247072,8.71725394056
 12/06  23:00:00,828.105683612,101.729458929,444.219157374,0.0,46.0930336215,124.558693486,546.815142061,501.080806902,28.3233498048,17.4109853543
 12/06  24:00:00,828.213693652,101.729458929,443.493489758,0.0,46.0930336215,124.558693486,538.785375219,507.211923737,14.1616749024,17.4117765795
 12/07  01:00:00,815.022302891,101.729458929,442.831410476,0.0,46.0930336215,113.312780494,526.55270502,512.171015525,5.66466996096,8.7170195347
 12/07  02:00:00,813.718152549,101.729458929,441.624167882,0.0,46.0930336215,113.312780494,539.633307619,516.558338254,5.66466996096,17.4102994047
 12/07  03:00:00,812.127778433,101.729458929,440.142247539,0.0,46.0930336215,113.312780494,544.453032731,521.377264847,5.66466996096,17.4110979227
 12/07  04:00:00,809.687395848,101.729458929,437.929598753,0.0,46.0930336215,113.312780494,540.119771403,525.738517589,5.66466996096,8.71658385342
 12/07  05:00:00,898.343299013,101.729458929,436.270626668,0.0,100.150657288,148.969399434,530.301863489,507.22484238,5.66466996096,17.4123511481
 12/07  06:00:00,902.531104781,102.299683447,437.895606579,0.0,100.150657288,149.894399434,756.619244282,725.047279283,14.1616749024,17.4102900967
 12/07  07:00:00,1131.70545549,104.006055303,440.41155258,0.0,176.471037341,302.612436532,578.412151876,541.372663617,28.3233498048,8.71613845373
 12/07  08:00:00,1246.84654024,106.719946652,440.815205641,0.0,243.2593065,310.10971186,552.134532321,483.294878294,42.4850247072,26.3546293202
 12/07  09:00:00,1285.43480133,108.188747769,435.92673686,0.0,243.2593065,310.10971186,511.426933837,428.289437767,56.6466996096,26.4907964608
 12/07  10:00:00,1291.48049094,108.962858916,405.750742448,0.0,243.2593065,302.612436532,483.934827895,405.991359524,42.4850247072,35.4584436632
 12/07  11:00:00,1275.22466498,110.312766584,377.797673362,0.0,243.2593065,310.10971186,475.16021983,359.764447345,70.808374512,44.5873979733
 12/07  12:00:00,1254.8059538,111.715742026,352.457562721,0.0,243.2593065,310.10971186,437.666993375,331.130435587,70.808374512,35.7281832753
 12/07  13:00:00,1197.60661005,113.004518787,337.003293722,0.0,243.2593065,310.10971186,407.029676314,300.673080269,70.808374512,35.5482215331
 12/07  14:00:00,1228.43768647,114.071602473,334.11398953,0.0,243.2593065,302.612436532,382.150890115,280.835080456,56.6466996096,44.6691100497
 12/07  15:00:00,1234.08460814,114.690676074,338.635946762,0.0,243.2593065,302.612436532,354.347427177,276.193460399,42.4850247072,35.6689420706
 12/07  16:00:00,1239.72908195,114.80443473,343.594792472,0.0,243.2593065,302.612436532,393.336931932,292.200701458,56.6466996096,44.4895308636
 12/07  17:00:00,1280.36619216,114.174470397,370.861614919,0.0,243.2593065,310.10971186,455.43193422,343.903125968,84.9700494144,26.5587588378
 12/07  18:00:00,1308.66373601,114.091947012,393.219811853,0.0,243.2593065,310.10971186,488.898481101,377.656772141,84.9700494144,26.2716595458
 12/07  19:00:00,1046.02359576,101.729458929,409.405691886,0.0,166.938926447,199.110933808,489.802915655,387.372587861,84.9700494144,17.4602783797
 12/07  20:00:00,1033.08745515,101.729458929,402.714460349,0.0,166.938926447,191.61365848,467.646957804,393.540173898,56.6466996096,17.4600842961
 12/07  21:00:00,895.853188777,101.729458929,399.044105412,0.0,100.150657288,124.558693486,507.38196679,433.27535679,56.6466996096,17.4599103901
 12/07  22:00:00,858.289200172,101.729458929,401.114224126,0.0,100.150657288,124.558693486,493.098606778,441.895580878,42.4850247072,8.71800119274
 12/07  23:00:00,790.156827691,101.729458929,400.543129137,0.0,46.0930336215,124.558693486,505.966818845,460.232442329,28.3233498048,17.4110267119
 12/07  24:00:00,790.34478762,101.729458929,399.762840941,0.0,46.0930336215,124.558693486,497.466958557,465.8934406,14.1616749024,17.4118430546
 12/08  01:00:00,779.340774546,101.729458929,401.28589365,0.0,46.0930336215,113.312780494,485.292355099,470.910625509,5.66466996096,8.71705962956
 12/08  02:00:00,779.950270684,101.729458929,401.982623345,0.0,46.0930336215,113.312780494,497.903904768,474.828824068,5.66466996096,17.4104107387
 12/08  03:00:00,781.303738228,101.729458929,403.46794168,0.0,46.0930336215,113.312780494,502.316487998,479.240590674,5.66466996096,17.4112273636
 12/08  04:00:00,788.093439473,101.729458929,410.876170691,0.0,46.0930336215,113.312780494,501.328516406,486.947189323,5.66466996096,8.71665712156
 12/08  05:00:00,874.831512141,101.729458929,403.959081818,0.0,100.150657288,148.969399434,490.235769051,467.158578944,5.66466996096,17.4125201461
 12/08  06:00:00,886.067774309,102.324297591,414.836740702,0.0,100.150657288,149.894399434,681.528168385,649.956009106,14.1616749024,17.4104843766
 12/08  07:00:00,1111.69642143,104.546926236,414.461309959,0.0,176.471037341,302.612436532,530.968184499,493.928589574,28.3233498048,8.71624511961
 12/08  08:00:00,1217.68065472,107.27946187,406.652061544,0.0,243.2593065,310.10971186,519.134819792,450.294570156,42.4850247072,26.355224929
 12/08  09:00:00,1258.70187627,108.258219828,405.499886394,0.0,243.2593065,310.10971186,514.895130199,431.756841154,56.6466996096,26.4915894349
