Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  10:00:00,1286.21420517,109.005770901,398.536443881,0.0,243.2593065,302.612436532,493.61010085,415.665696993,42.4850247072,35.4593791494
 12/08  11:00:00,1276.14848455,109.765169825,378.628642369,0.0,243.2593065,310.10971186,505.776205508,390.378197394,70.808374512,44.5896336023
 12/08  12:00:00,1273.28989416,110.369529217,373.585782583,0.0,243.2593065,310.10971186,490.688021695,384.149650709,70.808374512,35.7299964741
 12/08  13:00:00,1237.9577358,110.902585319,380.206702632,0.0,243.2593065,310.10971186,496.850239871,390.491881267,70.808374512,35.5499840916
 12/08  14:00:00,1274.35893184,111.481464132,382.931361494,0.0,243.2593065,302.612436532,492.697200696,391.379861506,56.6466996096,44.6706395802
 12/08  15:00:00,1265.94220217,112.060392358,373.073413481,0.0,243.2593065,302.612436532,462.849154087,384.692961382,42.4850247072,35.6711679981
 12/08  16:00:00,1267.00236904,112.456632313,373.706261113,0.0,243.2593065,302.612436532,487.113037114,385.980366243,56.6466996096,44.4859712614
 12/08  17:00:00,1284.49508557,112.788969762,376.746266724,0.0,243.2593065,310.10971186,504.442478143,392.918598687,84.9700494144,26.5538300418
 12/08  18:00:00,1297.80484314,113.13248994,382.509510705,0.0,243.2593065,310.10971186,509.547516547,398.304782569,84.9700494144,26.272684563
 12/08  19:00:00,1036.46972018,101.729458929,398.979824654,0.0,166.938926447,199.110933808,503.383975483,400.952801428,84.9700494144,17.4611246406
 12/08  20:00:00,1030.06927459,101.729458929,400.11196292,0.0,166.938926447,191.61365848,480.727823364,406.620175318,56.6466996096,17.4609484367
 12/08  21:00:00,904.988890247,101.729458929,409.64025078,0.0,100.150657288,124.558693486,525.542005495,451.434508699,56.6466996096,17.460797187
 12/08  22:00:00,876.411147703,101.729458929,421.397200152,0.0,100.150657288,124.558693486,517.030194128,465.827481799,42.4850247072,8.71768762239
 12/08  23:00:00,832.182790649,101.729458929,448.405862229,0.0,46.0930336215,124.558693486,542.362815948,496.627551159,28.3233498048,17.411914984
 12/08  24:00:00,826.868632777,101.729458929,443.13462973,0.0,46.0930336215,124.558693486,537.360645297,505.786212382,14.1616749024,17.4127580121
 12/09  01:00:00,816.064000352,101.729458929,443.546686376,0.0,46.0930336215,113.312780494,522.145288409,507.766261131,5.66466996096,8.71435731749
 12/09  02:00:00,817.729691127,101.729458929,444.642854759,0.0,46.0930336215,113.312780494,532.628272945,509.552289958,5.66466996096,17.4113130259
 12/09  03:00:00,819.157040913,101.729458929,445.76746703,0.0,46.0930336215,113.312780494,535.001832795,511.924966464,5.66466996096,17.4121963695
 12/09  04:00:00,818.939766593,101.729458929,445.863665311,0.0,46.0930336215,113.312780494,528.919295204,514.537449514,5.66466996096,8.71717572849
 12/09  05:00:00,824.513949983,101.729458929,440.203050137,0.0,55.6251445156,113.312780494,527.361976681,504.286675749,5.66466996096,17.4106309706
 12/09  06:00:00,829.007865509,101.729458929,444.879167822,0.0,55.6251445156,113.312780494,537.244212049,505.671080498,14.1616749024,17.4114566483
 12/09  07:00:00,896.171109056,101.729458929,442.75748989,0.0,65.1572554096,176.889270242,481.194533243,444.154401418,28.3233498048,8.71678202018
 12/09  08:00:00,990.403062428,102.083055726,425.403991038,0.0,109.682768182,220.96816451,688.358988316,628.45924103,42.4850247072,17.4147225786
 12/09  09:00:00,991.012350691,102.081806324,415.01825335,0.0,109.682768182,220.96816451,597.81457908,523.665967977,56.6466996096,17.5019114941
 12/09  10:00:00,1090.14976794,102.982582191,405.164086889,0.0,131.945524568,266.955817592,520.077407416,451.223373332,42.4850247072,26.3690093769
 12/09  11:00:00,1080.96324538,103.396852297,386.536885475,0.0,131.945524568,274.45309292,512.691315909,415.394339693,70.808374512,26.4886017039
 12/09  12:00:00,1070.82083278,103.407496208,374.027357547,0.0,131.945524568,274.45309292,512.244434408,406.122467021,70.808374512,35.3135928755
 12/09  13:00:00,1044.57148568,103.878898431,379.91590785,0.0,131.945524568,274.45309292,477.429392501,380.133696828,70.808374512,26.4873211606
 12/09  14:00:00,1040.82744104,103.760293401,384.240545396,0.0,131.945524568,266.955817592,459.771432263,376.641984076,56.6466996096,26.4827485775
 12/09  15:00:00,1045.58923942,103.587160964,389.583302385,0.0,131.945524568,266.955817592,465.034768001,387.24936789,42.4850247072,35.3003754035
 12/09  16:00:00,968.754013079,101.729458929,391.325536193,0.0,109.682768182,212.545889182,408.196981083,325.064895797,56.6466996096,26.4853856768
 12/09  17:00:00,997.688175557,101.729458929,406.367189764,0.0,109.682768182,220.04316451,467.707273778,356.256638299,84.9700494144,26.4805860649
 12/09  18:00:00,970.39499534,101.729458929,414.500277206,0.0,109.682768182,220.04316451,486.225289506,374.90551956,84.9700494144,26.3497205318
 12/09  19:00:00,930.579515834,101.729458929,413.574900471,0.0,100.150657288,199.110933808,514.529691487,412.147621094,84.9700494144,17.4120209788
 12/09  20:00:00,923.617186613,101.729458929,413.432073835,0.0,100.150657288,191.61365848,484.400219589,419.036450179,56.6466996096,8.71706980048
 12/09  21:00:00,818.360886263,101.729458929,420.301147056,0.0,55.6251445156,124.558693486,539.691289253,465.632918088,56.6466996096,17.4116715563
 12/09  22:00:00,839.156853778,101.729458929,443.331734894,0.0,55.6251445156,124.558693486,539.695426852,479.799165537,42.4850247072,17.4112366074
 12/09  23:00:00,827.232973189,101.729458929,441.498870778,0.0,46.0930336215,124.558693486,534.970200338,497.930180899,28.3233498048,8.71666963406
 12/09  24:00:00,832.187925596,101.729458929,447.244887989,0.0,46.0930336215,124.558693486,539.583864135,508.009614823,14.1616749024,17.41257441
 12/10  01:00:00,803.535077298,101.729458929,443.102397476,0.0,34.9616554283,113.312780494,537.804359248,514.728977775,5.66466996096,17.410711512
 12/10  02:00:00,804.354183108,101.729458929,443.171012475,0.0,34.9616554283,113.312780494,531.015202019,516.634140179,5.66466996096,8.716391879
 12/10  03:00:00,806.778137127,101.729458929,444.79787034,0.0,34.9616554283,113.312780494,541.132673741,518.055929761,5.66466996096,17.4120740194
 12/10  04:00:00,808.387258269,101.729458929,446.129852829,0.0,34.9616554283,113.312780494,534.388505818,520.008200134,5.66466996096,8.71563572324
 12/10  05:00:00,802.893819367,101.729458929,428.866705748,0.0,44.4937663224,113.312780494,531.607344407,508.529269177,5.66466996096,17.4134052687
 12/10  06:00:00,796.647150148,101.729458929,421.708436211,0.0,44.4937663224,113.312780494,538.528328877,506.955247113,14.1616749024,17.411406861
 12/10  07:00:00,867.382167943,101.729458929,423.245941649,0.0,54.0258772165,176.889270242,485.501357707,448.462696438,28.3233498048,8.71531146419
 12/10  08:00:00,856.610593867,101.729458929,416.229220646,0.0,54.0258772165,184.38654557,498.815680116,438.917938305,42.4850247072,17.4127171045
 12/10  09:00:00,932.996931561,101.729458929,412.891601687,0.0,65.1572554096,220.04316451,493.365659883,419.230876627,56.6466996096,17.4880836461
 12/10  10:00:00,920.381511288,101.729458929,407.326062789,0.0,65.1572554096,212.545889182,480.203975369,411.377304893,42.4850247072,26.3416457683
 12/10  11:00:00,918.720976589,101.729458929,397.416239249,0.0,65.1572554096,220.04316451,494.256744222,396.989275853,70.808374512,26.459093857
 12/10  12:00:00,916.945631353,101.729458929,394.290759669,0.0,65.1572554096,220.04316451,473.618735554,376.352440561,70.808374512,26.4579204809
 12/10  13:00:00,910.934981755,101.729458929,388.957664106,0.0,65.1572554096,220.04316451,449.756533338,343.673512161,70.808374512,35.2746466653
 12/10  14:00:00,907.45123464,101.729458929,393.403451254,0.0,65.1572554096,212.545889182,403.134832663,320.024665214,56.6466996096,26.4634678388
 12/10  15:00:00,916.498200216,101.729458929,403.433430828,0.0,65.1572554096,212.545889182,382.422112324,313.474517972,42.4850247072,26.4625696444
 12/10  16:00:00,919.654538725,101.729458929,406.949353099,0.0,65.1572554096,212.545889182,404.38372874,321.275426582,56.6466996096,26.461602549
 12/10  17:00:00,921.057277599,101.729458929,427.376090054,0.0,65.1572554096,220.04316451,483.188789653,364.848804583,84.9700494144,33.3699356554
 12/10  18:00:00,901.134429611,101.729458929,448.114773248,0.0,54.0258772165,184.38654557,513.361689276,408.929038739,84.9700494144,19.4626011225
 12/10  19:00:00,866.85530712,101.729458929,446.162423866,0.0,44.4937663224,163.454314868,561.118844596,458.736068322,84.9700494144,17.4127268602
 12/10  20:00:00,854.320072279,101.729458929,441.710140478,0.0,44.4937663224,155.95703954,548.024516033,473.967024153,56.6466996096,17.4107922708
 12/10  21:00:00,819.750535578,101.729458929,439.00136785,0.0,44.4937663224,124.558693486,580.803596367,515.440475163,56.6466996096,8.71642159407
 12/10  22:00:00,816.758918662,101.729458929,436.678354208,0.0,44.4937663224,124.558693486,587.168692965,527.27154232,42.4850247072,17.4121259373
 12/10  23:00:00,802.750205146,101.729458929,433.123016591,0.0,34.9616554283,124.558693486,586.697698907,549.658689674,28.3233498048,8.71565942849
 12/10  24:00:00,799.907456191,101.729458929,429.312479066,0.0,34.9616554283,124.558693486,589.885912521,558.31078295,14.1616749024,17.4134546685
 12/11  01:00:00,797.007800304,101.729458929,427.687972943,0.0,46.0930336215,113.312780494,585.759281849,562.681450233,5.66466996096,17.4131616549
 12/11  02:00:00,795.662878425,101.729458929,426.380648534,0.0,46.0930336215,113.312780494,582.142946031,567.762840644,5.66466996096,8.71543542671
 12/11  03:00:00,794.096515105,101.729458929,424.816050086,0.0,46.0930336215,113.312780494,596.145001668,573.067327323,5.66466996096,17.4130043838
 12/11  04:00:00,791.725410809,101.729458929,422.523447666,0.0,46.0930336215,113.312780494,602.16950233,579.09089547,5.66466996096,17.4139368992
 12/11  05:00:00,880.257649376,101.729458929,420.781114453,0.0,100.150657288,148.969399434,568.758290321,554.378466474,5.66466996096,8.7151538858
 12/11  06:00:00,880.274579652,101.729458929,419.124921619,0.0,100.150657288,149.894399434,994.613542044,963.038392885,14.1616749024,17.4134742566
 12/11  07:00:00,1103.51017432,102.022954529,414.19730438,0.0,176.471037341,302.612436532,703.114431345,657.377766595,28.3233498048,17.4133149457
 12/11  08:00:00,1212.33987123,102.374018345,412.078892318,0.0,243.2593065,310.10971186,655.837733738,595.772947192,42.4850247072,17.5797618388
 12/11  09:00:00,1257.90924835,102.521048837,418.059928225,0.0,243.2593065,310.10971186,637.306794539,545.337570791,56.6466996096,35.3225241379
 12/11  10:00:00,1301.6673868,102.656536975,426.609996156,0.0,243.2593065,302.612436532,557.727068631,479.788627283,42.4850247072,35.4534166408
 12/11  11:00:00,1316.93747133,103.157549084,432.167922286,0.0,243.2593065,310.10971186,544.805889323,438.334319419,70.808374512,35.6631953925
 12/11  12:00:00,1294.72195458,103.80440638,406.130715163,0.0,243.2593065,310.10971186,531.799603585,416.312242301,70.808374512,44.6789867729
 12/11  13:00:00,1240.60566088,104.522470665,391.793853144,0.0,243.2593065,310.10971186,502.897296813,396.54938724,70.808374512,35.5395350617
 12/11  14:00:00,1278.04025114,105.365597419,394.195658702,0.0,243.2593065,302.612436532,474.536196781,373.209508503,56.6466996096,44.6799886683
 12/11  15:00:00,1284.73648674,106.152285977,400.372547419,0.0,243.2593065,302.612436532,436.303547736,358.157280229,42.4850247072,35.6612428002
 12/11  16:00:00,1292.09066178,106.552544312,407.827765415,0.0,243.2593065,302.612436532,456.164179486,363.914264392,56.6466996096,35.603215485
 12/11  17:00:00,1330.37891812,106.721463722,433.298894099,0.0,243.2593065,310.10971186,523.658167853,403.278989674,84.9700494144,35.4091287651
 12/11  18:00:00,1351.17208399,107.247370491,448.113057796,0.0,243.2593065,310.10971186,535.257077406,432.764911436,84.9700494144,17.5221165559
 12/11  19:00:00,1071.85265214,101.729458929,441.988164827,0.0,166.938926447,199.110933808,528.682723034,426.24796754,84.9700494144,17.4647060799
 12/11  20:00:00,1058.52641248,101.729458929,436.370926309,0.0,166.938926447,191.61365848,514.870260034,440.759850776,56.6466996096,17.4637096484
 12/11  21:00:00,921.761678353,101.729458929,433.45779611,0.0,100.150657288,124.558693486,558.342387767,484.231920133,56.6466996096,17.4637680251
 12/11  22:00:00,885.115521509,101.729458929,435.365868062,0.0,100.150657288,124.558693486,544.201767354,484.298730941,42.4850247072,17.4180117062
 12/11  23:00:00,821.615958965,101.729458929,438.889957508,0.0,46.0930336215,124.558693486,544.861327269,499.124482832,28.3233498048,17.4134946318
 12/11  24:00:00,822.551988623,101.729458929,439.061860621,0.0,46.0930336215,124.558693486,529.520738506,506.644108411,14.1616749024,8.71495519298
 12/12  01:00:00,808.163006455,101.729458929,437.287243318,0.0,46.0930336215,113.312780494,535.941860269,512.865007202,5.66466996096,17.4121831052
 12/12  02:00:00,807.042371064,101.729458929,436.383910559,0.0,46.0930336215,113.312780494,539.863356348,516.785619114,5.66466996096,17.4130672737
 12/12  03:00:00,806.001915709,101.729458929,435.607047994,0.0,46.0930336215,113.312780494,535.893676222,521.511345478,5.66466996096,8.71766078239
 12/12  04:00:00,803.95310191,101.729458929,433.991553586,0.0,46.0930336215,113.312780494,549.322522045,526.246248507,5.66466996096,17.4116035766
 12/12  05:00:00,895.660935518,101.729458929,432.95764759,0.0,100.150657288,148.969399434,530.265554825,507.188355732,5.66466996096,17.4125291322
 12/12  06:00:00,901.475325754,101.923053203,435.721908889,0.0,100.150657288,149.894399434,779.515542141,756.636492715,14.1616749024,8.71737452379
 12/12  07:00:00,1135.73166326,102.761444831,443.299539034,0.0,176.471037341,302.612436532,592.534273635,546.799318066,28.3233498048,17.4116057646
 12/12  08:00:00,1249.76418936,104.048508936,445.5647616,0.0,243.2593065,310.10971186,548.709667377,479.867635546,42.4850247072,26.3570071238
 12/12  09:00:00,1287.15830287,105.418758355,440.279516704,0.0,243.2593065,310.10971186,513.226422984,430.08457301,56.6466996096,26.4951503643
 12/12  10:00:00,1307.5109761,106.636185701,425.568986003,0.0,243.2593065,302.612436532,480.997679025,403.055295259,42.4850247072,35.4573590585
 12/12  11:00:00,1302.22823748,107.807885986,410.891742017,0.0,243.2593065,310.10971186,487.050017974,380.568693502,70.808374512,35.6729499606
 12/12  12:00:00,1299.78327215,108.755302899,406.083969152,0.0,243.2593065,310.10971186,491.084543538,375.604560103,70.808374512,44.6716089238
 12/12  13:00:00,1249.69539353,110.086728515,395.973907537,0.0,243.2593065,310.10971186,465.160104768,358.802893408,70.808374512,35.5488368487
 12/12  14:00:00,1278.87995804,111.16259128,390.436555871,0.0,243.2593065,302.612436532,437.346441972,336.023451402,56.6466996096,44.6762909606
 12/12  15:00:00,1287.43816771,112.034935251,398.595921616,0.0,243.2593065,302.612436532,399.793646248,321.63756071,42.4850247072,35.6710608308
 12/12  16:00:00,1299.04197752,112.15531865,410.915639045,0.0,243.2593065,302.612436532,432.00286136,330.85213483,56.6466996096,44.5040269204
 12/12  17:00:00,1334.73624323,111.786311062,433.950409453,0.0,243.2593065,310.10971186,483.718074118,372.184186761,84.9700494144,26.563837942
 12/12  18:00:00,1352.60722817,111.764476677,439.633739035,0.0,243.2593065,310.10971186,513.955443942,402.708526616,84.9700494144,26.2768679117
 12/12  19:00:00,1078.43139156,101.729458929,431.675081339,0.0,166.938926447,199.110933808,506.789700327,404.358835364,84.9700494144,17.4608155493
 12/12  20:00:00,1060.67038587,101.729458929,427.389385948,0.0,166.938926447,191.61365848,495.248245799,421.140831706,56.6466996096,17.4607144837
 12/12  21:00:00,920.777288221,101.729458929,420.99989083,0.0,100.150657288,124.558693486,546.8774803,472.770121409,56.6466996096,17.4606592814
 12/12  22:00:00,885.950397796,101.729458929,414.863050602,0.0,100.150657288,124.558693486,533.041537685,481.835985214,42.4850247072,8.72052776398
 12/12  23:00:00,821.237369141,101.729458929,411.100048931,0.0,46.0930336215,124.558693486,549.246388211,503.511285487,28.3233498048,17.4117529191
 12/12  24:00:00,824.307294003,101.729458929,406.112545632,0.0,46.0930336215,124.558693486,545.375194782,513.800839898,14.1616749024,17.4126799811
 12/13  01:00:00,813.311608419,101.729458929,402.269626545,0.0,46.0930336215,113.312780494,535.0631578,520.68096457,5.66466996096,8.71752326886
 12/13  02:00:00,812.792092885,101.729458929,399.31243701,0.0,46.0930336215,113.312780494,550.411514913,527.335423703,5.66466996096,17.4114212488
 12/13  03:00:00,813.077979,101.729458929,396.420574485,0.0,46.0930336215,113.312780494,556.588187762,533.511159726,5.66466996096,17.4123580748
 12/13  04:00:00,813.846598447,101.729458929,393.185397339,0.0,46.0930336215,113.312780494,554.011208488,539.629258836,5.66466996096,8.71727969077
 12/13  05:00:00,896.819545984,101.729458929,390.307377942,0.0,100.150657288,148.969399434,547.095076171,524.016557908,5.66466996096,17.4138483024
 12/13  06:00:00,895.471082512,102.220775401,388.564628682,0.0,100.150657288,149.894399434,799.43683228,767.863262195,14.1616749024,17.4118951826
 12/13  07:00:00,1117.88059167,103.395587414,386.519092013,0.0,176.471037341,302.612436532,611.271021805,574.230647031,28.3233498048,8.71702496982
 12/13  08:00:00,1232.88453924,106.164238241,387.924908146,0.0,243.2593065,310.10971186,572.728809466,503.884917373,42.4850247072,26.3588673861
 12/13  09:00:00,1279.55833508,107.632569149,395.99497759,0.0,243.2593065,310.10971186,531.310313875,448.173472751,56.6466996096,26.4901415147
 12/13  10:00:00,1324.63289755,108.852911519,408.149775807,0.0,243.2593065,302.612436532,487.238223999,409.286428578,42.4850247072,35.4667707136
 12/13  11:00:00,1323.47699746,109.984997408,402.108502816,0.0,243.2593065,310.10971186,494.532389135,379.131913621,70.808374512,44.5921010027
 12/13  12:00:00,1280.04012182,111.053362929,382.959241227,0.0,243.2593065,310.10971186,471.281521491,364.733057724,70.808374512,35.7400892545
 12/13  13:00:00,1244.85958412,112.117975044,387.228408289,0.0,243.2593065,310.10971186,454.114013889,347.745801312,70.808374512,35.5598380649
 12/13  14:00:00,1307.39330001,113.065548061,418.162243797,0.0,243.2593065,302.612436532,437.108361055,335.786468213,56.6466996096,44.6751932328
 12/13  15:00:00,1314.97586531,113.80808759,425.985743378,0.0,243.2593065,302.612436532,410.905097114,323.827893918,42.4850247072,44.5921784893
 12/13  16:00:00,1325.66641776,113.993206858,437.422955007,0.0,243.2593065,302.612436532,421.933760983,329.695749631,56.6466996096,35.5913117419
 12/13  17:00:00,1338.85567112,113.403409822,437.686474922,0.0,243.2593065,310.10971186,490.392529986,370.022971686,84.9700494144,35.3995088854
 12/13  18:00:00,1338.21240103,113.228515531,431.646998658,0.0,243.2593065,310.10971186,509.601985573,407.106992382,84.9700494144,17.5249437767
 12/13  19:00:00,1053.83214992,101.729458929,424.528407401,0.0,166.938926447,199.110933808,520.15881487,417.723189703,84.9700494144,17.4655757526
 12/13  20:00:00,1044.5968678,101.729458929,422.756832504,0.0,166.938926447,191.61365848,500.979684424,426.867548251,56.6466996096,17.4654365633
 12/13  21:00:00,912.665325584,101.729458929,424.52944716,0.0,100.150657288,124.558693486,543.628030829,469.515945818,56.6466996096,17.4653854016
 12/13  22:00:00,872.945946061,101.729458929,424.209551519,0.0,100.150657288,124.558693486,541.064847997,481.161220996,42.4850247072,17.4186022938
 12/13  23:00:00,804.029542341,101.729458929,419.982914803,0.0,46.0930336215,124.558693486,538.450540569,501.409555419,28.3233498048,8.71763534486
 12/13  24:00:00,802.325846011,101.729458929,417.49453116,0.0,46.0930336215,124.558693486,541.645919785,510.072650014,14.1616749024,17.4115948685
 12/14  01:00:00,788.287562334,101.729458929,415.33780635,0.0,46.0930336215,113.312780494,540.065810325,516.988459857,5.66466996096,17.4126805069
 12/14  02:00:00,787.812764173,101.729458929,415.044451576,0.0,46.0930336215,113.312780494,536.14886709,521.766723211,5.66466996096,8.71747391802
 12/14  03:00:00,789.08060033,101.729458929,415.462152755,0.0,46.0930336215,113.312780494,549.277337786,526.199235824,5.66466996096,17.4134320011
 12/14  04:00:00,791.80711902,101.729458929,415.123294203,0.0,46.0930336215,113.312780494,553.468226188,530.391269715,5.66466996096,17.4122865115
 12/14  05:00:00,877.935809707,101.729458929,415.206091774,0.0,100.150657288,148.969399434,527.799959474,513.418046494,5.66466996096,8.71724301846
 12/14  06:00:00,880.214457979,102.309406174,417.501953452,0.0,100.150657288,149.894399434,765.247841484,733.670417003,14.1616749024,17.4157495788
 12/14  07:00:00,1108.75968029,103.977905796,420.508035361,0.0,176.471037341,302.612436532,595.70773387,549.972506173,28.3233498048,17.4118778924
 12/14  08:00:00,1225.63558952,106.631629104,422.951203676,0.0,243.2593065,310.10971186,566.712387587,506.648535214,42.4850247072,17.5788276655
 12/14  09:00:00,1271.0144136,107.65621977,425.411096495,0.0,243.2593065,310.10971186,574.197390606,482.229311738,56.6466996096,35.3213792582
 12/14  10:00:00,1311.60833542,108.557910567,429.271286026,0.0,243.2593065,302.612436532,530.439596659,452.504851762,42.4850247072,35.4497201892
 12/14  11:00:00,1314.94233635,109.351462394,423.042103309,0.0,243.2593065,310.10971186,528.018042969,421.546717793,70.808374512,35.6629506638
 12/14  12:00:00,1320.40455283,109.737891174,427.017945878,0.0,243.2593065,310.10971186,534.970410656,419.481511344,70.808374512,44.6805248005
 12/14  13:00:00,1282.96613796,110.471212374,430.883645342,0.0,243.2593065,310.10971186,506.36756768,400.019023015,70.808374512,35.540170153
 12/14  14:00:00,1308.50076151,111.54507975,421.529316569,0.0,243.2593065,302.612436532,467.459370159,366.775220492,56.6466996096,44.0374500575
 12/14  15:00:00,1303.88699332,112.894931491,415.148787627,0.0,243.2593065,302.612436532,415.584558526,336.796530687,42.4850247072,36.3030031318
 12/14  16:00:00,1319.01640385,113.12675885,430.70622329,0.0,243.2593065,302.612436532,432.495144589,340.24355704,56.6466996096,35.6048879392
 12/14  17:00:00,1347.24960255,112.675902156,446.122000391,0.0,243.2593065,310.10971186,502.255076755,381.873845673,84.9700494144,35.4111816675
 12/14  18:00:00,1351.16370448,112.767450368,443.345976374,0.0,243.2593065,310.10971186,515.547761977,413.055206757,84.9700494144,17.5225058051
 12/14  19:00:00,1067.35290999,101.729458929,438.09326541,0.0,166.938926447,199.110933808,530.95821543,428.522650376,84.9700494144,17.465515639
 12/14  20:00:00,1052.86560245,101.729458929,431.006730574,0.0,166.938926447,191.61365848,514.621194703,440.510376057,56.6466996096,17.4641190361
 12/14  21:00:00,916.459449737,101.729458929,428.505440314,0.0,100.150657288,124.558693486,556.22221902,482.11125334,56.6466996096,17.4642660708
 12/14  22:00:00,876.260471098,101.729458929,427.760645162,0.0,100.150657288,124.558693486,550.653695468,490.750212555,42.4850247072,17.4184582054
 12/14  23:00:00,806.739425092,101.729458929,425.92761868,0.0,46.0930336215,124.558693486,557.266778965,511.529436883,28.3233498048,17.4139922765
 12/14  24:00:00,804.343062979,101.729458929,422.620246636,0.0,46.0930336215,124.558693486,541.005193591,518.128288473,14.1616749024,8.7152302149
 12/15  01:00:00,790.193672671,101.729458929,420.969217636,0.0,46.0930336215,113.312780494,546.993115914,523.915664634,5.66466996096,17.4127813184
 12/15  02:00:00,788.683834769,101.729458929,419.534746062,0.0,46.0930336215,113.312780494,551.857507623,528.779100817,5.66466996096,17.4137368456
 12/15  03:00:00,788.836270107,101.729458929,418.109192634,0.0,46.0930336215,113.312780494,547.916091505,533.533392199,5.66466996096,8.71802934558
 12/15  04:00:00,790.552228526,101.729458929,415.849536271,0.0,46.0930336215,113.312780494,562.409482558,539.332446931,5.66466996096,17.4123656667
 12/15  05:00:00,878.577684452,101.729458929,414.0519236,0.0,100.150657288,148.969399434,545.230084602,522.152040761,5.66466996096,17.4133738802
 12/15  06:00:00,881.062988643,102.33789196,412.309364042,0.0,100.150657288,149.894399434,775.234582557,752.355071612,14.1616749024,8.71783604287
 12/15  07:00:00,1106.8872466,104.000547859,407.252815559,0.0,176.471037341,302.612436532,611.972986253,566.236457313,28.3233498048,17.4131791347
 12/15  08:00:00,1214.16427834,107.124522113,406.699151858,0.0,243.2593065,310.10971186,563.749824463,494.905556091,42.4850247072,26.359243665
 12/15  09:00:00,1263.19307047,108.561125399,416.932175244,0.0,243.2593065,310.10971186,520.918372946,437.773688345,56.6466996096,26.497984991
 12/15  10:00:00,1309.37955305,109.698963507,425.82111639,0.0,243.2593065,302.612436532,477.236571296,399.289918298,42.4850247072,35.4616282909
 12/15  11:00:00,1292.90380191,110.653280883,397.533316418,0.0,243.2593065,310.10971186,476.091820571,369.604961484,70.808374512,35.678484575
 12/15  12:00:00,1287.20812145,111.809296832,388.56569067,0.0,243.2593065,310.10971186,471.594808572,356.108094924,70.808374512,44.6783391363
 12/15  13:00:00,1241.31617407,112.952584701,383.497911431,0.0,243.2593065,310.10971186,451.18890646,344.825889734,70.808374512,35.5546422143
 12/15  14:00:00,1272.84654041,114.021684363,380.088352169,0.0,243.2593065,302.612436532,424.500946466,323.173442064,56.6466996096,44.6808047923
 12/15  15:00:00,1281.22734715,114.665847076,388.059670906,0.0,243.2593065,302.612436532,388.229785949,310.06647797,42.4850247072,35.6782832716
 12/15  16:00:00,1293.47982812,114.941620755,401.436331201,0.0,243.2593065,302.612436532,418.436159879,317.291070617,56.6466996096,44.4983896529
 12/15  17:00:00,1334.24748875,114.130859181,430.690236171,0.0,243.2593065,310.10971186,474.836867615,363.307695122,84.9700494144,26.5591230788
 12/15  18:00:00,1351.58051892,113.894906156,442.689973601,0.0,243.2593065,310.10971186,511.272040349,400.025524529,84.9700494144,26.2764664057
 12/15  19:00:00,1066.43663974,101.729458929,436.929043542,0.0,166.938926447,199.110933808,517.300000022,414.866445932,84.9700494144,17.463504676
 12/15  20:00:00,1052.25670153,101.729458929,431.024493727,0.0,166.938926447,191.61365848,501.936359272,427.826170723,56.6466996096,17.463488939
 12/15  21:00:00,913.831838178,101.729458929,426.435698812,0.0,100.150657288,124.558693486,545.39962803,471.289424508,56.6466996096,17.4635039126
 12/15  22:00:00,874.66407188,101.729458929,426.44575226,0.0,100.150657288,124.558693486,529.418570561,478.214615692,42.4850247072,8.71893016157
 12/15  23:00:00,809.691446145,101.729458929,428.43297103,0.0,46.0930336215,124.558693486,542.368628791,496.630700527,28.3233498048,17.4145784584
 12/15  24:00:00,810.724444849,101.729458929,428.45328994,0.0,46.0930336215,124.558693486,534.424550819,502.850199258,14.1616749024,17.4126766588
 12/16  01:00:00,799.758729259,101.729458929,429.616908177,0.0,46.0930336215,113.312780494,522.178809595,507.798093721,5.66466996096,8.71604591317
 12/16  02:00:00,801.977780031,101.729458929,431.456102187,0.0,46.0930336215,113.312780494,535.391263997,512.31222417,5.66466996096,17.4143698662
 12/16  03:00:00,804.468267525,101.729458929,433.552515237,0.0,46.0930336215,113.312780494,538.804224886,515.727029352,5.66466996096,17.4125255726
 12/16  04:00:00,806.159506771,101.729458929,435.021009846,0.0,46.0930336215,113.312780494,533.676155273,519.295564709,5.66466996096,8.71592060342
 12/16  05:00:00,818.768431805,101.729458929,437.025311257,0.0,55.6251445156,113.312780494,532.91943017,509.840704651,5.66466996096,17.4140555584
 12/16  06:00:00,822.710424844,101.729458929,440.569894704,0.0,55.6251445156,113.312780494,541.268325553,509.691540418,14.1616749024,17.4151102324
 12/16  07:00:00,890.928854826,101.729458929,437.306297627,0.0,65.1572554096,176.889270242,484.095816415,447.056701048,28.3233498048,8.71576556254
 12/16  08:00:00,984.077368597,102.089060303,395.544479788,0.0,109.682768182,220.96816451,679.024602944,619.125171785,42.4850247072,17.4144064513
 12/16  09:00:00,990.392985976,102.091286822,358.737334533,0.0,109.682768182,220.96816451,551.18686331,477.037724833,56.6466996096,17.5024388679
 12/16  10:00:00,1101.22954532,103.578504728,342.406171487,0.0,131.945524568,266.955817592,481.062509819,412.199893944,42.4850247072,26.3775911678
 12/16  11:00:00,1112.63908041,104.198346773,337.387690869,0.0,131.945524568,274.45309292,484.034903929,377.913220147,70.808374512,35.3133092698
 12/16  12:00:00,1122.50265431,104.480960831,333.165107527,0.0,131.945524568,274.45309292,457.198035816,359.894073901,70.808374512,26.4955874038
 12/16  13:00:00,1070.27104895,104.959724869,329.378450026,0.0,131.945524568,274.45309292,434.308016269,337.013692406,70.808374512,26.4859493514
 12/16  14:00:00,1075.63323346,105.285017016,328.250728774,0.0,131.945524568,266.955817592,402.75012679,310.796681844,56.6466996096,35.306745336
 12/16  15:00:00,1084.76569898,105.449192321,325.446312124,0.0,131.945524568,266.955817592,362.998010929,294.023780693,42.4850247072,26.4892055289
 12/16  16:00:00,1020.5215773,101.729458929,348.60673502,0.0,109.682768182,212.545889182,338.560022127,255.425260501,56.6466996096,26.4880620168
 12/16  17:00:00,1040.33821567,101.729458929,353.89777251,0.0,109.682768182,220.04316451,422.410586871,302.128689838,84.9700494144,35.3118476181
 12/16  18:00:00,996.838044042,101.729458929,350.251798813,0.0,109.682768182,220.04316451,434.722784034,332.177639894,84.9700494144,17.5750947253
 12/16  19:00:00,959.153998194,101.729458929,354.241923673,0.0,100.150657288,199.110933808,479.149999057,376.767207216,84.9700494144,17.4127424269
 12/16  20:00:00,948.678348225,101.729458929,356.830123531,0.0,100.150657288,191.61365848,460.423392165,386.362888755,56.6466996096,17.4138037999
 12/16  21:00:00,829.988846515,101.729458929,358.615299874,0.0,55.6251445156,124.558693486,496.040279534,430.675512093,56.6466996096,8.71806783146
 12/16  22:00:00,825.079554859,101.729458929,360.14129681,0.0,55.6251445156,124.558693486,497.812617175,437.915131839,42.4850247072,17.4124606294
 12/16  23:00:00,813.276820803,101.729458929,360.857278461,0.0,46.0930336215,124.558693486,499.991413926,454.254585875,28.3233498048,17.4134782467
 12/16  24:00:00,807.128836308,101.729458929,361.923599259,0.0,46.0930336215,124.558693486,482.317178253,459.437617776,14.1616749024,8.71788557411
 12/17  01:00:00,773.389211861,101.729458929,362.876974987,0.0,34.9616554283,113.312780494,486.549116594,463.470606396,5.66466996096,17.4138402373
 12/17  02:00:00,766.090875664,101.729458929,363.940694991,0.0,34.9616554283,113.312780494,489.112043638,466.034042605,5.66466996096,17.4133310725
 12/17  03:00:00,759.547650191,101.729458929,364.46903576,0.0,34.9616554283,113.312780494,482.631186332,468.248691678,5.66466996096,8.7178246924
 12/17  04:00:00,752.846544852,101.729458929,366.104570491,0.0,34.9616554283,113.312780494,494.701889683,471.625339828,5.66466996096,17.4118798934
 12/17  05:00:00,750.47595721,101.729458929,367.972016372,0.0,44.4937663224,113.312780494,485.642209979,462.564449359,5.66466996096,17.4130906595
 12/17  06:00:00,845.765929544,101.729458929,420.428530899,0.0,44.4937663224,113.312780494,515.563738123,492.684378498,14.1616749024,8.71768472283
 12/17  07:00:00,939.227184937,101.729458929,416.364014821,0.0,54.0258772165,176.889270242,498.825537342,453.08745947,28.3233498048,17.4147280676
 12/17  08:00:00,925.295359939,101.729458929,404.923086943,0.0,54.0258772165,184.38654557,478.007230455,418.10937775,42.4850247072,17.4128279985
 12/17  09:00:00,998.972162008,101.729458929,403.491755257,0.0,65.1572554096,220.04316451,436.105126503,361.967710522,56.6466996096,17.4907163714
 12/17  10:00:00,948.349883435,101.729458929,382.253938575,0.0,65.1572554096,212.545889182,386.759785094,326.699720436,42.4850247072,17.5750399504
 12/17  11:00:00,912.829237167,101.729458929,355.174556005,0.0,65.1572554096,220.04316451,410.440751597,304.349554858,70.808374512,35.2828222273
 12/17  12:00:00,885.395521434,101.729458929,357.764664246,0.0,65.1572554096,220.04316451,396.495872237,299.223100864,70.808374512,26.4643968611
 12/17  13:00:00,888.33249029,101.729458929,365.823688755,0.0,65.1572554096,220.04316451,391.87116087,294.598815785,70.808374512,26.463970573
 12/17  14:00:00,893.350675896,101.729458929,364.127259793,0.0,65.1572554096,212.545889182,362.621847781,279.512164162,56.6466996096,26.4629840096
 12/17  15:00:00,904.191559859,101.729458929,363.604188777,0.0,65.1572554096,212.545889182,347.701916852,269.935283211,42.4850247072,35.2816089336
 12/17  16:00:00,894.861310335,101.729458929,374.839751419,0.0,65.1572554096,212.545889182,361.865883011,278.753331174,56.6466996096,26.4658522281
 12/17  17:00:00,899.380927378,101.729458929,405.193940511,0.0,65.1572554096,220.04316451,436.743186661,325.306713378,84.9700494144,26.4664238678
 12/17  18:00:00,874.638164232,101.729458929,420.564003462,0.0,54.0258772165,184.38654557,482.015987504,370.702489315,84.9700494144,26.3434487749
 12/17  19:00:00,846.604351882,101.729458929,420.720118892,0.0,44.4937663224,163.454314868,517.395301588,415.012595911,84.9700494144,17.4126562624
 12/17  20:00:00,849.088842187,101.729458929,416.968462744,0.0,44.4937663224,155.95703954,491.031798255,425.667666202,56.6466996096,8.71743244356
 12/17  21:00:00,831.015425321,101.729458929,410.554564078,0.0,44.4937663224,124.558693486,537.221989468,463.161049366,56.6466996096,17.4142404923
 12/17  22:00:00,844.095530174,101.729458929,403.505398446,0.0,44.4937663224,124.558693486,530.019201897,470.121801424,42.4850247072,17.4123757659
 12/17  23:00:00,845.945705726,101.729458929,395.810513063,0.0,34.9616554283,124.558693486,524.062562379,487.021925637,28.3233498048,8.71728693699
 12/17  24:00:00,854.004955678,101.729458929,389.004309702,0.0,34.9616554283,124.558693486,523.841308301,492.265668572,14.1616749024,17.4139648269
 12/18  01:00:00,859.098796372,101.729458929,380.82853077,0.0,46.0930336215,113.312780494,517.458806334,494.381868334,5.66466996096,17.4122680394
 12/18  02:00:00,864.227637392,101.729458929,373.532241843,0.0,46.0930336215,113.312780494,511.01796958,496.636054408,5.66466996096,8.71724521117
 12/18  03:00:00,867.216954068,101.729458929,366.551046374,0.0,46.0930336215,113.312780494,522.000409992,498.921824187,5.66466996096,17.4139158438
 12/18  04:00:00,871.212922401,101.729458929,362.194010021,0.0,46.0930336215,113.312780494,516.936334501,501.731171073,5.66466996096,9.54049346752
 12/18  05:00:00,958.986706736,101.729458929,357.285073082,0.0,100.150657288,148.969399434,501.870921385,479.615484996,5.66466996096,16.5907664283
 12/18  06:00:00,962.262239182,101.729458929,353.304153292,0.0,100.150657288,149.894399434,845.956315663,814.378579696,14.1616749024,17.4160610638
 12/18  07:00:00,1197.47773988,102.0550558,358.093490807,0.0,176.471037341,302.612436532,586.99446321,549.954595781,28.3233498048,8.71651762405
 12/18  08:00:00,1302.35753693,102.509665675,353.018978881,0.0,243.2593065,310.10971186,547.257004129,478.409392157,42.4850247072,26.3625872654
 12/18  09:00:00,1336.05112811,103.445559305,342.007397023,0.0,243.2593065,310.10971186,512.462741017,420.492713058,56.6466996096,35.3233283497
 12/18  10:00:00,1359.360366,104.316601737,328.441517793,0.0,243.2593065,302.612436532,458.742134919,387.548750167,42.4850247072,28.7083600455
 12/18  11:00:00,1361.7441091,105.234376574,322.210132912,0.0,243.2593065,310.10971186,476.154877752,362.885145321,70.808374512,42.461357919
 12/18  12:00:00,1363.87896421,106.254811844,322.525773754,0.0,243.2593065,310.10971186,467.718792134,352.224306176,70.808374512,44.686111446
 12/18  13:00:00,1323.15245899,107.469253047,322.256452072,0.0,243.2593065,310.10971186,446.783200491,340.430511296,70.808374512,35.5443146826
 12/18  14:00:00,1354.1825416,108.442746883,319.783903973,0.0,243.2593065,302.612436532,416.425565978,315.090296862,56.6466996096,44.6885695064
 12/18  15:00:00,1355.8492625,109.409172348,320.067945816,0.0,243.2593065,302.612436532,378.203538053,300.05000098,42.4850247072,35.6685123651
 12/18  16:00:00,1360.45615727,110.042700168,322.820137728,0.0,243.2593065,302.612436532,398.203061558,305.945662798,56.6466996096,35.6106991505
 12/18  17:00:00,1381.36597138,109.849806637,331.256187982,0.0,243.2593065,310.10971186,464.768794643,344.382631596,84.9700494144,35.4161136329
 12/18  18:00:00,1396.01795307,110.05375396,338.450808871,0.0,243.2593065,310.10971186,476.438606436,373.943954319,84.9700494144,17.5246027031
 12/18  19:00:00,1136.71938286,101.729458929,350.338839031,0.0,166.938926447,199.110933808,474.158309541,371.721224258,84.9700494144,17.4670358683
 12/18  20:00:00,1133.77388782,101.729458929,353.413232115,0.0,166.938926447,191.61365848,458.22034702,384.107441462,56.6466996096,17.4662059491
 12/18  21:00:00,1000.46104856,101.729458929,353.965684239,0.0,100.150657288,124.558693486,504.701412253,430.588319833,56.6466996096,17.4663928098
 12/18  22:00:00,963.071876036,101.729458929,355.358125296,0.0,100.150657288,124.558693486,499.828689211,439.92317066,42.4850247072,17.4204938446
 12/18  23:00:00,898.212607473,101.729458929,355.386215112,0.0,46.0930336215,124.558693486,504.921592794,459.185008485,28.3233498048,17.4132345041
 12/18  24:00:00,897.749114375,101.729458929,356.433323038,0.0,46.0930336215,124.558693486,488.941282058,466.063322676,14.1616749024,8.71628447993
 12/19  01:00:00,885.97426464,101.729458929,356.240773445,0.0,46.0930336215,113.312780494,493.399486378,470.319766185,5.66466996096,17.415050232
 12/19  02:00:00,886.622488859,101.729458929,355.396595726,0.0,46.0930336215,113.312780494,496.676203743,473.598322647,5.66466996096,17.4132111352
 12/19  03:00:00,885.802965346,101.729458929,354.610817443,0.0,46.0930336215,113.312780494,490.956195814,476.575235529,5.66466996096,8.71629032348
 12/19  04:00:00,887.558557775,101.729458929,356.293687477,0.0,46.0930336215,113.312780494,504.052241962,480.972706791,5.66466996096,17.4148652102
 12/19  05:00:00,975.989553119,101.729458929,356.04028209,0.0,100.150657288,148.969399434,486.408651045,463.330905287,5.66466996096,17.4130757969
 12/19  06:00:00,976.109141947,101.9642214,356.736242105,0.0,100.150657288,149.894399434,680.71785397,657.839947988,14.1616749024,8.71623108019
 12/19  07:00:00,1202.02126109,103.341867009,355.820845242,0.0,176.471037341,302.612436532,535.498038417,489.759792169,28.3233498048,17.4148964436
 12/19  08:00:00,1313.76121717,105.468817556,360.666030207,0.0,243.2593065,310.10971186,501.706313266,432.856803713,42.4850247072,26.3644848465
 12/19  09:00:00,1339.65399563,107.14847858,348.926762711,0.0,243.2593065,310.10971186,467.084960978,383.940379389,56.6466996096,26.4978819796
 12/19  10:00:00,1348.41763691,109.056061994,325.373937918,0.0,243.2593065,302.612436532,423.14019143,345.184962648,42.4850247072,35.4702040747
 12/19  11:00:00,1348.60603771,110.881201744,313.692667135,0.0,243.2593065,310.10971186,431.976369759,316.560912823,70.808374512,44.6070824239
 12/19  12:00:00,1278.73544336,112.405746786,327.20655013,0.0,243.2593065,310.10971186,421.760407249,315.205831949,70.808374512,35.7462007885
 12/19  13:00:00,1219.40153292,113.700402832,359.038323248,0.0,243.2593065,310.10971186,426.12134944,319.747295322,70.808374512,35.5656796066
 12/19  14:00:00,1292.73650021,114.998771495,346.210946597,0.0,243.2593065,302.612436532,399.518148824,298.186824495,56.6466996096,44.6846247195
 12/19  15:00:00,1292.14073479,116.442846071,329.439938777,0.0,243.2593065,302.612436532,362.053207023,274.967068655,42.4850247072,44.6011136605
 12/19  16:00:00,1286.18890043,116.58883578,346.551930489,0.0,243.2593065,302.612436532,375.621934845,283.375845154,56.6466996096,35.5993900806
 12/19  17:00:00,1331.81042722,115.421874315,395.375169323,0.0,243.2593065,310.10971186,455.059154943,334.682230633,84.9700494144,35.4068748956
 12/19  18:00:00,1356.82409391,114.824135109,427.127105014,0.0,243.2593065,310.10971186,475.610022904,373.111857451,84.9700494144,17.5281160376
 12/19  19:00:00,1080.54842436,101.729458929,428.509580776,0.0,166.938926447,199.110933808,487.972328452,385.537677671,84.9700494144,17.4646013667
 12/19  20:00:00,1072.95392837,101.729458929,423.138881065,0.0,166.938926447,191.61365848,475.422616545,401.314658935,56.6466996096,17.4612580005
 12/19  21:00:00,938.50533138,101.729458929,418.199870151,0.0,100.150657288,124.558693486,524.248596631,450.138627276,56.6466996096,17.4632697451
 12/19  22:00:00,900.478953326,101.729458929,413.593500236,0.0,100.150657288,124.558693486,522.405214683,462.498594588,42.4850247072,17.421595387
 12/19  23:00:00,837.38253197,101.729458929,408.915827012,0.0,46.0930336215,124.558693486,521.523894102,484.484318346,28.3233498048,8.716225951
 12/19  24:00:00,837.749303602,101.729458929,404.484930231,0.0,46.0930336215,124.558693486,525.765868334,494.18945857,14.1616749024,17.414734861
 12/20  01:00:00,825.729399103,101.729458929,400.323677885,0.0,46.0930336215,113.312780494,524.445245942,501.3669803,5.66466996096,17.4135956815
 12/20  02:00:00,826.349185304,101.729458929,396.229416222,0.0,46.0930336215,113.312780494,522.980217602,508.599299572,5.66466996096,8.71624806895
 12/20  03:00:00,827.465215206,101.729458929,391.933484695,0.0,46.0930336215,113.312780494,539.41919194,516.339731626,5.66466996096,17.4147903529
 12/20  04:00:00,829.018001992,101.729458929,386.952554038,0.0,46.0930336215,113.312780494,547.317648296,524.238512079,5.66466996096,17.4144662562
 12/20  05:00:00,911.65863937,101.729458929,382.290788464,0.0,100.150657288,148.969399434,523.971967824,509.591092655,5.66466996096,8.71620520749
 12/20  06:00:00,910.846663518,102.230334026,378.86397862,0.0,100.150657288,149.894399434,746.300888477,714.723846671,14.1616749024,17.4153669038
 12/20  07:00:00,1136.34859866,103.809660744,373.391025898,0.0,176.471037341,302.612436532,595.08543973,549.346240598,28.3233498048,17.4158493272
 12/20  08:00:00,1244.66335169,107.008360774,375.463174426,0.0,243.2593065,310.10971186,548.993434968,480.145681298,42.4850247072,26.3627289633
 12/20  09:00:00,1300.78531258,108.542473586,386.996304418,0.0,243.2593065,310.10971186,504.449436039,421.300052854,56.6466996096,26.5026835753
 12/20  10:00:00,1346.25824815,109.878187012,395.772319347,0.0,243.2593065,302.612436532,460.463424452,382.516680522,42.4850247072,35.4617192225
 12/20  11:00:00,1338.05129568,111.258693668,371.195459843,0.0,243.2593065,310.10971186,460.418758082,353.931620778,70.808374512,35.6787627925
 12/20  12:00:00,1313.89628906,112.615506548,358.218457627,0.0,243.2593065,310.10971186,457.611893429,342.113405763,70.808374512,44.6901131542
 12/20  13:00:00,1237.34914564,113.913063389,365.070046621,0.0,243.2593065,310.10971186,439.278781511,332.91459246,70.808374512,35.5558145391
 12/20  14:00:00,1272.57716086,114.948264686,379.966161492,0.0,243.2593065,302.612436532,416.673380114,315.334851378,56.6466996096,44.6918291265
 12/20  15:00:00,1288.09867347,115.803121556,395.418457843,0.0,243.2593065,302.612436532,379.515719452,301.349822746,42.4850247072,35.6808719982
 12/20  16:00:00,1293.82019104,116.177972232,400.999717584,0.0,243.2593065,302.612436532,406.468151228,305.310475928,56.6466996096,44.51097569
 12/20  17:00:00,1316.70539761,115.168426006,414.779452247,0.0,243.2593065,310.10971186,454.87439816,343.336766071,84.9700494144,26.5675826742
 12/20  18:00:00,1355.92114738,114.643884515,445.230926778,0.0,243.2593065,310.10971186,493.835957044,382.587943128,84.9700494144,26.2779645014
 12/20  19:00:00,1070.88167014,101.729458929,441.209393414,0.0,166.938926447,199.110933808,503.384780486,400.950502679,84.9700494144,17.4642283929
 12/20  20:00:00,1056.93151438,101.729458929,434.880382644,0.0,166.938926447,191.61365848,490.418972954,416.307946453,56.6466996096,17.4643268916
 12/20  21:00:00,917.498665727,101.729458929,429.62444891,0.0,100.150657288,124.558693486,536.213742673,462.102587125,56.6466996096,17.4644559384
 12/20  22:00:00,872.500617933,101.729458929,424.233989569,0.0,100.150657288,124.558693486,524.378757573,473.174377185,42.4850247072,8.71935568087
 12/20  23:00:00,802.388218989,101.729458929,418.669734985,0.0,46.0930336215,124.558693486,540.032823448,494.293982025,28.3233498048,17.4154916187
 12/20  24:00:00,803.464627619,101.729458929,413.655400056,0.0,46.0930336215,124.558693486,534.824631979,503.249259835,14.1616749024,17.4136972417
 12/21  01:00:00,791.963982082,101.729458929,408.845803794,0.0,46.0930336215,113.312780494,525.665939334,511.284680264,5.66466996096,8.71658910884
 12/21  02:00:00,795.153718424,101.729458929,404.33709465,0.0,46.0930336215,113.312780494,541.761239785,518.681016497,5.66466996096,17.4155533269
 12/21  03:00:00,798.697058527,101.729458929,399.918744439,0.0,46.0930336215,113.312780494,548.97946288,525.900989539,5.66466996096,17.4138033802
 12/21  04:00:00,804.159782517,101.729458929,394.82479041,0.0,46.0930336215,113.312780494,547.318071037,532.936809462,5.66466996096,8.71659161414
 12/21  05:00:00,888.879073951,101.729458929,388.911979554,0.0,100.150657288,148.969399434,541.535063214,518.454878566,5.66466996096,17.4155146879
 12/21  06:00:00,880.279670486,102.314397306,375.606671949,0.0,100.150657288,149.894399434,768.224967807,736.64676868,14.1616749024,17.4165242246
 12/21  07:00:00,1090.2086373,104.092497121,354.566509806,0.0,176.471037341,302.612436532,599.353911339,562.313982787,28.3233498048,8.71657874745
 12/21  08:00:00,1210.33490413,107.326363383,369.660916703,0.0,243.2593065,310.10971186,565.592141691,496.743632004,42.4850247072,26.3634849799
 12/21  09:00:00,1256.21742503,108.725107132,389.908701106,0.0,243.2593065,310.10971186,536.504808181,444.532950014,56.6466996096,35.3251585577
 12/21  10:00:00,1294.36167218,109.974596828,408.679297515,0.0,243.2593065,302.612436532,474.70640856,405.379992076,42.4850247072,26.8413917766
 12/21  11:00:00,1307.21087445,111.368745986,413.72793836,0.0,243.2593065,310.10971186,481.820846054,366.658812869,70.808374512,44.3536586739
 12/21  12:00:00,1305.13750071,112.487789521,397.862411373,0.0,243.2593065,310.10971186,471.672854579,356.173789919,70.808374512,44.690690148
 12/21  13:00:00,1261.09709592,113.362566621,403.860540348,0.0,243.2593065,310.10971186,456.054539987,349.698372089,70.808374512,35.5477933865
 12/21  14:00:00,1302.99100428,114.183646729,412.735177579,0.0,243.2593065,302.612436532,433.570820964,332.230197095,56.6466996096,44.6939242587
 12/21  15:00:00,1311.80292928,114.686926159,421.337298797,0.0,243.2593065,302.612436532,400.362136315,322.204193974,42.4850247072,35.6729176336
 12/21  16:00:00,1311.03631931,114.922190134,420.398236746,0.0,243.2593065,302.612436532,417.662072658,325.399914322,56.6466996096,35.6154587266
 12/21  17:00:00,1337.5921013,114.458351615,438.343150946,0.0,243.2593065,310.10971186,483.523505765,363.13313471,84.9700494144,35.4203216404
 12/21  18:00:00,1349.34508876,114.209767594,440.701288933,0.0,243.2593065,310.10971186,503.389613989,400.893293174,84.9700494144,17.5262714005
 12/21  19:00:00,1063.88384193,101.729458929,434.806582594,0.0,166.938926447,199.110933808,518.161973347,415.723701209,84.9700494144,17.468222724
 12/21  20:00:00,1051.26952373,101.729458929,429.4824803,0.0,166.938926447,191.61365848,502.899760986,428.38292484,56.6466996096,17.8701365366
 12/21  21:00:00,912.651460147,101.729458929,424.84865356,0.0,100.150657288,124.558693486,551.760975839,473.328231225,56.6466996096,21.7860450049
 12/21  22:00:00,868.983082568,101.729458929,420.118163398,0.0,100.150657288,124.558693486,539.117570194,483.92516667,42.4850247072,12.7073788168
 12/21  23:00:00,802.72744989,101.729458929,415.506548647,0.0,46.0930336215,124.558693486,550.416726068,504.678403324,28.3233498048,17.4149729393
 12/21  24:00:00,803.075816642,101.729458929,411.41703618,0.0,46.0930336215,124.558693486,546.029062347,514.454185248,14.1616749024,17.4132021965
 12/22  01:00:00,790.667115046,101.729458929,407.423624728,0.0,46.0930336215,113.312780494,536.352224998,521.969739546,5.66466996096,8.71781549095
