Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  02:00:00,792.226282758,101.729458929,403.766892487,0.0,46.0930336215,113.312780494,552.23407641,529.154282718,5.66466996096,17.4151237312
 12/22  03:00:00,794.938476813,101.729458929,399.963452817,0.0,46.0930336215,113.312780494,558.715126544,535.637088558,5.66466996096,17.4133680253
 12/22  04:00:00,799.778545558,101.729458929,395.494090615,0.0,46.0930336215,113.312780494,556.548184129,542.165678882,5.66466996096,8.71783528605
 12/22  05:00:00,883.709628173,101.729458929,388.233839926,0.0,100.150657288,148.969399434,550.016734728,526.936927295,5.66466996096,17.4151374717
 12/22  06:00:00,873.710747551,102.343455334,375.391465256,0.0,100.150657288,149.894399434,786.836782218,755.2617158,14.1616749024,17.4133915154
 12/22  07:00:00,1101.61940242,104.06448802,368.487886062,0.0,176.471037341,302.612436532,608.815398684,571.774202286,28.3233498048,8.71784659305
 12/22  08:00:00,1214.01147076,107.38202332,367.57789702,0.0,243.2593065,310.10971186,571.485028643,502.636450612,42.4850247072,26.3635533238
 12/22  09:00:00,1263.06239518,108.88660806,386.767807366,0.0,243.2593065,310.10971186,526.580883461,443.437932819,56.6466996096,26.4962510326
 12/22  10:00:00,1294.7692541,110.076650021,406.119658983,0.0,243.2593065,302.612436532,483.579913115,405.617665861,42.4850247072,35.477222547
 12/22  11:00:00,1314.92534219,111.177570385,422.11501582,0.0,243.2593065,310.10971186,491.405235063,375.995034599,70.808374512,44.6018259518
 12/22  12:00:00,1316.55611484,112.025858768,420.574237857,0.0,243.2593065,310.10971186,476.916887395,368.681897577,70.808374512,37.4266153064
 12/22  13:00:00,1274.81136695,113.113300847,419.155059031,0.0,243.2593065,310.10971186,470.758849258,357.177052635,70.808374512,42.7734221117
 12/22  14:00:00,1303.75860402,114.081571701,413.354942318,0.0,243.2593065,302.612436532,427.108522554,334.711659395,56.6466996096,35.7501635497
 12/22  15:00:00,1302.62432178,114.821990861,411.100665811,0.0,243.2593065,302.612436532,405.736940373,318.649130046,42.4850247072,44.6027856201
 12/22  16:00:00,1304.95682484,114.834349852,413.244630181,0.0,243.2593065,302.612436532,418.223421478,325.967698404,56.6466996096,35.6090234646
 12/22  17:00:00,1331.7084135,114.421882095,430.935076804,0.0,243.2593065,310.10971186,481.128211427,360.742898064,84.9700494144,35.4152639486
 12/22  18:00:00,1357.821359,114.266450743,447.215864566,0.0,243.2593065,310.10971186,496.297003169,393.799040484,84.9700494144,17.5279132702
 12/22  19:00:00,1073.41759186,101.729458929,442.599821294,0.0,166.938926447,199.110933808,510.912225389,408.475312538,84.9700494144,17.4668634366
 12/22  20:00:00,1059.18643933,101.729458929,437.044786608,0.0,166.938926447,191.61365848,497.503044751,423.391213072,56.6466996096,17.4651320685
 12/22  21:00:00,919.649561656,101.729458929,432.064750173,0.0,100.150657288,124.558693486,543.896025453,469.783839308,56.6466996096,17.4654865354
 12/22  22:00:00,875.345679097,101.729458929,426.692102328,0.0,100.150657288,124.558693486,539.340503684,479.435929179,42.4850247072,17.4195497978
 12/22  23:00:00,810.795326576,101.729458929,421.309146274,0.0,46.0930336215,124.558693486,545.518940762,499.780379675,28.3233498048,17.4152112821
 12/22  24:00:00,814.369491575,101.729458929,416.454368349,0.0,46.0930336215,124.558693486,532.192569708,509.31553118,14.1616749024,8.71536362583
 12/23  01:00:00,806.565742137,101.729458929,411.638229823,0.0,46.0930336215,113.312780494,540.612296107,517.533377214,5.66466996096,17.4142489319
 12/23  02:00:00,811.249713967,101.729458929,407.20267828,0.0,46.0930336215,113.312780494,547.777624133,524.697574673,5.66466996096,17.4153794995
 12/23  03:00:00,816.663858675,101.729458929,402.994808351,0.0,46.0930336215,113.312780494,545.651208093,531.271147982,5.66466996096,8.71539014968
 12/23  04:00:00,822.45430318,101.729458929,398.136579901,0.0,46.0930336215,113.312780494,561.336153924,538.257235018,5.66466996096,17.4142489452
 12/23  05:00:00,833.920603599,101.729458929,391.930633654,0.0,55.6251445156,113.312780494,558.101157135,535.021028415,5.66466996096,17.4154587593
 12/23  06:00:00,831.070472131,101.729458929,385.337236039,0.0,55.6251445156,113.312780494,566.187618811,543.309910687,14.1616749024,8.71603322129
 12/23  07:00:00,902.153565649,101.729458929,379.831090079,0.0,65.1572554096,176.889270242,533.130300587,487.39264533,28.3233498048,17.4143054519
 12/23  08:00:00,1010.57605317,102.105564127,378.484349532,0.0,109.682768182,220.96816451,766.284836894,706.384277585,42.4850247072,17.4155346016
 12/23  09:00:00,1017.11689575,102.101666507,387.254976289,0.0,109.682768182,220.96816451,643.166315049,569.012454727,56.6466996096,17.507160712
 12/23  10:00:00,1139.16499638,102.751480178,401.886957152,0.0,131.945524568,266.955817592,571.108518285,502.245358587,42.4850247072,26.3781349911
 12/23  11:00:00,1144.17123004,103.394338593,399.113359521,0.0,131.945524568,274.45309292,554.081039209,456.772063888,70.808374512,26.5006008082
 12/23  12:00:00,1132.19740157,103.842303934,379.48504642,0.0,131.945524568,274.45309292,539.597753141,433.469263478,70.808374512,35.3201151513
 12/23  13:00:00,1107.99783709,104.02739727,381.893049211,0.0,131.945524568,274.45309292,517.314175233,420.010807767,70.808374512,26.4949929539
 12/23  14:00:00,1106.12217173,104.15724865,387.44292474,0.0,131.945524568,266.955817592,484.914624379,401.776614855,56.6466996096,26.4913099141
 12/23  15:00:00,1105.86798756,104.14513885,387.191171207,0.0,131.945524568,266.955817592,463.873384696,386.075604355,42.4850247072,35.3127556342
 12/23  16:00:00,1039.30228778,101.729458929,396.872668896,0.0,109.682768182,212.545889182,398.164314231,315.021779151,56.6466996096,26.4958354702
 12/23  17:00:00,1066.24669055,101.729458929,417.041685805,0.0,109.682768182,220.04316451,468.655065337,357.196314199,84.9700494144,26.4887017241
 12/23  18:00:00,1023.13969448,101.729458929,412.012461008,0.0,109.682768182,220.04316451,516.19686986,404.866705237,84.9700494144,26.3601152086
 12/23  19:00:00,978.790451701,101.729458929,400.90648933,0.0,100.150657288,199.110933808,559.720284751,457.336074272,84.9700494144,17.4141610638
 12/23  20:00:00,964.317194285,101.729458929,394.261251283,0.0,100.150657288,191.61365848,532.414058654,467.050555029,56.6466996096,8.71680401513
 12/23  21:00:00,848.947708445,101.729458929,390.632729296,0.0,55.6251445156,124.558693486,588.209405795,514.146603862,56.6466996096,17.4161023232
 12/23  22:00:00,847.781288824,101.729458929,387.811676279,0.0,55.6251445156,124.558693486,583.32978434,523.430487515,42.4850247072,17.4142721177
 12/23  23:00:00,839.116852401,101.729458929,385.269862767,0.0,46.0930336215,124.558693486,578.460579912,541.420392688,28.3233498048,8.71683741899
 12/23  24:00:00,838.018811513,101.729458929,383.470142964,0.0,46.0930336215,124.558693486,579.716582716,548.138858686,14.1616749024,17.4160491278
 12/24  01:00:00,812.743332482,101.729458929,382.225437907,0.0,34.9616554283,113.312780494,577.875004819,554.794308517,5.66466996096,17.4160263416
 12/24  02:00:00,811.978028007,101.729458929,381.255935519,0.0,34.9616554283,113.312780494,574.533490572,560.151875096,5.66466996096,8.71694551537
 12/24  03:00:00,811.450337581,101.729458929,380.373497612,0.0,34.9616554283,113.312780494,588.912573158,565.831602488,5.66466996096,17.4163007091
 12/24  04:00:00,812.093872885,101.729458929,379.084455175,0.0,34.9616554283,113.312780494,595.146110448,572.066845473,5.66466996096,17.4145950143
 12/24  05:00:00,814.800283078,101.729458929,378.064873695,0.0,44.4937663224,113.312780494,582.329569071,567.947895119,5.66466996096,8.71700399116
 12/24  06:00:00,812.083552589,101.729458929,378.330118672,0.0,44.4937663224,113.312780494,610.601225828,579.023141641,14.1616749024,17.4164092843
 12/24  07:00:00,884.783075836,101.729458929,380.083040074,0.0,54.0258772165,176.889270242,564.881610545,519.143564766,28.3233498048,17.4146959741
 12/24  08:00:00,875.784502222,101.729458929,385.432682385,0.0,54.0258772165,184.38654557,546.576328983,495.374251612,42.4850247072,8.71705266403
 12/24  09:00:00,953.096845729,101.729458929,393.712398381,0.0,65.1572554096,220.04316451,533.990052864,451.113403553,56.6466996096,26.2299497009
 12/24  10:00:00,956.800768139,101.729458929,406.8241732,0.0,65.1572554096,212.545889182,476.67239838,416.614093994,42.4850247072,17.5732796793
 12/24  11:00:00,993.028666405,101.729458929,411.265654244,0.0,65.1572554096,220.04316451,501.124405681,395.02945026,70.808374512,35.286580909
 12/24  12:00:00,995.475409788,101.729458929,397.551555265,0.0,65.1572554096,220.04316451,482.881048013,385.601926973,70.808374512,26.4707465282
 12/24  13:00:00,983.688034843,101.729458929,385.84390855,0.0,65.1572554096,220.04316451,464.955321884,367.679326418,70.808374512,26.467620954
 12/24  14:00:00,970.716449443,101.729458929,384.09397314,0.0,65.1572554096,212.545889182,434.802784727,351.689142597,56.6466996096,26.46694252
 12/24  15:00:00,978.105196843,101.729458929,394.553469996,0.0,65.1572554096,212.545889182,423.927559516,346.155101551,42.4850247072,35.2874332584
 12/24  16:00:00,985.431412201,101.729458929,408.258721874,0.0,65.1572554096,212.545889182,436.49932558,353.384178973,56.6466996096,26.4684469972
 12/24  17:00:00,970.66179684,101.729458929,418.192938709,0.0,65.1572554096,220.04316451,497.967595866,386.529202433,84.9700494144,26.4683440182
 12/24  18:00:00,932.757949375,101.729458929,413.662773848,0.0,54.0258772165,184.38654557,546.371918888,435.053222731,84.9700494144,26.3486467431
 12/24  19:00:00,904.545506815,101.729458929,408.957779383,0.0,44.4937663224,163.454314868,586.930042837,484.544892354,84.9700494144,17.415101068
 12/24  20:00:00,896.533596564,101.729458929,404.944628052,0.0,44.4937663224,155.95703954,563.13526263,497.769791744,56.6466996096,8.71877127639
 12/24  21:00:00,866.554166881,101.729458929,401.668160196,0.0,44.4937663224,124.558693486,611.429620888,537.368938992,56.6466996096,17.413982287
 12/24  22:00:00,868.232246313,101.729458929,398.663225486,0.0,44.4937663224,124.558693486,606.046702398,546.146494622,42.4850247072,17.4151830691
 12/24  23:00:00,862.734008945,101.729458929,395.80346549,0.0,34.9616554283,124.558693486,602.142214186,565.100041213,28.3233498048,8.71882316901
 12/24  24:00:00,864.363393152,101.729458929,393.439773589,0.0,34.9616554283,124.558693486,605.483054964,573.907304251,14.1616749024,17.4140758114
 12/25  01:00:00,853.126641032,101.729458929,391.584380099,0.0,34.9616554283,113.312780494,602.701315149,579.621227887,5.66466996096,17.415417301
 12/25  02:00:00,855.05646805,101.729458929,390.173120228,0.0,34.9616554283,113.312780494,599.142212672,584.758575284,5.66466996096,8.71896742692
 12/25  03:00:00,856.252932085,101.729458929,388.911947791,0.0,34.9616554283,113.312780494,613.743769425,590.6647329,5.66466996096,17.4143665642
 12/25  04:00:00,859.4981856,101.729458929,387.215427245,0.0,34.9616554283,113.312780494,621.293004976,598.212727762,5.66466996096,17.4156072534
 12/25  05:00:00,866.044086334,101.729458929,385.304808015,0.0,44.4937663224,113.312780494,607.500840313,593.118775311,5.66466996096,8.71739504088
 12/25  06:00:00,866.28577704,101.729458929,384.827919172,0.0,44.4937663224,113.312780494,628.55264747,596.976459781,14.1616749024,17.4145127863
 12/25  07:00:00,936.154407009,101.729458929,383.262434821,0.0,54.0258772165,176.889270242,582.097727745,536.35861794,28.3233498048,17.4157599996
 12/25  08:00:00,924.463810794,101.729458929,380.773323358,0.0,54.0258772165,184.38654557,567.716272516,516.515205113,42.4850247072,8.71604269643
 12/25  09:00:00,941.458681672,101.729458929,392.610371863,0.0,65.1572554096,220.04316451,549.223037799,466.345077805,56.6466996096,26.2312603844
 12/25  10:00:00,927.844950616,101.729458929,419.899478603,0.0,65.1572554096,212.545889182,488.829595559,428.772972457,42.4850247072,17.5715983949
 12/25  11:00:00,947.154199607,101.729458929,424.490007777,0.0,65.1572554096,220.04316451,515.222035695,409.130104236,70.808374512,35.2835569471
 12/25  12:00:00,945.796437135,101.729458929,411.99070936,0.0,65.1572554096,220.04316451,496.307333044,399.028126384,70.808374512,26.4708321479
 12/25  13:00:00,936.371646341,101.729458929,400.116433413,0.0,65.1572554096,220.04316451,478.994590368,381.715121632,70.808374512,26.471094224
 12/25  14:00:00,932.473703523,101.729458929,396.894382975,0.0,65.1572554096,212.545889182,442.607028596,359.495207816,56.6466996096,26.4651211703
 12/25  15:00:00,926.86745516,101.729458929,407.519159805,0.0,65.1572554096,212.545889182,431.975638052,354.20609748,42.4850247072,35.2845158656
 12/25  16:00:00,934.479996259,101.729458929,424.656892244,0.0,65.1572554096,212.545889182,463.436455164,380.317869101,56.6466996096,26.471886453
 12/25  17:00:00,924.919514735,101.729458929,436.121804546,0.0,65.1572554096,220.04316451,526.373019123,414.930727627,84.9700494144,26.4722420822
 12/25  18:00:00,887.249126783,101.729458929,430.05387475,0.0,54.0258772165,184.38654557,568.449706807,457.125822794,84.9700494144,26.3538345992
 12/25  19:00:00,880.454212479,101.729458929,423.625065141,0.0,44.4937663224,163.454314868,602.814231826,500.430548662,84.9700494144,17.4136337501
 12/25  20:00:00,890.614440037,101.729458929,417.960189694,0.0,44.4937663224,155.95703954,571.668685621,506.304014236,56.6466996096,8.71797177531
 12/25  21:00:00,865.237924443,101.729458929,414.933817172,0.0,44.4937663224,124.558693486,616.40375435,542.341590519,56.6466996096,17.4154642221
 12/25  22:00:00,872.565940025,101.729458929,413.18310136,0.0,44.4937663224,124.558693486,607.708539534,547.809750264,42.4850247072,17.4137645625
 12/25  23:00:00,872.646024261,101.729458929,411.502431518,0.0,34.9616554283,124.558693486,600.302967912,563.261566792,28.3233498048,8.71805131546
 12/25  24:00:00,874.091819608,101.729458929,405.834122379,0.0,34.9616554283,124.558693486,598.429376649,566.852082611,14.1616749024,17.4156191355
 12/26  01:00:00,871.654919254,101.729458929,397.094274108,0.0,46.0930336215,113.312780494,589.761213622,566.682520385,5.66466996096,17.4140232759
 12/26  02:00:00,870.294867374,101.729458929,389.180857885,0.0,46.0930336215,113.312780494,581.399882718,567.016993846,5.66466996096,8.71821891045
 12/26  03:00:00,869.988573647,101.729458929,382.066879888,0.0,46.0930336215,113.312780494,590.058126739,566.977486007,5.66466996096,17.4159707706
 12/26  04:00:00,870.676962995,101.729458929,376.149572708,0.0,46.0930336215,113.312780494,590.484959875,567.406022691,5.66466996096,17.4142672232
 12/26  05:00:00,958.167670381,101.729458929,369.462329184,0.0,100.150657288,148.969399434,550.943722858,536.560713757,5.66466996096,8.71833913924
 12/26  06:00:00,957.679280557,101.729458929,363.691083297,0.0,100.150657288,149.894399434,1007.81293266,976.233113807,14.1616749024,17.418143947
 12/26  07:00:00,1187.60865676,101.747393861,371.21916608,0.0,176.471037341,302.612436532,688.749399809,643.011585864,28.3233498048,17.4144641405
 12/26  08:00:00,1294.09628359,102.030480673,376.084325275,0.0,243.2593065,310.10971186,618.648930872,558.580581813,42.4850247072,17.5833243523
 12/26  09:00:00,1324.85133607,102.190733204,361.639637907,0.0,243.2593065,310.10971186,586.748592707,494.76887818,56.6466996096,35.3330149179
 12/26  10:00:00,1341.65542105,102.317876937,337.97358095,0.0,243.2593065,302.612436532,528.749039277,450.800659903,42.4850247072,35.4633546666
 12/26  11:00:00,1345.70488551,102.496289898,330.618534482,0.0,243.2593065,310.10971186,519.430340059,412.941079972,70.808374512,35.6808855747
 12/26  12:00:00,1349.05991951,102.974289177,329.767781035,0.0,243.2593065,310.10971186,505.638842737,390.135157398,70.808374512,44.6953108262
 12/26  13:00:00,1311.39091136,103.99653269,328.166845101,0.0,243.2593065,310.10971186,478.22871068,371.861412116,70.808374512,35.5589240524
 12/26  14:00:00,1346.85857336,104.727418205,325.301301819,0.0,243.2593065,302.612436532,444.648096021,343.301344279,56.6466996096,44.7000521324
 12/26  15:00:00,1343.84713548,105.617010502,323.624448847,0.0,243.2593065,302.612436532,396.439075882,318.2682351,42.4850247072,35.6858160752
 12/26  16:00:00,1345.67341306,106.27597742,325.452556914,0.0,243.2593065,302.612436532,415.937606691,314.767850423,56.6466996096,44.5230566589
 12/26  17:00:00,1359.40155072,106.244045834,329.247792535,0.0,243.2593065,310.10971186,462.885148727,351.340135113,84.9700494144,26.5749641998
 12/26  18:00:00,1376.69056161,106.365886483,336.389323303,0.0,243.2593065,310.10971186,500.467685107,389.217199576,84.9700494144,26.2804361168
 12/26  19:00:00,1117.27679486,101.729458929,347.725560779,0.0,166.938926447,199.110933808,481.95342956,379.517550432,84.9700494144,17.4658297144
 12/26  20:00:00,1115.37627504,101.729458929,353.265040014,0.0,166.938926447,191.61365848,466.707671627,392.594916846,56.6466996096,17.4660551714
 12/26  21:00:00,984.650732358,101.729458929,355.517966221,0.0,100.150657288,124.558693486,513.515436938,439.402427746,56.6466996096,17.4663095822
 12/26  22:00:00,950.027984479,101.729458929,358.784455187,0.0,100.150657288,124.558693486,508.761468078,448.85700135,42.4850247072,17.4194420214
 12/26  23:00:00,888.402984083,101.729458929,360.975524164,0.0,46.0930336215,124.558693486,505.449076327,468.407686118,28.3233498048,8.7180404046
 12/26  24:00:00,890.034425343,101.729458929,363.460227207,0.0,46.0930336215,124.558693486,506.601287604,475.023999319,14.1616749024,17.4156133825
 12/27  01:00:00,878.356990828,101.729458929,365.455431674,0.0,46.0930336215,113.312780494,502.816979618,479.738250709,5.66466996096,17.4140589476
 12/27  02:00:00,880.901945378,101.729458929,367.427587525,0.0,46.0930336215,113.312780494,498.535114754,484.15221542,5.66466996096,8.71822937304
 12/27  03:00:00,882.872998688,101.729458929,369.004409907,0.0,46.0930336215,113.312780494,511.505486802,488.424807434,5.66466996096,17.4160094066
 12/27  04:00:00,886.881324102,101.729458929,372.357515559,0.0,46.0930336215,113.312780494,517.053619235,493.974618193,5.66466996096,17.4143310815
 12/27  05:00:00,974.784627162,101.729458929,374.062825887,0.0,100.150657288,148.969399434,490.256706737,475.873671005,5.66466996096,8.71836577183
 12/27  06:00:00,976.865726217,101.761254712,377.661587916,0.0,100.150657288,149.894399434,740.96870731,709.388804116,14.1616749024,17.418228291
 12/27  07:00:00,1204.48380104,102.599467378,378.813024978,0.0,176.471037341,302.612436532,565.490725318,519.752801898,28.3233498048,17.4145736145
 12/27  08:00:00,1291.53341686,103.453677564,356.584586185,0.0,243.2593065,310.10971186,515.655168334,455.586570553,42.4850247072,17.5835730734
 12/27  09:00:00,1314.28822939,104.88135117,364.522636523,0.0,243.2593065,310.10971186,494.152631603,402.172118798,56.6466996096,35.333813195
 12/27  10:00:00,1322.1621933,106.299368142,365.974901383,0.0,243.2593065,302.612436532,449.050355616,371.101141439,42.4850247072,35.4641894701
 12/27  11:00:00,1315.09846286,107.839483008,338.891364201,0.0,243.2593065,310.10971186,451.455120391,344.964717637,70.808374512,35.6820282424
 12/27  12:00:00,1271.04747513,109.186362615,350.320132637,0.0,243.2593065,310.10971186,455.435423697,339.930198381,70.808374512,44.6968508038
 12/27  13:00:00,1232.97371294,110.585754003,377.277491816,0.0,243.2593065,310.10971186,443.858753516,337.490214624,70.808374512,35.5601643796
 12/27  14:00:00,1278.56977481,111.293000209,389.647308543,0.0,243.2593065,302.612436532,430.39484948,329.046357195,56.6466996096,44.7017926756
 12/27  15:00:00,1269.13097458,112.04235928,377.240714701,0.0,243.2593065,302.612436532,398.58084316,320.408426133,42.4850247072,35.6873923201
 12/27  16:00:00,1260.12434966,112.978624772,367.063174245,0.0,243.2593065,302.612436532,415.427044135,314.261166117,56.6466996096,44.519178408
 12/27  17:00:00,1305.99054232,112.554963297,406.485484968,0.0,243.2593065,310.10971186,463.1451544,351.607026928,84.9700494144,26.5680780578
 12/27  18:00:00,1347.63013931,112.251889706,439.106230844,0.0,243.2593065,310.10971186,501.135685313,389.884366281,84.9700494144,26.281269618
 12/27  19:00:00,1069.61176361,101.729458929,434.820342877,0.0,166.938926447,199.110933808,499.971970298,397.535489235,84.9700494144,17.4664316484
 12/27  20:00:00,1064.0541491,101.729458929,428.747150317,0.0,166.938926447,191.61365848,485.510967492,411.397595048,56.6466996096,17.4666728349
 12/27  21:00:00,932.866198527,101.729458929,423.736693433,0.0,100.150657288,124.558693486,531.635250681,457.521605539,56.6466996096,17.4669455329
 12/27  22:00:00,900.578766607,101.729458929,419.086800448,0.0,100.150657288,124.558693486,528.070650608,468.1655961,42.4850247072,17.4200298005
 12/27  23:00:00,841.992757079,101.729458929,414.395311696,0.0,46.0930336215,124.558693486,526.464889245,489.423172174,28.3233498048,8.7183672665
 12/27  24:00:00,846.06862959,101.729458929,410.173553903,0.0,46.0930336215,124.558693486,529.56290085,497.984964116,14.1616749024,17.4162618314
 12/28  01:00:00,838.584811235,101.729458929,406.445983965,0.0,46.0930336215,113.312780494,527.316848893,504.237492932,5.66466996096,17.4146859992
 12/28  02:00:00,843.148073985,101.729458929,402.751850369,0.0,46.0930336215,113.312780494,524.745892851,510.362644574,5.66466996096,8.71857831563
 12/28  03:00:00,848.378648042,101.729458929,399.144529118,0.0,46.0930336215,113.312780494,539.518579299,516.437208758,5.66466996096,17.4167005809
 12/28  04:00:00,853.126635427,101.729458929,395.007700251,0.0,46.0930336215,113.312780494,545.615684811,522.536015337,5.66466996096,17.4149995137
 12/28  05:00:00,940.607261324,101.729458929,391.199696171,0.0,100.150657288,148.969399434,521.03538391,506.65197569,5.66466996096,8.71873825835
 12/28  06:00:00,966.098213412,102.159784478,385.87999016,0.0,100.150657288,149.894399434,752.751212267,721.175037737,14.1616749024,17.414499628
 12/28  07:00:00,1192.39160189,103.279072524,382.463063321,0.0,176.471037341,302.612436532,584.035462039,538.296811492,28.3233498048,17.4153007417
 12/28  08:00:00,1290.19624254,106.171955265,391.035643251,0.0,243.2593065,310.10971186,529.340778195,469.271290183,42.4850247072,17.5844633045
 12/28  09:00:00,1316.44218527,107.903279195,381.402749466,0.0,243.2593065,310.10971186,492.875497006,400.892683673,56.6466996096,35.3361137242
 12/28  10:00:00,1299.63226849,109.495997503,351.206613544,0.0,243.2593065,302.612436532,434.605473438,356.654342824,42.4850247072,35.4661059067
 12/28  11:00:00,1288.74118909,110.84866729,353.560146455,0.0,243.2593065,310.10971186,447.12866845,340.635583758,70.808374512,35.6847101796
 12/28  12:00:00,1277.39429653,112.21518911,367.946844961,0.0,243.2593065,310.10971186,455.173513889,339.665374599,70.808374512,44.6997647783
 12/28  13:00:00,1234.31715155,113.624110542,375.866625801,0.0,243.2593065,310.10971186,439.479232501,333.108028071,70.808374512,35.5628299182
 12/28  14:00:00,1269.52569171,114.588748407,376.74351244,0.0,243.2593065,302.612436532,415.79879151,314.45306388,56.6466996096,44.6990280208
 12/28  15:00:00,1271.37121461,115.300891297,377.835882399,0.0,243.2593065,302.612436532,378.169370689,299.99384075,42.4850247072,35.690505232
 12/28  16:00:00,1277.70781391,115.650762549,384.353143938,0.0,243.2593065,302.612436532,403.36469322,302.199537591,56.6466996096,44.5184560192
 12/28  17:00:00,1314.60739585,115.001333782,413.240839547,0.0,243.2593065,310.10971186,450.504474385,338.967952076,84.9700494144,26.5664728945
 12/28  18:00:00,1350.6192219,114.424535872,440.098913594,0.0,243.2593065,310.10971186,490.780685206,379.527351502,84.9700494144,26.2832842892
 12/28  19:00:00,1067.36003277,101.729458929,436.545430706,0.0,166.938926447,199.110933808,496.753112163,394.315369743,84.9700494144,17.4676930048
 12/28  20:00:00,1054.25392912,101.729458929,430.169334023,0.0,166.938926447,191.61365848,483.650250363,409.535626241,56.6466996096,17.467924513
 12/28  21:00:00,919.657938173,101.729458929,424.425887215,0.0,100.150657288,124.558693486,530.930946844,456.816038029,56.6466996096,17.4682092051
 12/28  22:00:00,882.311189439,101.729458929,418.808241482,0.0,100.150657288,124.558693486,527.911292204,468.005069512,42.4850247072,17.4211979856
 12/28  23:00:00,820.788407381,101.729458929,413.276373461,0.0,46.0930336215,124.558693486,527.028373634,489.986002516,28.3233498048,8.71902131305
 12/28  24:00:00,824.610199237,101.729458929,407.93589841,0.0,46.0930336215,124.558693486,530.762329397,499.186107132,14.1616749024,17.414547363
 12/29  01:00:00,814.860063157,101.729458929,402.746606092,0.0,46.0930336215,113.312780494,529.944696917,506.864082079,5.66466996096,17.4159448778
 12/29  02:00:00,817.071204367,101.729458929,397.837267693,0.0,46.0930336215,113.312780494,529.324641064,514.94071091,5.66466996096,8.71926019208
 12/29  03:00:00,820.291606054,101.729458929,392.82628288,0.0,46.0930336215,113.312780494,545.373357765,522.293682232,5.66466996096,17.4150055723
 12/29  04:00:00,823.566189885,101.729458929,387.195728842,0.0,46.0930336215,113.312780494,552.963086264,529.882092488,5.66466996096,17.4163238152
 12/29  05:00:00,911.919821546,101.729458929,381.580706448,0.0,100.150657288,148.969399434,529.817988737,515.437400032,5.66466996096,8.71591874342
 12/29  06:00:00,910.810878768,102.297256623,375.418039362,0.0,100.150657288,149.894399434,761.160285741,729.582159088,14.1616749024,17.4164517506
 12/29  07:00:00,1127.88582366,103.899500026,368.768087557,0.0,176.471037341,302.612436532,604.27466335,558.534631824,28.3233498048,17.4166817211
 12/29  08:00:00,1237.27045945,107.015702571,377.81564299,0.0,243.2593065,310.10971186,562.248834974,494.802905689,42.4850247072,24.9609045779
 12/29  09:00:00,1296.52280958,108.552565441,392.651816807,0.0,243.2593065,310.10971186,518.848607995,434.281249129,56.6466996096,27.9206592564
 12/29  10:00:00,1323.30217725,110.118117357,376.027721569,0.0,243.2593065,302.612436532,455.238099692,377.284024188,42.4850247072,35.4690507972
 12/29  11:00:00,1291.14908199,111.414649525,353.607241138,0.0,243.2593065,310.10971186,453.379423663,346.882041693,70.808374512,35.6890074574
 12/29  12:00:00,1272.98360276,112.548285332,365.689054517,0.0,243.2593065,310.10971186,455.951145543,340.446798337,70.808374512,44.6959726936
 12/29  13:00:00,1236.60235041,113.915552371,377.882252529,0.0,243.2593065,310.10971186,439.097927978,332.722514944,70.808374512,35.5670385222
 12/29  14:00:00,1264.86220716,114.768668911,370.585933148,0.0,243.2593065,302.612436532,414.318513117,312.970969828,56.6466996096,44.7008436794
 12/29  15:00:00,1263.75143609,115.649970741,367.398840215,0.0,243.2593065,302.612436532,377.467578374,291.341682489,42.4850247072,43.6408711773
 12/29  16:00:00,1284.39005985,116.175127422,389.66767788,0.0,243.2593065,302.612436532,391.495587254,298.270434737,56.6466996096,36.5784529073
 12/29  17:00:00,1316.26451909,115.3770296,414.016996603,0.0,243.2593065,310.10971186,459.995385236,339.610283734,84.9700494144,35.4150520878
 12/29  18:00:00,1354.92778826,114.583932887,446.227587303,0.0,243.2593065,310.10971186,494.925441159,392.426098209,84.9700494144,17.5292935358
 12/29  19:00:00,1062.92836146,101.729458929,434.166889358,0.0,166.938926447,199.110933808,515.20068352,412.761161071,84.9700494144,17.4694730338
 12/29  20:00:00,1053.24368661,101.729458929,431.817980536,0.0,166.938926447,191.61365848,495.525305722,421.41009313,56.6466996096,17.4685129824
 12/29  21:00:00,921.818602922,101.729458929,433.924939262,0.0,100.150657288,124.558693486,534.903630371,460.793292576,56.6466996096,17.4636381849
 12/29  22:00:00,886.078987802,101.729458929,436.848939181,0.0,100.150657288,124.558693486,526.372191205,466.464313319,42.4850247072,17.4228531792
 12/29  23:00:00,820.616006784,101.729458929,437.676980395,0.0,46.0930336215,124.558693486,521.930659539,484.890384305,28.3233498048,8.71692542848
 12/29  24:00:00,821.935456783,101.729458929,437.374117416,0.0,46.0930336215,124.558693486,520.232668948,488.654719127,14.1616749024,17.4162749179
 12/30  01:00:00,809.713361099,101.729458929,436.683509504,0.0,46.0930336215,113.312780494,512.078390294,488.998524942,5.66466996096,17.415195391
 12/30  02:00:00,805.687060594,101.729458929,427.395231567,0.0,46.0930336215,113.312780494,504.375419349,489.993580591,5.66466996096,8.71716879691
 12/30  03:00:00,800.524945256,101.729458929,412.72490124,0.0,46.0930336215,113.312780494,512.935528807,489.854052996,5.66466996096,17.4168058498
 12/30  04:00:00,802.866549742,101.729458929,400.846026743,0.0,46.0930336215,113.312780494,513.443604451,490.363710067,5.66466996096,17.4152244227
 12/30  05:00:00,805.753336539,101.729458929,389.117850318,0.0,55.6251445156,113.312780494,492.529139095,478.147106986,5.66466996096,8.71736214822
 12/30  06:00:00,804.180115117,101.729458929,383.204883673,0.0,55.6251445156,113.312780494,508.962893211,477.384011085,14.1616749024,17.4172072236
 12/30  07:00:00,868.684379842,101.729458929,408.52189685,0.0,65.1572554096,176.889270242,469.762295479,424.023335957,28.3233498048,17.4156097166
 12/30  08:00:00,997.505127078,102.080995907,433.969907638,0.0,109.682768182,220.96816451,657.236119163,606.033531162,42.4850247072,8.7175632938
 12/30  09:00:00,967.589688496,102.07949172,386.390510804,0.0,109.682768182,220.96816451,556.411285889,473.512877525,56.6466996096,26.2517087545
 12/30  10:00:00,1044.14342284,103.689863801,356.152396099,0.0,131.945524568,266.955817592,476.259778651,407.397713366,42.4850247072,26.3770405775
 12/30  11:00:00,1054.48711383,104.20406409,358.565805437,0.0,131.945524568,274.45309292,477.484270333,380.173818176,70.808374512,26.5020776445
 12/30  12:00:00,1056.11451686,104.543743765,358.779637747,0.0,131.945524568,274.45309292,458.374409372,361.068549767,70.808374512,26.4974850936
 12/30  13:00:00,1027.23841806,104.687704178,361.501732079,0.0,131.945524568,274.45309292,460.781987065,354.649945588,70.808374512,35.323666965
 12/30  14:00:00,1027.53822887,104.259494935,369.57341291,0.0,131.945524568,266.955817592,444.182149292,361.042627645,56.6466996096,26.4928220375
 12/30  15:00:00,1029.19868822,104.570107062,371.112970522,0.0,131.945524568,266.955817592,417.833089766,340.032830864,42.4850247072,35.315234195
 12/30  16:00:00,956.040377888,101.729458929,378.023919723,0.0,109.682768182,212.545889182,356.869978803,273.725634993,56.6466996096,26.4976442009
 12/30  17:00:00,969.612752642,101.729458929,380.417969182,0.0,109.682768182,220.04316451,417.482190342,306.018345403,84.9700494144,26.4937955247
 12/30  18:00:00,950.411565097,101.729458929,392.782633857,0.0,109.682768182,220.04316451,452.523910177,341.191987647,84.9700494144,26.3618731154
 12/30  19:00:00,927.430945544,101.729458929,410.147820345,0.0,100.150657288,199.110933808,494.704919807,392.320591517,84.9700494144,17.4142788749
 12/30  20:00:00,932.992327377,101.729458929,423.725499525,0.0,100.150657288,191.61365848,472.833634441,407.469760081,56.6466996096,8.71717475123
 12/30  21:00:00,834.890499776,101.729458929,438.525010404,0.0,55.6251445156,124.558693486,528.941159172,454.877527766,56.6466996096,17.4169317969
 12/30  22:00:00,843.102622881,101.729458929,448.386356216,0.0,55.6251445156,124.558693486,526.11404949,466.213792543,42.4850247072,17.4152322401
 12/30  23:00:00,829.391452704,101.729458929,445.555994726,0.0,46.0930336215,124.558693486,523.894334568,486.853617986,28.3233498048,8.71736677724
 12/30  24:00:00,827.025991128,101.729458929,442.741897287,0.0,46.0930336215,124.558693486,527.622812922,496.043920498,14.1616749024,17.4172175219
 12/31  01:00:00,800.384561702,101.729458929,440.159947119,0.0,34.9616554283,113.312780494,527.836686726,504.75469939,5.66466996096,17.4173173754
 12/31  02:00:00,797.648762434,101.729458929,437.957775504,0.0,34.9616554283,113.312780494,526.380424727,511.998128052,5.66466996096,8.71762671403
 12/31  03:00:00,794.816123294,101.729458929,435.623499709,0.0,34.9616554283,113.312780494,541.155542629,518.07308421,5.66466996096,17.4177884588
 12/31  04:00:00,791.310565922,101.729458929,432.771472517,0.0,34.9616554283,113.312780494,547.454063289,524.373196776,5.66466996096,17.4161965521
 12/31  05:00:00,798.656120722,101.729458929,430.246665501,0.0,44.4937663224,113.312780494,541.221082046,518.14180097,5.66466996096,17.4146111157
 12/31  06:00:00,797.311124411,101.729458929,429.03947017,0.0,44.4937663224,113.312780494,546.594238116,523.71404644,14.1616749024,8.71851677359
 12/31  07:00:00,866.436562158,101.729458929,425.248022759,0.0,54.0258772165,176.889270242,512.422183776,466.682196854,28.3233498048,17.416637117
 12/31  08:00:00,857.455212066,101.729458929,423.71004453,0.0,54.0258772165,184.38654557,498.148366341,438.248320409,42.4850247072,17.4150212241
 12/31  09:00:00,945.840351869,101.729458929,430.684607738,0.0,65.1572554096,220.04316451,459.349169877,385.20846258,56.6466996096,17.494007687
 12/31  10:00:00,930.787304111,101.729458929,420.750755288,0.0,65.1572554096,212.545889182,416.204024157,347.367051685,42.4850247072,26.3519477652
 12/31  11:00:00,910.828143913,101.729458929,390.931241524,0.0,65.1572554096,220.04316451,425.572070275,328.290270692,70.808374512,26.4734250714
 12/31  12:00:00,905.307521856,101.729458929,383.601315301,0.0,65.1572554096,220.04316451,416.894069063,319.611744271,70.808374512,26.47395028
 12/31  13:00:00,901.08926818,101.729458929,379.763971923,0.0,65.1572554096,220.04316451,409.165923266,311.889328689,70.808374512,26.4682200657
 12/31  14:00:00,888.496907137,101.729458929,373.411908208,0.0,65.1572554096,212.545889182,381.323291068,289.387578402,56.6466996096,35.2890130565
 12/31  15:00:00,883.197118928,101.729458929,366.909305047,0.0,65.1572554096,212.545889182,363.951399167,294.990727874,42.4850247072,26.4756465866
 12/31  16:00:00,890.476792451,101.729458929,374.220290403,0.0,65.1572554096,212.545889182,383.182373951,300.065350354,56.6466996096,26.4703239875
 12/31  17:00:00,871.190164011,101.729458929,376.653866317,0.0,65.1572554096,220.04316451,435.894752099,324.454760533,84.9700494144,26.4699421518
 12/31  18:00:00,862.404772646,101.729458929,405.634533204,0.0,54.0258772165,184.38654557,482.395987717,371.073811983,84.9700494144,26.352126319
 12/31  19:00:00,860.198939367,101.729458929,436.533601543,0.0,44.4937663224,163.454314868,531.061340358,428.674884188,84.9700494144,17.4164067556
 12/31  20:00:00,865.292761465,101.729458929,449.812651996,0.0,44.4937663224,155.95703954,518.199396898,444.137823457,56.6466996096,17.4148738312
 12/31  21:00:00,829.700008305,101.729458929,446.672016087,0.0,44.4937663224,124.558693486,549.562703101,484.197331602,56.6466996096,8.71867188897
 12/31  22:00:00,823.247469594,101.729458929,442.50291516,0.0,44.4937663224,124.558693486,558.100135588,498.198172974,42.4850247072,17.4169379071
 12/31  23:00:00,806.953343698,101.729458929,437.136681697,0.0,34.9616554283,124.558693486,568.94087692,523.202226285,28.3233498048,17.4153008296
 12/31  24:00:00,804.200643586,101.729458929,433.399986581,0.0,34.9616554283,124.558693486,556.619161093,533.738583412,14.1616749024,8.71890277913
